Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,58.190847829,2.83485558868,0.0,0.0,15.863942322,29.242365,37.8904781472,34.6647981472,3.20568,0.02
 01/01  02:00:00,57.732363284,2.37641350553,0.0,0.0,15.863942322,29.242365,31.269391221,28.043711221,3.20568,0.02
 01/01  03:00:00,58.5398115864,3.17794501196,0.0,0.0,15.863942322,29.242365,46.8245715178,40.7358288143,3.20568,2.88306270347
 01/01  04:00:00,58.146227999,2.79126976562,0.0,0.0,15.863942322,29.242365,40.5288011643,37.3031211643,3.20568,0.02
 01/01  05:00:00,58.8922923781,3.31563178569,0.0,0.0,15.863942322,29.242365,50.2816175464,44.1927684874,3.20568,2.88316905899
 01/01  06:00:00,58.5531594578,2.99779992622,0.0,0.0,15.863942322,29.242365,44.4488709598,41.2231909598,3.20568,0.02
 01/01  07:00:00,58.8925517102,3.31563178569,0.0,0.0,15.863942322,29.242365,50.3395564229,44.2507146841,3.20568,2.88316173879
 01/01  08:00:00,53.9856460067,1.34915051919,0.0,0.0,15.863942322,29.242365,17.1234827041,13.8978027041,3.20568,0.02
 01/01  09:00:00,49.0219712735,2.09664216375,0.0,0.0,15.863942322,29.242365,24.8549957702,18.7644473327,3.20568,2.88486843747
 01/01  10:00:00,48.280989401,1.34915051919,0.0,0.0,15.863942322,29.242365,15.1022298689,11.8765498689,3.20568,0.02
 01/01  11:00:00,47.9283737677,1.01186288939,0.0,0.0,15.863942322,29.242365,13.4052120873,7.31465572054,3.20568,2.88487636681
 01/01  12:00:00,48.6492443715,1.01186288939,0.0,0.0,15.863942322,29.242365,11.6953592571,5.6047937625,3.20568,2.88488549457
 01/01  13:00:00,46.8918789484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,46.9330058312,0.0,0.0,0.0,15.863942322,29.242365,6.09057461632,0.0,3.20568,2.88489461632
 01/01  15:00:00,46.9465644944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,46.935101461,0.0,0.0,0.0,15.863942322,29.242365,6.08875867996,0.0,3.20568,2.88307867996
 01/01  17:00:00,46.8380241719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,55.4130767198,0.0,0.0,0.0,15.863942322,29.242365,6.08880858151,0.0,3.20568,2.88312858151
 01/01  19:00:00,56.4287067268,1.01186288939,0.0,0.0,15.863942322,29.242365,7.30976902652,4.08408902652,3.20568,0.02
 01/01  20:00:00,56.6436568016,1.01186288939,0.0,0.0,15.863942322,29.242365,10.3643473259,4.27548891023,3.20568,2.88317841571
 01/01  21:00:00,56.6279547543,1.01186288939,0.0,0.0,15.863942322,29.242365,7.99055887515,4.76487887515,3.20568,0.02
 01/01  22:00:00,56.8552909581,1.34915051919,0.0,0.0,15.863942322,29.242365,18.731165133,12.6423409062,3.20568,2.88314422677
 01/01  23:00:00,57.503974649,2.14709014785,0.0,0.0,15.863942322,29.242365,23.146968242,19.921288242,3.20568,0.02
 01/01  24:00:00,58.1814734037,2.08517606551,0.0,0.0,15.863942322,29.242365,26.6650244404,23.4393444404,3.20568,0.02
 01/02  01:00:00,58.3334804745,2.97321079024,0.0,0.0,15.863942322,29.242365,43.2605499157,37.1701235009,3.20568,2.88474641475
 01/02  02:00:00,58.6142145514,3.25371770336,0.0,0.0,15.863942322,29.242365,50.6407776536,44.5502067557,3.20568,2.88489089782
 01/02  03:00:00,58.8007798785,3.43745466687,0.0,0.0,15.863942322,29.242365,51.5557268059,48.3300468059,3.20568,0.02
 01/02  04:00:00,58.5645947001,3.20253414793,0.0,0.0,15.863942322,29.242365,54.5462628361,48.4556350097,3.20568,2.88494782638
 01/02  05:00:00,59.0688734129,3.4886382223,0.0,0.0,15.863942322,29.242365,59.8479588733,53.7573178725,3.20568,2.88496100082
 01/02  06:00:00,59.1067597064,3.54188713969,0.0,0.0,15.863942322,29.242365,60.4745679262,57.2488879262,3.20568,0.02
 01/02  07:00:00,66.3371539812,7.47243005225,0.00329319214715,0.0,15.863942322,29.818365,850.832687434,844.742050225,3.20568,2.88495720833
 01/02  08:00:00,127.319636166,7.47243005225,0.0,0.0,80.527626,29.818365,453.586071649,447.491708924,3.20568,2.88868272475
 01/02  09:00:00,166.481545812,7.47243005225,0.00419239386735,0.0,80.527626,75.0917375,367.605189402,331.979167084,24.0426,11.5834223182
 01/02  10:00:00,166.446854876,7.47243005225,0.00279636209106,0.0,80.527626,75.0917375,328.479397728,284.014275042,24.0426,20.4225226863
 01/02  11:00:00,170.427482629,7.47243005225,0.00348800247649,0.0,80.527626,79.0911225,306.412754753,250.994599037,32.0568,23.3613557164
 01/02  12:00:00,171.046554933,7.47243005225,0.0,0.0,80.527626,79.0911225,258.350784941,202.867419777,32.0568,23.4265651648
 01/02  13:00:00,170.270285618,7.47243005225,0.0,0.0,80.527626,79.0911225,260.753891263,202.283369799,32.0568,26.4137214639
 01/02  14:00:00,166.427440201,7.47243005225,0.0,0.0,80.527626,75.0917375,262.004382779,219.530557853,16.0284,26.445424926
 01/02  15:00:00,166.42095836,7.47243005225,0.0,0.0,80.527626,75.0917375,259.193116207,222.737555434,16.0284,20.4271607729
 01/02  16:00:00,164.391605991,7.47243005225,0.0,0.0,80.527626,73.092045,260.453900459,233.873742688,3.20568,23.3744777707
 01/02  17:00:00,164.291700328,7.47243005225,0.0,0.0,80.527626,73.092045,256.913640654,250.818440118,3.20568,2.88952053655
 01/02  18:00:00,129.631078927,7.47243005225,0.0,0.0,80.527626,29.818365,299.107915844,293.013105729,3.20568,2.88913011451
 01/02  19:00:00,129.644482973,7.47243005225,0.0,0.0,80.527626,29.818365,329.343687272,317.486584242,3.20568,8.65142303059
 01/02  20:00:00,129.865391711,7.47243005225,0.0,0.0,80.527626,29.818365,338.38612912,326.513423219,3.20568,8.66702590121
 01/02  21:00:00,129.856312845,7.47243005225,0.0,0.0,80.527626,29.818365,343.650292201,334.665012431,3.20568,5.77959977015
 01/02  22:00:00,55.4367816084,0.0,0.0,0.0,15.863942322,29.242365,11.86644928,0.0,3.20568,8.66076927997
 01/02  23:00:00,55.3331284592,0.0,0.0,0.0,15.863942322,29.242365,6.09674609447,0.0,3.20568,2.89106609447
 01/02  24:00:00,56.1304757554,0.0,0.0,0.0,15.863942322,29.242365,8.96218244485,0.0,3.20568,5.75650244485
 01/03  01:00:00,56.3823412952,1.01186288939,0.0,0.0,15.863942322,29.242365,4.06178473955,0.836104739553,3.20568,0.02
 01/03  02:00:00,56.7225578654,1.34915051919,0.0,0.0,15.863942322,29.242365,7.59846476379,1.50802193709,3.20568,2.88476282669
 01/03  03:00:00,57.0586123396,1.68643814899,0.0,0.0,15.863942322,29.242365,8.81053443406,2.72007448836,3.20568,2.8847799457
 01/03  04:00:00,57.0304511096,1.65625185176,0.0,0.0,15.863942322,29.242365,8.28914319869,5.06346319869,3.20568,0.02
 01/03  05:00:00,59.7040218119,3.25651628399,0.0,0.0,15.863942322,29.242365,37.7645162977,31.6738426629,3.20568,2.88499363484
 01/03  06:00:00,60.298037168,4.01698132814,0.0,0.0,15.863942322,29.242365,62.5868415426,56.4967175979,3.20568,2.88444394469
 01/03  07:00:00,66.707407012,7.47243005225,0.0,0.0,15.863942322,29.818365,727.165136052,723.939456052,3.20568,0.02
 01/03  08:00:00,128.91498957,7.47243005225,0.0,0.0,80.527626,29.818365,551.665442507,545.570431319,3.20568,2.88933118757
 01/03  09:00:00,166.530183426,7.47243005225,0.00223666990116,0.0,80.527626,75.0917375,461.7792275,426.152659086,24.0426,11.5839684143
 01/03  10:00:00,166.503660845,7.47243005225,0.0017683310096,0.0,80.527626,75.0917375,430.533261304,386.068001493,24.0426,20.4226598104
 01/03  11:00:00,170.464476131,7.47243005225,0.00242642738113,0.0,80.527626,79.0911225,409.659162166,354.24135778,32.0568,23.3610043859
 01/03  12:00:00,171.199882334,7.47243005225,0.0,0.0,80.527626,79.0911225,360.877164515,305.393145377,32.0568,23.4272191388
 01/03  13:00:00,170.418418599,7.47243005225,0.0,0.0,80.527626,79.0911225,331.606726898,273.136677826,32.0568,26.4132490718
 01/03  14:00:00,166.42605456,7.47243005225,0.0,0.0,80.527626,75.0917375,312.241098211,266.830117627,16.0284,29.3825805838
 01/03  15:00:00,166.413863184,7.47243005225,0.0,0.0,80.527626,75.0917375,291.697103397,255.240159528,16.0284,20.4285438685
 01/03  16:00:00,164.382706381,7.47243005225,0.0,0.0,80.527626,73.092045,273.94383574,250.284872548,3.20568,20.453283192
 01/03  17:00:00,164.303265159,7.47243005225,0.0,0.0,80.527626,73.092045,279.086948252,272.991931814,3.20568,2.88933643864
 01/03  18:00:00,129.645503655,7.47243005225,0.0,0.0,80.527626,29.818365,321.431970395,312.467816424,3.20568,5.75847397069
 01/03  19:00:00,129.656291959,7.47243005225,0.0,0.0,80.527626,29.818365,336.533644656,327.553683026,3.20568,5.77428163031
 01/03  20:00:00,129.659467407,7.47243005225,0.0,0.0,80.527626,29.818365,342.733662817,330.859159611,3.20568,8.66882320559
 01/03  21:00:00,129.65922281,7.47243005225,0.0,0.0,80.527626,29.818365,342.017943347,330.930922513,3.20568,7.88134083414
 01/03  22:00:00,55.2848439886,0.0,0.0,0.0,15.863942322,29.242365,9.76350968475,0.0,3.20568,6.55782968475
 01/03  23:00:00,55.3346695678,0.0,0.0,0.0,15.863942322,29.242365,8.9678382855,0.0,3.20568,5.7621582855
 01/03  24:00:00,56.133056131,0.0,0.0,0.0,15.863942322,29.242365,6.09402830825,0.0,3.20568,2.88834830825
 01/04  01:00:00,55.3674118581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,56.3838399325,1.01186288939,0.0,0.0,15.863942322,29.242365,6.85349607871,0.762976312422,3.20568,2.88483976629
 01/04  03:00:00,57.0581085185,1.68643814899,0.0,0.0,15.863942322,29.242365,7.72257418674,1.6319022995,3.20568,2.88499188724
 01/04  04:00:00,56.7153365698,1.34915051919,0.0,0.0,15.863942322,29.242365,4.80429626214,1.57861626214,3.20568,0.02
 01/04  05:00:00,57.2694236475,1.68643814899,0.0,0.0,15.863942322,29.242365,9.30347323614,3.21282354897,3.20568,2.88496968718
 01/04  06:00:00,56.966448689,1.40033407462,0.0,0.0,15.863942322,29.242365,9.85997137219,3.76938946528,3.20568,2.88490190691
 01/04  07:00:00,66.2117289432,7.47243005225,0.00377192900741,0.0,15.863942322,29.818365,604.633669487,601.407989487,3.20568,0.02
 01/04  08:00:00,128.615263221,7.47243005225,0.0,0.0,80.527626,29.818365,454.609051699,445.64481792,3.20568,5.75855377943
 01/04  09:00:00,166.451700112,7.47243005225,0.00368530403189,0.0,80.527626,75.0917375,377.481928426,341.855725269,24.0426,11.5836031575
 01/04  10:00:00,166.439766856,7.47243005225,0.00216936602737,0.0,80.527626,75.0917375,352.935430181,308.470240841,24.0426,20.4225893394
 01/04  11:00:00,170.425966835,7.47243005225,0.00127492162674,0.0,80.527626,79.0911225,341.877972672,289.378575896,32.0568,20.442596776
 01/04  12:00:00,171.177546126,7.47243005225,0.0,0.0,80.527626,79.0911225,316.565083687,261.080626504,32.0568,23.4276571826
 01/04  13:00:00,170.405529984,7.47243005225,0.0,0.0,80.527626,79.0911225,305.4699068,246.996985993,32.0568,26.4161208074
 01/04  14:00:00,166.416572485,7.47243005225,0.0,0.0,80.527626,75.0917375,295.190542594,249.777492552,16.0284,29.3846500425
 01/04  15:00:00,166.411936665,7.47243005225,0.0,0.0,80.527626,75.0917375,285.848467941,249.390393424,16.0284,20.4296745169
 01/04  16:00:00,164.384932402,7.47243005225,0.0,0.0,80.527626,73.092045,280.330560849,256.66741134,3.20568,20.4574695087
 01/04  17:00:00,164.310030547,7.47243005225,0.0,0.0,80.527626,73.092045,298.129241709,289.164903616,3.20568,5.75865809308
 01/04  18:00:00,129.658799935,7.47243005225,0.0,0.0,80.527626,29.818365,345.604614252,339.509696075,3.20568,2.88923817638
 01/04  19:00:00,129.668253066,7.47243005225,0.0,0.0,80.527626,29.818365,365.946278166,356.966209981,3.20568,5.77438818535
 01/04  20:00:00,129.887253138,7.47243005225,0.0,0.0,80.527626,29.818365,368.851483478,356.97757858,3.20568,8.66822489776
 01/04  21:00:00,129.879122337,7.47243005225,0.0,0.0,80.527626,29.818365,376.839159203,364.973378712,3.20568,8.66010049082
 01/04  22:00:00,55.4316638712,0.0,0.0,0.0,15.863942322,29.242365,11.8655836487,0.0,3.20568,8.65990364867
 01/04  23:00:00,55.3281906687,0.0,0.0,0.0,15.863942322,29.242365,6.09656367711,0.0,3.20568,2.89088367711
 01/04  24:00:00,56.7541310628,0.624127275497,0.0,0.0,15.863942322,29.242365,6.66984452542,0.575728604224,3.20568,2.8884359212
 01/05  01:00:00,56.7180119861,1.34915051919,0.0,0.0,15.863942322,29.242365,7.54043908021,1.44986450867,3.20568,2.88489457154
 01/05  02:00:00,57.060675937,1.68643814899,0.0,0.0,15.863942322,29.242365,9.26558134071,3.1751137544,3.20568,2.88478758631
 01/05  03:00:00,57.0695076985,1.69463951833,0.0,0.0,15.863942322,29.242365,8.71738895813,5.49170895813,3.20568,0.02
 01/05  04:00:00,59.4215006,4.02965743207,0.0,0.0,15.863942322,29.242365,55.8354135892,49.7449215603,3.20568,2.88481202896
 01/05  05:00:00,59.2169479275,3.61559446913,0.0,0.0,15.863942322,29.242365,59.87777314,53.7870983813,3.20568,2.88499475864
 01/05  06:00:00,59.7205363251,4.10643276522,0.0,0.0,15.863942322,29.242365,74.4194682109,71.1937882109,3.20568,0.02
 01/05  07:00:00,66.4020517872,7.47243005225,0.0,0.0,15.863942322,29.818365,788.859814211,782.769142088,3.20568,2.88499212261
 01/05  08:00:00,129.11812477,7.47243005225,0.0,0.0,80.527626,29.818365,592.295790214,586.201003657,3.20568,2.88910655692
 01/05  09:00:00,166.561079845,7.47243005225,0.0,0.0,80.527626,75.0917375,494.104567923,458.476741376,24.0426,11.5852265477
 01/05  10:00:00,166.545228279,7.47243005225,0.0,0.0,80.527626,75.0917375,474.036860072,429.569501905,24.0426,20.4247581674
 01/05  11:00:00,170.511628422,7.47243005225,0.000923286307975,0.0,80.527626,79.0911225,456.959096544,404.458768847,32.0568,20.4435276972
 01/05  12:00:00,171.239791418,7.47243005225,0.0,0.0,80.527626,79.0911225,425.217995496,366.803647013,32.0568,26.3575484833
 01/05  13:00:00,170.450249872,7.47243005225,0.0,0.0,80.527626,79.0911225,407.33426543,348.860795495,32.0568,26.4166699348
 01/05  14:00:00,166.427196923,7.47243005225,0.0,0.0,80.527626,75.0917375,377.135755185,334.657732732,16.0284,26.4496224524
 01/05  15:00:00,166.417809328,7.47243005225,0.0,0.0,80.527626,75.0917375,360.093930976,323.635192803,16.0284,20.4303381728
 01/05  16:00:00,164.380621665,7.47243005225,0.0,0.0,80.527626,73.092045,343.920433508,317.335799595,3.20568,23.3789539129
 01/05  17:00:00,164.328655744,7.47243005225,0.0,0.0,80.527626,73.092045,366.836833591,360.741781125,3.20568,2.88937246585
 01/05  18:00:00,129.718468948,7.47243005225,0.0,0.0,80.527626,29.818365,445.602296237,436.638036313,3.20568,5.7585799243
 01/05  19:00:00,129.759816582,7.47243005225,0.0,0.0,80.527626,29.818365,483.892602161,474.912039116,3.20568,5.77488304441
 01/05  20:00:00,130.001502122,7.47243005225,0.0,0.0,80.527626,29.818365,500.401162361,488.526978203,3.20568,8.66850415812
 01/05  21:00:00,130.017097344,7.47243005225,0.0,0.0,80.527626,29.818365,511.341966106,502.356704308,3.20568,5.77958179837
 01/05  22:00:00,55.4031848409,0.0,0.0,0.0,15.863942322,29.242365,11.8661070588,0.0,3.20568,8.66042705885
 01/05  23:00:00,57.0036696009,1.68643814899,0.0,0.0,15.863942322,29.242365,12.0466256263,3.07895877069,3.20568,5.7619868556
 01/05  24:00:00,59.1586060294,3.01059581508,0.0,0.0,15.863942322,29.242365,48.5042147962,42.410270093,3.20568,2.88826470322
 01/06  01:00:00,59.9487771866,4.51949308642,0.0,0.0,15.863942322,29.242365,91.1153007111,87.8896207111,3.20568,0.02
 01/06  02:00:00,59.0347417534,3.61559446913,0.0,0.0,15.863942322,29.242365,90.741640304,84.6509466307,3.20568,2.88501367333
 01/06  03:00:00,60.0133970881,4.51949308642,0.0,0.0,15.863942322,29.242365,147.917626108,141.826956515,3.20568,2.88498959289
 01/06  04:00:00,59.9313063979,4.47024746981,0.0,0.0,15.863942322,29.242365,126.531404529,123.305724529,3.20568,0.02
 01/06  05:00:00,62.2717049433,5.64403650835,0.0,0.0,15.863942322,29.242365,196.462087229,190.371389727,3.20568,2.88501750201
 01/06  06:00:00,60.89112617,4.51522920668,0.0,0.0,15.863942322,29.242365,149.791936878,143.701422356,3.20568,2.88483452274
 01/06  07:00:00,66.8165224149,7.47243005225,0.0,0.0,15.863942322,29.818365,908.568766259,905.343086259,3.20568,0.02
 01/06  08:00:00,129.768696539,7.47243005225,0.0,0.0,80.527626,29.818365,757.837064679,748.872261547,3.20568,5.75912313144
 01/06  09:00:00,166.853008004,7.47243005225,0.0,0.0,80.527626,75.0917375,639.536450322,603.910004518,24.0426,11.5838458043
 01/06  10:00:00,166.632837322,7.47243005225,0.0,0.0,80.527626,75.0917375,591.903915459,547.437389009,24.0426,20.4239264505
 01/06  11:00:00,170.518617061,7.47243005225,0.0,0.0,80.527626,79.0911225,542.127057833,489.625843041,32.0568,20.4444147919
 01/06  12:00:00,171.215962293,7.47243005225,0.0,0.0,80.527626,79.0911225,473.030337144,417.543050572,32.0568,23.4304865715
 01/06  13:00:00,170.417471597,7.47243005225,0.0,0.0,80.527626,79.0911225,441.20329794,382.726306018,32.0568,26.420191922
 01/06  14:00:00,166.425528648,7.47243005225,0.0,0.0,80.527626,75.0917375,427.876405535,382.457975056,16.0284,29.3900304791
 01/06  15:00:00,166.412874961,7.47243005225,0.0,0.0,80.527626,75.0917375,404.326294699,367.86739204,16.0284,20.4305026591
 01/06  16:00:00,164.382657351,7.47243005225,0.0,0.0,80.527626,73.092045,388.88296216,362.298079659,3.20568,23.3792025005
 01/06  17:00:00,164.331451197,7.47243005225,0.0,0.0,80.527626,73.092045,408.101354708,402.006126725,3.20568,2.88954798316
 01/06  18:00:00,129.734810103,7.47243005225,0.0,0.0,80.527626,29.818365,484.250649584,478.155798563,3.20568,2.88917102111
 01/06  19:00:00,129.787379784,7.47243005225,0.0,0.0,80.527626,29.818365,528.473275166,519.493183312,3.20568,5.7744118539
 01/06  20:00:00,129.832806266,7.47243005225,0.0,0.0,80.527626,29.818365,555.059408796,543.183976054,3.20568,8.66975274181
 01/06  21:00:00,129.878263742,7.47243005225,0.0,0.0,80.527626,29.818365,573.994160058,562.127880339,3.20568,8.6605997194
 01/06  22:00:00,55.9176006765,0.674575259595,0.0,0.0,15.863942322,29.242365,12.7769505886,0.910177530492,3.20568,8.66109305811
 01/06  23:00:00,57.9246173585,2.59753549388,0.0,0.0,15.863942322,29.242365,37.3150174712,31.2179328238,3.20568,2.89140464741
 01/06  24:00:00,60.2763120068,4.07572263196,0.0,0.0,15.863942322,29.242365,84.869712543,78.7753681341,3.20568,2.88866440885
 01/07  01:00:00,59.4564094046,4.02865479033,0.0,0.0,15.863942322,29.242365,111.069229999,104.980345777,3.20568,2.88320422204
 01/07  02:00:00,60.2162725166,4.69119534462,0.0,0.0,15.863942322,29.242365,151.327552787,148.101872787,3.20568,0.02
 01/07  03:00:00,60.3642146645,4.88330779101,0.0,0.0,15.863942322,29.242365,158.767114663,152.678228548,3.20568,2.88320611437
 01/07  04:00:00,60.9462867133,5.34757389419,0.0,0.0,15.863942322,29.242365,205.271609198,202.045929198,3.20568,0.02
 01/07  05:00:00,61.1492237679,5.46463898026,0.0,0.0,15.863942322,29.242365,194.797031297,188.70816597,3.20568,2.88318532741
 01/07  06:00:00,61.4657812041,5.6740474739,0.0,0.0,15.863942322,29.242365,245.080883382,241.855203382,3.20568,0.02
 01/07  07:00:00,61.1937276603,5.51127806307,0.0,0.0,15.863942322,29.242365,212.344580379,209.118900379,3.20568,0.02
 01/07  08:00:00,58.5217218461,5.69736701531,0.0,0.0,15.863942322,29.242365,232.237701099,226.148810776,3.20568,2.8832103233
 01/07  09:00:00,52.07512354,5.11650320508,0.0,0.0,15.863942322,29.242365,175.163195817,171.937515817,3.20568,0.02
 01/07  10:00:00,51.692830003,4.66870447618,0.0,0.0,15.863942322,29.242365,166.07047623,159.97977321,3.20568,2.88502302043
 01/07  11:00:00,51.8771975767,4.92828952788,0.0,0.0,15.863942322,29.242365,127.744590503,121.653923461,3.20568,2.88498704161
 01/07  12:00:00,52.7519261434,5.00606750277,0.0,0.0,15.863942322,29.242365,123.477934581,120.252254581,3.20568,0.02
 01/07  13:00:00,50.9544185021,4.02865479033,0.0,0.0,15.863942322,29.242365,98.5930401672,92.5023399295,3.20568,2.88502023766
 01/07  14:00:00,51.0766914041,4.10643276522,0.0,0.0,15.863942322,29.242365,87.5631262049,84.3374462049,3.20568,0.02
 01/07  15:00:00,50.9686051067,4.02865479033,0.0,0.0,15.863942322,29.242365,77.9989547739,71.9100707984,3.20568,2.88320397556
 01/07  16:00:00,50.8292525913,3.9016985435,0.0,0.0,15.863942322,29.242365,63.1109123215,59.8852323215,3.20568,0.02
 01/07  17:00:00,50.8179611363,3.99344049502,0.0,0.0,15.863942322,29.242365,73.4780077736,67.3891668055,3.20568,2.88316096813
 01/07  18:00:00,59.773484056,4.36160314361,0.0,0.0,15.863942322,29.242365,69.8486934062,66.6230134062,3.20568,0.02
 01/07  19:00:00,60.32062841,4.90191324666,0.0,0.0,15.863942322,29.242365,92.2974586836,86.208604028,3.20568,2.88317465565
 01/07  20:00:00,60.6432566701,4.98746204711,0.0,0.0,15.863942322,29.242365,95.5100816162,92.2844016162,3.20568,0.02
 01/07  21:00:00,60.6796555104,5.03685845729,0.0,0.0,15.863942322,29.242365,113.837991175,107.749151408,3.20568,2.88315976681
 01/07  22:00:00,61.0989867619,5.4971772662,0.0,0.0,15.863942322,29.242365,169.70092879,166.47524879,3.20568,0.02
 01/07  23:00:00,60.8804001373,5.50159193951,0.0,0.0,15.863942322,29.242365,160.291294837,157.065614837,3.20568,0.02
 01/07  24:00:00,61.8117210408,5.63709451465,0.0,0.0,15.863942322,29.242365,190.834316201,184.745422716,3.20568,2.88321348512
 01/08  01:00:00,60.9127842531,5.54823102232,0.0,0.0,15.863942322,29.242365,165.568414452,162.342734452,3.20568,0.02
 01/08  02:00:00,61.0962997698,5.66041405606,0.0,0.0,15.863942322,29.242365,194.670430342,188.582128655,3.20568,2.88262168676
 01/08  03:00:00,60.9148894253,5.54823102232,0.0,0.0,15.863942322,29.242365,162.023799823,158.798119823,3.20568,0.02
 01/08  04:00:00,61.0975148144,5.66041405606,0.0,0.0,15.863942322,29.242365,188.692513231,182.603643908,3.20568,2.88318932359
 01/08  05:00:00,61.1287688772,5.54823102232,0.0,0.0,15.863942322,29.242365,157.635864986,154.410184986,3.20568,0.02
 01/08  06:00:00,61.2934933965,5.66041405606,0.0,0.0,15.863942322,29.242365,182.177080076,176.088205547,3.20568,2.88319452947
 01/08  07:00:00,61.1251194408,5.54823102232,0.0,0.0,15.863942322,29.242365,151.449173124,148.223493124,3.20568,0.02
 01/08  08:00:00,58.2678066807,5.61377497324,0.0,0.0,15.863942322,29.242365,146.94746795,143.72178795,3.20568,0.02
 01/08  09:00:00,52.0285035384,5.15345616433,0.0,0.0,15.863942322,29.242365,118.212234706,112.121630297,3.20568,2.88492440897
 01/08  10:00:00,51.3159450407,4.40269946771,0.0,0.0,15.863942322,29.242365,96.1182658852,90.0275736061,3.20568,2.88501227908
 01/08  11:00:00,51.6556985507,4.75456439892,0.00128168277386,0.0,15.863942322,29.242365,70.1113947792,66.8857147792,3.20568,0.02
 01/08  12:00:00,50.9837005868,3.33867943379,0.0,0.0,15.863942322,29.242365,48.2083799005,42.1177055995,3.20568,2.88499430095
 01/08  13:00:00,48.2240570076,1.34915051919,0.0,0.0,15.863942322,29.242365,13.7752071241,7.68449987357,3.20568,2.88502725055
 01/08  14:00:00,47.9230687851,1.01186288939,0.0,0.0,15.863942322,29.242365,9.40985858656,3.31937857355,3.20568,2.88480001301
 01/08  15:00:00,46.9237054089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,46.9183761605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,46.8215623185,0.0,0.0,0.0,15.863942322,29.242365,6.08881645505,0.0,3.20568,2.88313645505
 01/08  18:00:00,56.0206689516,0.621753816626,0.0,0.0,15.863942322,29.242365,4.60740964921,1.38172964921,3.20568,0.02
 01/08  19:00:00,56.7519109218,1.34915051919,0.0,0.0,15.863942322,29.242365,10.1057494436,4.01685880937,3.20568,2.88321063427
 01/08  20:00:00,56.6279314849,1.01186288939,0.0,0.0,15.863942322,29.242365,6.97367561885,3.74799561885,3.20568,0.02
 01/08  21:00:00,56.953559045,1.34915051919,0.0,0.0,15.863942322,29.242365,12.0033646751,5.91448567637,3.20568,2.88319899872
 01/08  22:00:00,58.4276071513,2.92561911259,0.0,0.0,15.863942322,29.242365,34.7492386534,31.5235586534,3.20568,0.02
 01/08  23:00:00,58.3986269121,3.04898348165,0.0,0.0,15.863942322,29.242365,37.267770839,34.042090839,3.20568,0.02
 01/08  24:00:00,59.3784219414,3.28390400059,0.0,0.0,15.863942322,29.242365,44.0699481919,37.9810808471,3.20568,2.88318734478
 01/09  01:00:00,58.8663231302,3.51322735828,0.0,0.0,15.863942322,29.242365,50.3183445519,44.2276291573,3.20568,2.88503539461
 01/09  02:00:00,59.2250941205,3.86637888063,0.0,0.0,15.863942322,29.242365,49.7900598067,46.5643798067,3.20568,0.02
 01/09  03:00:00,58.351498841,2.99779992622,0.0,0.0,15.863942322,29.242365,44.3146324336,38.2239660651,3.20568,2.88498636844
 01/09  04:00:00,58.9529897646,3.59100533316,0.0,0.0,15.863942322,29.242365,49.3737248908,43.2831968348,3.20568,2.88484805602
 01/09  05:00:00,58.4335978701,2.86011315249,0.0,0.0,15.863942322,29.242365,39.5214813664,36.2958013664,3.20568,0.02
 01/09  06:00:00,59.1096247861,3.53982177773,0.0,0.0,15.863942322,29.242365,47.5952715084,41.5045730302,3.20568,2.88501847823
 01/09  07:00:00,65.8043733976,7.47243005225,0.0074163264799,0.0,15.863942322,29.818365,736.866700521,730.77609637,3.20568,2.88492415113
 01/09  08:00:00,126.658293514,7.47243005225,0.000602217005326,0.0,80.527626,29.818365,376.190251023,370.095392952,3.20568,2.88917807127
 01/09  09:00:00,165.791333474,7.47243005225,0.00765163927402,0.0,80.527626,75.0917375,285.29404288,249.666626086,24.0426,11.5848167936
 01/09  10:00:00,165.674306889,7.47243005225,0.0030436340843,0.0,80.527626,75.0917375,242.229848048,197.759594525,24.0426,20.4276535225
 01/09  11:00:00,169.57169621,7.47243005225,0.00399583848544,0.0,80.527626,79.0911225,216.025393502,163.521133958,32.0568,20.4474595432
 01/09  12:00:00,170.273943692,7.50899935958,0.0,0.0,80.527626,79.0911225,185.781726211,127.364364671,32.0568,26.3605615404
 01/09  13:00:00,170.101233908,8.03531058401,0.0,0.0,80.527626,79.0911225,192.007836571,133.529661624,32.0568,26.4213749469
 01/09  14:00:00,166.582592848,8.45565630922,0.0,0.0,80.527626,75.0917375,196.627964385,154.143699601,16.0284,26.4558647843
 01/09  15:00:00,166.705661081,8.56955820663,0.0,0.0,80.527626,75.0917375,192.893109159,153.512584574,16.0284,23.3521245851
 01/09  16:00:00,164.569080413,8.46340290547,0.0,0.0,80.527626,73.092045,177.206188859,153.541823704,3.20568,20.4586851547
 01/09  17:00:00,163.392720959,7.50788694326,0.0,0.0,80.527626,73.092045,135.789420386,129.694314674,3.20568,2.88942571223
 01/09  18:00:00,128.746375663,7.47243005225,0.0,0.0,80.527626,29.818365,168.001178253,159.03677364,3.20568,5.75872461332
 01/09  19:00:00,128.932630778,7.47243005225,0.0,0.0,80.527626,29.818365,202.085740087,193.104783288,3.20568,5.7752767986
 01/09  20:00:00,129.207731078,7.47243005225,0.0,0.0,80.527626,29.818365,206.674391499,194.801566968,3.20568,8.66714453115
 01/09  21:00:00,129.239411151,7.47243005225,0.0,0.0,80.527626,29.818365,216.233610183,204.366738554,3.20568,8.66119162937
 01/09  22:00:00,55.4809989339,0.0,0.0,0.0,15.863942322,29.242365,8.98691514287,0.0,3.20568,5.78123514287
 01/09  23:00:00,55.3685733187,0.0,0.0,0.0,15.863942322,29.242365,8.96800950758,0.0,3.20568,5.76232950758
 01/09  24:00:00,56.1570743143,0.0,0.0,0.0,15.863942322,29.242365,6.0942561233,0.0,3.20568,2.8885761233
 01/10  01:00:00,55.3927527451,0.0,0.0,0.0,15.863942322,29.242365,6.09065000495,0.0,3.20568,2.88497000495
 01/10  02:00:00,55.3900903053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.3844010539,0.0,0.0,0.0,15.863942322,29.242365,6.09069149632,0.0,3.20568,2.88501149632
 01/10  04:00:00,55.3792720478,0.0,0.0,0.0,15.863942322,29.242365,6.09073281037,0.0,3.20568,2.88505281037
 01/10  05:00:00,56.4379358638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.2643032002,0.0,0.0,0.0,15.863942322,29.242365,6.09051150522,0.0,3.20568,2.88483150522
 01/10  07:00:00,65.9665280059,7.47243005225,0.0028574744439,0.0,15.863942322,29.818365,483.315115223,477.224562343,3.20568,2.8848728802
 01/10  08:00:00,126.991810194,7.47243005225,0.000903912438136,0.0,80.527626,29.818365,389.095418728,383.00033872,3.20568,2.88940000784
 01/10  09:00:00,166.39511269,7.47243005225,0.00425762767772,0.0,80.527626,75.0917375,314.186783311,278.558283939,24.0426,11.5858993721
 01/10  10:00:00,166.408964962,7.47243005225,0.00264476887947,0.0,80.527626,75.0917375,284.460767431,239.99095968,24.0426,20.4272077504
 01/10  11:00:00,170.341634446,7.47243005225,0.00374457285271,0.0,80.527626,79.0911225,270.200188234,217.696303673,32.0568,20.4470845607
 01/10  12:00:00,170.90428662,7.47243005225,0.0,0.0,80.527626,79.0911225,245.983554824,187.562597129,32.0568,26.3641576957
 01/10  13:00:00,170.03263647,7.47243005225,0.0,0.0,80.527626,79.0911225,235.035254587,176.553867211,32.0568,26.4245873753
 01/10  14:00:00,165.981027541,7.47243005225,0.0,0.0,80.527626,75.0917375,233.74354143,188.322107763,16.0284,29.3930336672
 01/10  15:00:00,165.906768796,7.47243005225,0.0,0.0,80.527626,75.0917375,217.536504287,181.075208901,16.0284,20.432895386
 01/10  16:00:00,163.834096568,7.47243005225,0.0,0.0,80.527626,73.092045,206.078520532,182.413646096,3.20568,20.4591944365
 01/10  17:00:00,163.78913747,7.47243005225,0.0,0.0,80.527626,73.092045,200.351207811,191.386517639,3.20568,5.75901017126
 01/10  18:00:00,129.158470916,7.47243005225,0.0,0.0,80.527626,29.818365,216.84969498,210.754405427,3.20568,2.88960955359
 01/10  19:00:00,129.165877987,7.47243005225,0.0,0.0,80.527626,29.818365,233.365887916,224.384926446,3.20568,5.77528147012
 01/10  20:00:00,129.072249654,7.47243005225,0.0,0.0,80.527626,29.818365,228.693824077,216.819592881,3.20568,8.66855119574
 01/10  21:00:00,129.022229705,7.47243005225,0.0,0.0,80.527626,29.818365,232.961456843,221.095226234,3.20568,8.660550609
 01/10  22:00:00,55.3359150052,0.0,0.0,0.0,15.863942322,29.242365,11.8663208682,0.0,3.20568,8.6606408682
 01/10  23:00:00,55.381020123,0.0,0.0,0.0,15.863942322,29.242365,6.09673350191,0.0,3.20568,2.89105350191
 01/10  24:00:00,56.1658919479,0.0,0.0,0.0,15.863942322,29.242365,6.09428271812,0.0,3.20568,2.88860271812
 01/11  01:00:00,55.4105227177,0.0,0.0,0.0,15.863942322,29.242365,6.0905929675,0.0,3.20568,2.8849129675
 01/11  02:00:00,55.4093760918,0.0,0.0,0.0,15.863942322,29.242365,6.09063771842,0.0,3.20568,2.88495771842
 01/11  03:00:00,55.4089968683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.4066192994,0.0,0.0,0.0,15.863942322,29.242365,6.09068228274,0.0,3.20568,2.88500228274
 01/11  05:00:00,55.6190690911,0.0,0.0,0.0,15.863942322,29.242365,6.09072671732,0.0,3.20568,2.88504671732
 01/11  06:00:00,55.6062739549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.6833134716,7.47243005225,0.0033703597885,0.0,15.863942322,29.818365,370.311561334,364.220876132,3.20568,2.88500520122
 01/11  08:00:00,126.15283053,7.47243005225,0.00119074561967,0.0,80.527626,29.818365,282.568776913,276.473696161,3.20568,2.88940075194
 01/11  09:00:00,165.577651707,7.47243005225,0.0052797199428,0.0,80.527626,75.0917375,239.035084826,203.40735407,24.0426,11.5851307556
 01/11  10:00:00,165.634197032,7.47243005225,0.00291172394219,0.0,80.527626,75.0917375,235.498446408,191.027240298,24.0426,20.4286061095
 01/11  11:00:00,169.665295102,7.47243005225,0.00180277055623,0.0,80.527626,79.0911225,237.088099814,181.664425409,32.0568,23.3668744048
 01/11  12:00:00,170.407886443,7.47243005225,0.0,0.0,80.527626,79.0911225,211.950497174,156.460206345,32.0568,23.4334908285
 01/11  13:00:00,169.625969583,7.47243005225,0.0,0.0,80.527626,79.0911225,202.891610395,144.413961294,32.0568,26.4208491001
 01/11  14:00:00,165.614657352,7.47243005225,0.0,0.0,80.527626,75.0917375,198.426431993,153.001749054,16.0284,29.3962829386
 01/11  15:00:00,165.577302016,7.47243005225,0.0,0.0,80.527626,75.0917375,182.521362863,146.057598236,16.0284,20.4353646272
 01/11  16:00:00,163.52873499,7.47243005225,0.0,0.0,80.527626,73.092045,172.6780655,146.089546568,3.20568,23.3828389326
 01/11  17:00:00,163.408677874,7.47243005225,0.0,0.0,80.527626,73.092045,148.933157806,142.83864584,3.20568,2.88883196625
 01/11  18:00:00,127.446652418,7.47243005225,0.0,0.0,80.527626,29.818365,192.029240967,185.934252514,3.20568,2.88930845318
 01/11  19:00:00,129.099161145,7.47243005225,0.0,0.0,80.527626,29.818365,228.669378347,216.811728253,3.20568,8.65197009387
 01/11  20:00:00,129.321393192,7.47243005225,0.0,0.0,80.527626,29.818365,225.015069348,213.142158422,3.20568,8.66723092558
 01/11  21:00:00,129.322356127,7.47243005225,0.0,0.0,80.527626,29.818365,231.964011642,222.977466129,3.20568,5.78086551277
 01/11  22:00:00,55.4787126196,0.0,0.0,0.0,15.863942322,29.242365,11.8672842588,0.0,3.20568,8.66160425881
 01/11  23:00:00,55.3670078866,0.0,0.0,0.0,15.863942322,29.242365,6.09688078421,0.0,3.20568,2.89120078421
 01/11  24:00:00,56.155589503,0.0,0.0,0.0,15.863942322,29.242365,8.96246484369,0.0,3.20568,5.75678484369
 01/12  01:00:00,55.3913424341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.3883196877,0.0,0.0,0.0,15.863942322,29.242365,6.0905761908,0.0,3.20568,2.8848961908
 01/12  03:00:00,55.3824180815,0.0,0.0,0.0,15.863942322,29.242365,6.09062393369,0.0,3.20568,2.88494393369
 01/12  04:00:00,55.3770449999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.5862556031,0.0,0.0,0.0,15.863942322,29.242365,6.09067153962,0.0,3.20568,2.88499153962
 01/12  06:00:00,56.2456828461,0.674575259595,0.0,0.0,15.863942322,29.242365,6.62631347925,0.535594443036,3.20568,2.88503903621
 01/12  07:00:00,65.739251287,7.47243005225,0.00326722666515,0.0,15.863942322,29.818365,489.297646131,486.071966131,3.20568,0.02
 01/12  08:00:00,127.028193201,7.47243005225,0.0,0.0,80.527626,29.818365,392.778803591,383.814170355,3.20568,5.75895323626
 01/12  09:00:00,166.243987831,7.47243005225,0.00954643698248,0.0,80.527626,75.0917375,282.677835209,247.051274722,24.0426,11.583960487
 01/12  10:00:00,165.656918546,7.47243005225,0.00359666587555,0.0,80.527626,75.0917375,197.027985108,152.556731303,24.0426,20.4286538056
 01/12  11:00:00,169.42049322,7.48914958087,0.0044474161433,0.0,80.527626,79.0911225,155.613189607,103.10797458,32.0568,20.4484150266
 01/12  12:00:00,170.64539897,8.04672932474,0.0,0.0,80.527626,79.0911225,122.154713563,66.6607846891,32.0568,23.437128874
 01/12  13:00:00,170.623003925,8.76904980322,0.0,0.0,80.527626,79.0911225,110.777577983,49.3644389685,32.0568,29.3563390142
 01/12  14:00:00,167.184668252,9.32112836766,0.0,0.0,80.527626,75.0917375,93.6575873194,51.1685571963,16.0284,26.460630123
 01/12  15:00:00,167.593096976,9.7331017971,0.0,0.0,80.527626,75.0917375,80.6338235496,44.1699049221,16.0284,20.4355186275
 01/12  16:00:00,165.56767231,9.73379825168,0.0,0.0,80.527626,73.092045,66.426096479,39.8382299377,3.20568,23.3821865414
 01/12  17:00:00,163.633690807,7.92028379409,0.0,0.0,80.527626,73.092045,49.0387695942,42.9436395183,3.20568,2.8894500759
 01/12  18:00:00,127.065545035,7.47243005225,0.0,0.0,80.527626,29.818365,80.4749952264,71.5101837793,3.20568,5.75913144705
 01/12  19:00:00,128.533278373,7.47243005225,0.0,0.0,80.527626,29.818365,110.11740053,101.136740709,3.20568,5.7749798214
 01/12  20:00:00,128.760400487,7.47243005225,0.0,0.0,80.527626,29.818365,122.488968962,110.612880633,3.20568,8.6704083287
 01/12  21:00:00,128.760660754,7.47243005225,0.0,0.0,80.527626,29.818365,132.33177794,120.46514784,3.20568,8.66095010029
 01/12  22:00:00,55.5532021998,0.0,0.0,0.0,15.863942322,29.242365,8.98662757616,0.0,3.20568,5.78094757616
 01/12  23:00:00,55.4347473069,0.0,0.0,0.0,15.863942322,29.242365,8.96785983043,0.0,3.20568,5.76217983043
 01/12  24:00:00,56.1977887717,0.0,0.0,0.0,15.863942322,29.242365,6.09418416539,0.0,3.20568,2.88850416539
 01/13  01:00:00,55.4492785406,0.0,0.0,0.0,15.863942322,29.242365,6.0905709488,0.0,3.20568,2.8848909488
 01/13  02:00:00,55.4408563714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.4317366905,0.0,0.0,0.0,15.863942322,29.242365,6.09062179381,0.0,3.20568,2.88494179381
 01/13  04:00:00,55.4206254425,0.0,0.0,0.0,15.863942322,29.242365,6.09067246368,0.0,3.20568,2.88499246368
 01/13  05:00:00,56.4730750328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.2979063685,0.0,0.0,0.0,15.863942322,29.242365,6.09072300687,0.0,3.20568,2.88504300687
 01/13  07:00:00,65.2813027284,7.47243005225,0.00181289629872,0.0,15.863942322,29.818365,455.326072967,449.235563089,3.20568,2.88482987846
 01/13  08:00:00,126.534096882,7.47243005225,0.00105284658952,0.0,80.527626,29.818365,313.756441565,307.661374572,3.20568,2.88938699284
 01/13  09:00:00,165.738582765,7.47243005225,0.00730965413946,0.0,80.527626,75.0917375,232.751383134,197.122430339,24.0426,11.5863527952
 01/13  10:00:00,165.47177035,7.47243005225,0.00371210914731,0.0,80.527626,75.0917375,171.447587264,126.975811037,24.0426,20.4291762265
 01/13  11:00:00,169.486699266,7.6220567441,0.00474200374956,0.0,80.527626,79.0911225,133.260033548,77.834497405,32.0568,23.3687361432
 01/13  12:00:00,171.1602629,8.44718838805,0.161685360072,0.0,80.527626,79.0911225,79.8431982596,24.3518014262,32.0568,23.4345968334
 01/13  13:00:00,176.173885558,9.40284232045,4.90278258773,0.0,80.527626,79.0911225,61.2611703523,2.77906245669,32.0568,26.4253078956
 01/13  14:00:00,178.363365829,10.3345322397,10.1077514375,0.0,80.527626,75.0917375,52.4500039266,7.02498538323,16.0284,29.3966185434
 01/13  15:00:00,180.026905859,11.0670082216,11.0327410535,0.0,80.527626,75.0917375,43.4248366636,6.9612394953,16.0284,20.4351971683
 01/13  16:00:00,175.842118011,11.261983369,8.69066752024,0.0,80.527626,73.092045,39.6871680916,13.0983439897,3.20568,23.383144102
 01/13  17:00:00,167.400799175,8.28603392557,3.36977281504,0.0,80.527626,73.092045,24.3883454826,18.2930751216,3.20568,2.88959036093
 01/13  18:00:00,127.203712292,7.48362794928,0.139863121159,0.0,80.527626,29.818365,33.3543991305,27.2594852692,3.20568,2.88923386121
 01/13  19:00:00,128.478910846,7.47243005225,0.0,0.0,80.527626,29.818365,47.8129927578,38.8325202768,3.20568,5.77479248098
 01/13  20:00:00,128.480588911,7.47243005225,0.0,0.0,80.527626,29.818365,58.2968794949,44.9994585101,3.20568,10.0917409848
 01/13  21:00:00,128.481778692,7.47243005225,0.0,0.0,80.527626,29.818365,65.3055247503,54.8590003556,3.20568,7.24084439466
 01/13  22:00:00,55.4410213054,0.0,0.0,0.0,15.863942322,29.242365,11.8666806034,0.0,3.20568,8.66100060341
 01/13  23:00:00,55.4732175162,0.0,0.0,0.0,15.863942322,29.242365,6.09688459149,0.0,3.20568,2.89120459149
 01/13  24:00:00,56.222408018,0.0,0.0,0.0,15.863942322,29.242365,8.96247530974,0.0,3.20568,5.75679530974
 01/14  01:00:00,55.4844398712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.4749841115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.4624510778,0.0,0.0,0.0,15.863942322,29.242365,6.0888654138,0.0,3.20568,2.8831854138
 01/14  04:00:00,55.4485563188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.6490614479,0.0,0.0,0.0,15.863942322,29.242365,6.08878438565,0.0,3.20568,2.88310438565
 01/14  06:00:00,55.6238837698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.6252426593,0.0,0.0,0.0,15.863942322,29.242365,6.08887554221,0.0,3.20568,2.88319554221
 01/14  08:00:00,52.696158891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,46.9949255809,0.0,0.0,0.0,15.863942322,29.242365,6.08879464513,0.0,3.20568,2.88311464513
 01/14  10:00:00,47.039579239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.0558947426,0.0,0.0,0.0,15.863942322,29.242365,6.0906013341,0.0,3.20568,2.8849213341
 01/14  12:00:00,47.7513296332,0.0,0.0,0.0,15.863942322,29.242365,6.09065483635,0.0,3.20568,2.88497483635
 01/14  13:00:00,47.0639470268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,47.1000155763,0.0,0.0,0.0,15.863942322,29.242365,6.08885285587,0.0,3.20568,2.88317285587
 01/14  15:00:00,47.1131567715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,47.0961860978,0.0,0.0,0.0,15.863942322,29.242365,6.08877202198,0.0,3.20568,2.88309202198
 01/14  17:00:00,46.9583098158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,54.0678159505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.4794258532,0.0,0.0,0.0,15.863942322,29.242365,6.08886331212,0.0,3.20568,2.88318331212
 01/14  20:00:00,55.6833778054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.6633178684,0.0,0.0,0.0,15.863942322,29.242365,6.08878248909,0.0,3.20568,2.88310248909
 01/14  22:00:00,55.5416903352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.3804815372,0.0,0.0,0.0,15.863942322,29.242365,6.08887378214,0.0,3.20568,2.88319378214
 01/14  24:00:00,56.115188875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  01:00:00,55.7058678422,0.337287629797,0.0,0.0,15.863942322,29.242365,6.41372813544,0.324933624243,3.20568,2.8831145112
 01/15  02:00:00,57.0532352503,1.68643814899,0.0,0.0,15.863942322,29.242365,5.08628408821,1.86060408821,3.20568,0.02
 01/15  03:00:00,56.7113115766,1.34915051919,0.0,0.0,15.863942322,29.242365,5.57355625857,2.34787625857,3.20568,0.02
 01/15  04:00:00,57.4617085265,2.09949847019,0.0,0.0,15.863942322,29.242365,18.5007009977,12.41181296,3.20568,2.88320803766
 01/15  05:00:00,58.575653435,3.00139180399,0.0,0.0,15.863942322,29.242365,41.7727331421,38.5470531421,3.20568,0.02
 01/15  06:00:00,58.6948192328,3.13214927319,0.0,0.0,15.863942322,29.242365,44.6449582114,38.5560333835,3.20568,2.88324482789
 01/15  07:00:00,59.0874508049,3.50658252496,0.0,0.0,15.863942322,29.242365,60.439371301,57.213691301,3.20568,0.02
 01/15  08:00:00,56.0921344567,3.43925060576,0.0,0.0,15.863942322,29.242365,51.019219453,44.9303155749,3.20568,2.88322387805
 01/15  09:00:00,49.2109565954,2.27853624189,0.0,0.0,15.863942322,29.242365,34.3246583455,31.0989783455,3.20568,0.02
 01/15  10:00:00,49.8717888767,2.92561911259,0.0,0.0,15.863942322,29.242365,42.8770330197,36.7865007217,3.20568,2.88485229802
 01/15  11:00:00,49.5180640504,2.58833148279,0.0,0.0,15.863942322,29.242365,41.9983700296,35.9077813812,3.20568,2.88490864847
 01/15  12:00:00,50.5749534789,2.92561911259,0.0,0.0,15.863942322,29.242365,39.6572283591,36.4315483591,3.20568,0.02
 01/15  13:00:00,49.2127370949,2.31295793532,0.0,0.0,15.863942322,29.242365,33.0300657447,26.9393310109,3.20568,2.8850547338
 01/15  14:00:00,48.6244635161,1.68643814899,0.0,0.0,15.863942322,29.242365,17.3664679907,11.2757649728,3.20568,2.88502301792
 01/15  15:00:00,48.2946330249,1.34915051919,0.0,0.0,15.863942322,29.242365,11.7233865893,8.49770658933,3.20568,0.02
 01/15  16:00:00,48.6219219517,1.68643814899,0.0,0.0,15.863942322,29.242365,16.3049573002,10.2160796421,3.20568,2.88319765813
 01/15  17:00:00,48.1842817649,1.34915051919,0.0,0.0,15.863942322,29.242365,11.734936918,8.50925691799,3.20568,0.02
 01/15  18:00:00,55.6706492108,1.68643814899,0.0,0.0,15.863942322,29.242365,17.1801182253,11.0913193815,3.20568,2.88311884377
 01/15  19:00:00,57.5858276378,2.17527116159,0.0,0.0,15.863942322,29.242365,24.7472086601,21.5215286601,3.20568,0.02
 01/15  20:00:00,57.7271309781,2.09949847019,0.0,0.0,15.863942322,29.242365,21.4417962372,18.2161162372,3.20568,0.02
 01/15  21:00:00,57.4229127365,1.80980251805,0.0,0.0,15.863942322,29.242365,18.1942615473,12.1053683288,3.20568,2.88321321849
 01/15  22:00:00,59.1061766982,3.59280127204,0.0,0.0,15.863942322,29.242365,45.2670260196,42.0413460196,3.20568,0.02
 01/15  23:00:00,58.7835592373,3.42672413997,0.0,0.0,15.863942322,29.242365,48.7092213547,42.6208988826,3.20568,2.88264247211
 01/15  24:00:00,59.813531999,3.71282821434,0.0,0.0,15.863942322,29.242365,48.3177949811,45.0921149811,3.20568,0.02
 01/16  01:00:00,58.5078982625,3.1513505925,0.0,0.0,15.863942322,29.242365,45.8456832945,39.7567732034,3.20568,2.88323009112
 01/16  02:00:00,58.5210859212,3.16208111941,0.0,0.0,15.863942322,29.242365,41.4985382728,38.2728582728,3.20568,0.02
 01/16  03:00:00,58.1801265032,2.82479348961,0.0,0.0,15.863942322,29.242365,40.739091054,34.6501996322,3.20568,2.88321142174
 01/16  04:00:00,58.9003009763,3.53982177773,0.0,0.0,15.863942322,29.242365,44.9895229536,41.7638429536,3.20568,0.02
 01/16  05:00:00,58.4998432293,2.92716060047,0.0,0.0,15.863942322,29.242365,37.4490755562,34.2233955562,3.20568,0.02
 01/16  06:00:00,58.9513615398,3.38627111144,0.0,0.0,15.863942322,29.242365,45.099616958,39.0106869512,3.20568,2.88325000681
 01/16  07:00:00,57.8866078199,2.30936605755,0.0,0.0,15.863942322,29.242365,29.1115667233,25.8858867233,3.20568,0.02
 01/16  08:00:00,54.4076297119,1.76221084039,0.0,0.0,15.863942322,29.242365,22.2183534018,16.1294994346,3.20568,2.88317396715
 01/16  09:00:00,48.2808165743,1.34915051919,0.0,0.0,15.863942322,29.242365,15.9496457845,9.85907735873,3.20568,2.88488842581
 01/16  10:00:00,47.9616707602,1.01186288939,0.0,0.0,15.863942322,29.242365,8.99411228764,5.76843228764,3.20568,0.02
 01/16  11:00:00,46.9413703692,0.0,0.0,0.0,15.863942322,29.242365,6.09062752838,0.0,3.20568,2.88494752838
 01/16  12:00:00,47.6541897705,0.0,0.0,0.0,15.863942322,29.242365,6.09068657152,0.0,3.20568,2.88500657152
 01/16  13:00:00,46.936263312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,46.9796650827,0.0,0.0,0.0,15.863942322,29.242365,6.09074554168,0.0,3.20568,2.88506554168
 01/16  15:00:00,47.0036550739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,46.9988236716,0.0,0.0,0.0,15.863942322,29.242365,6.08892722245,0.0,3.20568,2.88324722245
 01/16  17:00:00,46.9000492144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,54.0347176331,0.0,0.0,0.0,15.863942322,29.242365,6.08876457852,0.0,3.20568,2.88308457852
 01/16  19:00:00,55.4507979196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.6626385767,0.0,0.0,0.0,15.863942322,29.242365,6.08886112043,0.0,3.20568,2.88318112043
 01/16  21:00:00,55.6486307787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.5313101428,0.0,0.0,0.0,15.863942322,29.242365,6.08878513304,0.0,3.20568,2.88310513304
 01/16  23:00:00,55.3717679983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.0983762328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,55.9756453175,0.609200871763,0.0,0.0,15.863942322,29.242365,8.10521353631,2.01465405839,3.20568,2.88487947792
 01/17  02:00:00,56.6002069649,1.23332814726,0.0,0.0,15.863942322,29.242365,10.2979146706,4.20715946574,3.20568,2.88507520491
 01/17  03:00:00,56.3788149851,1.01186288939,0.0,0.0,15.863942322,29.242365,7.056070636,3.830390636,3.20568,0.02
 01/17  04:00:00,56.3774123655,1.01186288939,0.0,0.0,15.863942322,29.242365,10.3814214045,4.29073797593,3.20568,2.88500342861
 01/17  05:00:00,57.7798623827,1.34915051919,0.0,0.0,15.863942322,29.242365,12.6010588722,6.51031245089,3.20568,2.88506642126
 01/17  06:00:00,57.6087786376,1.34915051919,0.0,0.0,15.863942322,29.242365,12.999140839,6.9085987714,3.20568,2.88486206762
 01/17  07:00:00,65.9479630426,7.47243005225,0.00727625562218,0.0,15.863942322,29.818365,726.000449291,722.774769291,3.20568,0.02
 01/17  08:00:00,126.477752849,7.47243005225,0.0,0.0,80.527626,29.818365,345.334762304,339.239556967,3.20568,2.88952533725
 01/17  09:00:00,165.64278939,7.47243005225,0.0084190074263,0.0,80.527626,75.0917375,256.505572829,217.985843942,24.0426,14.4771288875
 01/17  10:00:00,165.48888392,7.47243005225,0.00418546204043,0.0,80.527626,75.0917375,200.590848326,156.116636256,24.0426,20.4316120696
 01/17  11:00:00,169.396181649,7.47243005225,0.00559724267657,0.0,80.527626,79.0911225,165.964845704,113.456515367,32.0568,20.4515303369
 01/17  12:00:00,170.053828948,7.47243005225,0.0,0.0,80.527626,79.0911225,115.176611518,56.7531014204,32.0568,26.366710098
 01/17  13:00:00,170.089102188,7.47243005225,0.740751571285,0.0,80.527626,79.0911225,80.1441341475,21.6606447443,32.0568,26.4266894033
 01/17  14:00:00,171.726050505,7.47243005225,6.31004264348,0.0,80.527626,75.0917375,64.4990543387,19.0689681418,16.0284,29.4016861969
 01/17  15:00:00,173.35660409,7.47243005225,7.92890615712,0.0,80.527626,75.0917375,51.5577303871,15.0937030023,16.0284,20.4356273849
 01/17  16:00:00,170.657279273,7.48264833766,7.246130751,0.0,80.527626,73.092045,43.0377013443,19.3686615053,3.20568,20.4633598391
