Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  03:00:00,56.7191897161,1.34915051919,0.0,0.0,15.863942322,29.242365,8.52808266426,2.43735980058,3.20568,2.88504286368
 02/03  04:00:00,58.769834912,3.38627111144,0.0,0.0,15.863942322,29.242365,38.369630787,35.143950787,3.20568,0.02
 02/03  05:00:00,60.4794524858,4.02865479033,0.0,0.0,15.863942322,29.242365,65.3890598573,59.2982418958,3.20568,2.88513796151
 02/03  06:00:00,60.4092729384,4.10643276522,0.0,0.0,15.863942322,29.242365,71.4710636848,65.3802064462,3.20568,2.88517723855
 02/03  07:00:00,66.7749407735,7.47243005225,0.0,0.0,15.863942322,29.818365,768.633068799,765.407388799,3.20568,0.02
 02/03  08:00:00,126.372720116,7.47243005225,0.0,0.0,80.527626,29.818365,600.42833699,591.463450315,3.20568,5.75920667532
 02/03  09:00:00,166.518331135,7.47243005225,0.00246851583827,0.0,80.527626,75.0917375,453.025973937,417.39599087,24.0426,11.5873830674
 02/03  10:00:00,166.438625132,7.47243005225,0.0021707468319,0.0,80.527626,75.0917375,378.774967038,334.295556588,24.0426,20.4368104506
 02/03  11:00:00,170.418651292,7.47243005225,0.00286356834622,0.0,80.527626,79.0911225,340.137996768,284.701995033,32.0568,23.3792017355
 02/03  12:00:00,171.158978104,7.47243005225,0.0,0.0,80.527626,79.0911225,281.221324413,225.718111033,32.0568,23.4464133801
 02/03  13:00:00,170.386849196,7.47243005225,0.0,0.0,80.527626,79.0911225,268.398312987,206.965443384,32.0568,29.3760696026
 02/03  14:00:00,166.399152341,7.47243005225,0.0,0.0,80.527626,75.0917375,255.115986493,212.613772222,16.0284,26.4738142704
 02/03  15:00:00,166.377986666,7.47243005225,0.0,0.0,80.527626,75.0917375,242.686077432,203.294687722,16.0284,23.3629897104
 02/03  16:00:00,164.17440759,7.47243005225,0.0,0.0,80.527626,73.092045,219.001790101,192.402159615,3.20568,23.393950486
 02/03  17:00:00,164.098852642,7.47243005225,0.0,0.0,80.527626,73.092045,207.456021757,201.360632198,3.20568,2.88970955942
 02/03  18:00:00,125.310831293,7.47243005225,0.0,0.0,80.527626,29.818365,255.409521197,249.314450278,3.20568,2.88939091816
 02/03  19:00:00,129.616219495,7.47243005225,0.0,0.0,80.527626,29.818365,300.056513022,288.197729318,3.20568,8.65310370303
 02/03  20:00:00,129.624706807,7.47243005225,0.0,0.0,80.527626,29.818365,314.843178365,302.968291045,3.20568,8.66920731979
 02/03  21:00:00,129.64050832,7.47243005225,0.0,0.0,80.527626,29.818365,338.606159462,329.619182709,3.20568,5.78129675249
 02/03  22:00:00,55.2809291038,0.0,0.0,0.0,15.863942322,29.242365,11.8684266116,0.0,3.20568,8.66274661161
 02/03  23:00:00,55.3325787921,0.0,0.0,0.0,15.863942322,29.242365,8.96846909288,0.0,3.20568,5.76278909288
 02/03  24:00:00,56.1335201463,0.0,0.0,0.0,15.863942322,29.242365,6.09436292815,0.0,3.20568,2.88868292815
 02/04  01:00:00,56.2656391531,0.896040517462,0.0,0.0,15.863942322,29.242365,3.9325519506,0.7068719506,3.20568,0.02
 02/04  02:00:00,57.0620532549,1.68643814899,0.0,0.0,15.863942322,29.242365,7.97807748867,1.88913972525,3.20568,2.88325776341
 02/04  03:00:00,56.7180386354,1.34915051919,0.0,0.0,15.863942322,29.242365,5.55504693292,2.32936693292,3.20568,0.02
 02/04  04:00:00,58.4567643162,3.07647587054,0.0,0.0,15.863942322,29.242365,32.9110483676,26.8220835044,3.20568,2.88328486318
 02/04  05:00:00,58.875063948,3.27930948108,0.0,0.0,15.863942322,29.242365,41.1537272299,37.9280472299,3.20568,0.02
 02/04  06:00:00,59.9640174023,4.36594242013,0.0,0.0,15.863942322,29.242365,70.3100284055,67.0843484055,3.20568,0.02
 02/04  07:00:00,59.4000133196,3.76914513542,0.0,0.0,15.863942322,29.242365,80.7532063592,74.664243657,3.20568,2.88328270226
 02/04  08:00:00,55.6454362679,4.36594242013,0.0,0.0,15.863942322,29.242365,92.8554054548,89.6297254548,3.20568,0.02
 02/04  09:00:00,48.7603546268,1.80980251805,0.0,0.0,15.863942322,29.242365,23.637792963,17.5488409107,3.20568,2.88327205223
 02/04  10:00:00,48.6526762045,1.68643814899,0.0,0.0,15.863942322,29.242365,17.6457921005,11.555098237,3.20568,2.88501386359
 02/04  11:00:00,48.297330224,1.34915051919,0.0,0.0,15.863942322,29.242365,9.62629618463,6.40061618463,3.20568,0.02
 02/04  12:00:00,49.3482079154,1.68643814899,0.0,0.0,15.863942322,29.242365,11.8977239082,5.80693608403,3.20568,2.88510782413
 02/04  13:00:00,48.0937998105,1.18050670429,0.0,0.0,15.863942322,29.242365,8.34855051328,2.25793731366,3.20568,2.88493319962
 02/04  14:00:00,46.9505056124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9700945095,0.0,0.0,0.0,15.863942322,29.242365,6.08887255267,0.0,3.20568,2.88319255267
 02/04  16:00:00,46.960021871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8644035039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,51.1522935432,0.0,0.0,0.0,15.863942322,29.242365,6.08882686506,0.0,3.20568,2.88314686506
 02/04  19:00:00,55.4375294274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.6475811279,0.0,0.0,0.0,15.863942322,29.242365,6.08895600517,0.0,3.20568,2.88327600517
 02/04  21:00:00,55.6282844342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  22:00:00,57.0332399626,1.51779433409,0.0,0.0,15.863942322,29.242365,10.3938116703,4.30484253082,3.20568,2.88328913949
 02/04  23:00:00,57.5341420923,2.17527116159,0.0,0.0,15.863942322,29.242365,25.5918535533,22.3661735533,3.20568,0.02
 02/04  24:00:00,59.4420607909,3.33867943379,0.0,0.0,15.863942322,29.242365,50.6212632224,44.5323105462,3.20568,2.88327267624
 02/05  01:00:00,58.1506121112,2.79486164339,0.0,0.0,15.863942322,29.242365,43.6783127993,40.4526327993,3.20568,0.02
 02/05  02:00:00,59.3500349228,3.98206575442,0.0,0.0,15.863942322,29.242365,70.4847613135,64.395941617,3.20568,2.88313969641
 02/05  03:00:00,58.8273194405,3.46204380285,0.0,0.0,15.863942322,29.242365,62.0465047522,58.8208247522,3.20568,0.02
 02/05  04:00:00,59.6460361414,4.26357530927,0.0,0.0,15.863942322,29.242365,85.9085448766,82.6828648766,3.20568,0.02
 02/05  05:00:00,59.3610502705,3.76914513542,0.0,0.0,15.863942322,29.242365,81.5260247501,75.4370744184,3.20568,2.8832703317
 02/05  06:00:00,60.035179269,4.44091198159,0.0,0.0,15.863942322,29.242365,101.917736212,98.6920562118,3.20568,0.02
 02/05  07:00:00,60.4379624137,4.81871899589,0.0,0.0,15.863942322,29.242365,108.273707048,102.184731775,3.20568,2.88329527346
 02/05  08:00:00,56.3038109042,5.04066847329,0.0,0.0,15.863942322,29.242365,109.520610188,106.294930188,3.20568,0.02
 02/05  09:00:00,48.7468260627,1.80980251805,0.0,0.0,15.863942322,29.242365,31.6941685904,25.603346383,3.20568,2.88514220737
 02/05  10:00:00,48.6385088417,1.68643814899,0.0,0.0,15.863942322,29.242365,21.6501324567,15.5592844722,3.20568,2.88516798447
 02/05  11:00:00,48.2882585354,1.34915051919,0.0,0.0,15.863942322,29.242365,10.4421535483,7.21647354829,3.20568,0.02
 02/05  12:00:00,48.620460109,0.959041446424,0.0,0.0,15.863942322,29.242365,9.52725137228,3.43657725528,3.20568,2.884994117
 02/05  13:00:00,46.94863743,0.0,0.0,0.0,15.863942322,29.242365,6.09076901169,0.0,3.20568,2.88508901169
 02/05  14:00:00,47.0100145895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  15:00:00,47.0298351266,0.0,0.0,0.0,15.863942322,29.242365,6.08888913438,0.0,3.20568,2.88320913438
 02/05  16:00:00,47.0206792358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,46.927219024,0.0,0.0,0.0,15.863942322,29.242365,6.08884421954,0.0,3.20568,2.88316421954
 02/05  18:00:00,49.7751676639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.4646377273,0.0,0.0,0.0,15.863942322,29.242365,6.08897414492,0.0,3.20568,2.88329414492
 02/05  20:00:00,55.6554970997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.6324208313,0.0,0.0,0.0,15.863942322,29.242365,6.0889291692,0.0,3.20568,2.8832491692
 02/05  22:00:00,55.5143458187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  23:00:00,55.6936233707,0.337287629797,0.0,0.0,15.863942322,29.242365,3.95168623017,0.726006230167,3.20568,0.02
 02/05  24:00:00,57.7181689483,1.62106376116,0.0,0.0,15.863942322,29.242365,9.99505456266,3.90617035656,3.20568,2.8832042061
 02/06  01:00:00,56.7039841344,1.34915051919,0.0,0.0,15.863942322,29.242365,12.1574218158,6.06658066806,3.20568,2.88516114777
 02/06  02:00:00,58.0067944431,2.65024556512,0.0,0.0,15.863942322,29.242365,28.7972157714,25.5715357714,3.20568,0.02
 02/06  03:00:00,57.8044428494,2.45064470906,0.0,0.0,15.863942322,29.242365,34.7347425409,28.6438952401,3.20568,2.88516730078
 02/06  04:00:00,58.9696782863,3.61405298125,0.0,0.0,15.863942322,29.242365,53.169837321,47.0790751407,3.20568,2.88508218032
 02/06  05:00:00,58.3637063968,2.79486164339,0.0,0.0,15.863942322,29.242365,45.294162593,42.068482593,3.20568,0.02
 02/06  06:00:00,59.467864874,3.90529042127,0.0,0.0,15.863942322,29.242365,68.1992527114,62.1083949457,3.20568,2.88517776567
 02/06  07:00:00,66.2982790497,7.47243005225,0.00205254177903,0.0,15.863942322,29.818365,817.865167939,811.774347747,3.20568,2.88514019149
 02/06  08:00:00,125.901477005,7.47243005225,0.0,0.0,80.527626,29.818365,471.120674092,465.025285256,3.20568,2.88970883573
 02/06  09:00:00,166.429394138,7.47243005225,0.00812101308947,0.0,80.527626,75.0917375,357.172060705,321.541517786,24.0426,11.5879429194
 02/06  10:00:00,166.134462219,7.47243005225,0.00132104553954,0.0,80.527626,75.0917375,258.205410179,213.725182198,24.0426,20.4376279811
 02/06  11:00:00,169.559933539,7.47243005225,0.00387034073616,0.0,80.527626,79.0911225,196.014215808,140.57814969,32.0568,23.3792661177
 02/06  12:00:00,170.410886221,7.70618399634,0.0,0.0,80.527626,79.0911225,164.898645795,106.462853819,32.0568,26.3789919753
 02/06  13:00:00,170.378526003,8.41571492128,0.0,0.0,80.527626,79.0911225,162.755836749,104.259024297,32.0568,26.4400124522
 02/06  14:00:00,166.830241122,8.88552625684,0.0,0.0,80.527626,75.0917375,152.622311486,107.181716037,16.0284,29.4121954485
 02/06  15:00:00,167.243830244,9.31119961344,0.0,0.0,80.527626,75.0917375,140.253898444,103.782656705,16.0284,20.4428417392
 02/06  16:00:00,165.344291735,9.37020777452,0.0,0.0,80.527626,73.092045,161.116722018,134.515233618,3.20568,23.3958084001
 02/06  17:00:00,163.7901159,7.85804082407,0.0,0.0,80.527626,73.092045,163.714410395,157.619083762,3.20568,2.88964663285
 02/06  18:00:00,123.367352518,7.47243005225,0.0,0.0,80.527626,29.818365,225.33159845,216.366307045,3.20568,5.75961140526
 02/06  19:00:00,129.567525797,7.47243005225,0.0,0.0,80.527626,29.818365,238.194807637,229.213509098,3.20568,5.77561853929
 02/06  20:00:00,129.790846481,7.47243005225,0.0,0.0,80.527626,29.818365,257.396286464,245.519654111,3.20568,8.67095235321
 02/06  21:00:00,129.796013772,7.47243005225,0.0,0.0,80.527626,29.818365,296.052778888,284.184112402,3.20568,8.6629864855
 02/06  22:00:00,55.4460252583,0.0,0.0,0.0,15.863942322,29.242365,8.98701192572,0.0,3.20568,5.78133192572
 02/06  23:00:00,55.3439445363,0.0,0.0,0.0,15.863942322,29.242365,8.96865508322,0.0,3.20568,5.76297508322
 02/06  24:00:00,56.1429865001,0.0,0.0,0.0,15.863942322,29.242365,6.09443783851,0.0,3.20568,2.88875783851
 02/07  01:00:00,55.7132051475,0.337287629797,0.0,0.0,15.863942322,29.242365,6.27858371604,0.187879434244,3.20568,2.8850242818
 02/07  02:00:00,57.0690989229,1.68643814899,0.0,0.0,15.863942322,29.242365,7.36109589074,1.27029516749,3.20568,2.88512072326
 02/07  03:00:00,56.7255610188,1.34915051919,0.0,0.0,15.863942322,29.242365,5.19476322519,1.96908322519,3.20568,0.02
 02/07  04:00:00,58.3038983897,2.92561911259,0.0,0.0,15.863942322,29.242365,41.1745008333,35.0838725789,3.20568,2.88494825447
 02/07  05:00:00,60.250035142,3.79249205981,0.0,0.0,15.863942322,29.242365,68.2078633958,62.1170291028,3.20568,2.88515429302
 02/07  06:00:00,60.2579118842,3.95288209893,0.0,0.0,15.863942322,29.242365,71.0996036095,67.8739236095,3.20568,0.02
 02/07  07:00:00,66.7707086181,7.47243005225,0.0,0.0,15.863942322,29.818365,799.370208272,793.279385464,3.20568,2.88514280838
 02/07  08:00:00,126.407373661,7.47243005225,0.0,0.0,80.527626,29.818365,650.668007901,644.572444472,3.20568,2.88988342887
 02/07  09:00:00,166.613510319,7.47243005225,0.0,0.0,80.527626,75.0917375,554.243650296,515.721421953,24.0426,14.479628343
 02/07  10:00:00,166.587807375,7.47243005225,0.0,0.0,80.527626,75.0917375,535.701355822,491.223141919,24.0426,20.4356139032
 02/07  11:00:00,170.561172001,7.47243005225,0.0,0.0,80.527626,79.0911225,522.25685898,469.742282654,32.0568,20.4577763258
 02/07  12:00:00,171.277340629,7.47243005225,0.0,0.0,80.527626,79.0911225,489.148444415,430.712781571,32.0568,26.3788628439
 02/07  13:00:00,170.477191069,7.47243005225,0.0,0.0,80.527626,79.0911225,467.313710026,408.817650105,32.0568,26.4392599212
 02/07  14:00:00,166.482708948,7.47243005225,0.0,0.0,80.527626,75.0917375,453.838443604,408.397990924,16.0284,29.41205268
 02/07  15:00:00,166.475028086,7.47243005225,0.0,0.0,80.527626,75.0917375,436.26215035,399.788439136,16.0284,20.445311214
 02/07  16:00:00,164.45040401,7.47243005225,0.0,0.0,80.527626,73.092045,429.49168585,402.890324981,3.20568,23.3956808687
 02/07  17:00:00,164.415005395,7.47243005225,0.0,0.0,80.527626,73.092045,456.222363154,447.257203492,3.20568,5.7594796623
 02/07  18:00:00,124.100543311,7.47243005225,0.0,0.0,80.527626,29.818365,508.532755081,502.437308105,3.20568,2.88976697584
 02/07  19:00:00,129.853433062,7.47243005225,0.0,0.0,80.527626,29.818365,533.152156324,524.170263424,3.20568,5.77621290066
 02/07  20:00:00,129.894319908,7.47243005225,0.0,0.0,80.527626,29.818365,557.837443624,545.960932345,3.20568,8.6708312797
 02/07  21:00:00,129.929874107,7.47243005225,0.0,0.0,80.527626,29.818365,576.194727778,564.326968406,3.20568,8.662079372
 02/07  22:00:00,55.5817026143,0.337287629797,0.0,0.0,15.863942322,29.242365,12.5143655204,0.645412191674,3.20568,8.66327332876
 02/07  23:00:00,57.3738934011,2.04651897587,0.0,0.0,15.863942322,29.242365,18.1952266967,12.0978629161,3.20568,2.89168378064
 02/07  24:00:00,60.3643685266,4.18220545662,0.0,0.0,15.863942322,29.242365,87.6005665703,78.6370801667,3.20568,5.75780640359
 02/08  01:00:00,59.3815740527,3.95288209893,0.0,0.0,15.863942322,29.242365,87.4640416281,84.2383616281,3.20568,0.02
 02/08  02:00:00,59.6360125761,4.18220545662,0.0,0.0,15.863942322,29.242365,124.205521281,118.114706059,3.20568,2.88513522137
 02/08  03:00:00,59.4173673588,3.95288209893,0.0,0.0,15.863942322,29.242365,128.187280226,122.096435265,3.20568,2.88516496136
 02/08  04:00:00,60.5404388807,5.03685845729,0.0,0.0,15.863942322,29.242365,162.224831297,158.999151297,3.20568,0.02
 02/08  05:00:00,60.5176789071,4.8075350996,0.0,0.0,15.863942322,29.242365,152.788886872,146.698079295,3.20568,2.88512757692
 02/08  06:00:00,61.0276758619,5.30674887856,0.0,0.0,15.863942322,29.242365,177.422639976,171.331815945,3.20568,2.88514403065
 02/08  07:00:00,66.4580816842,7.47243005225,0.0,0.0,15.863942322,29.818365,863.40476807,860.17908807,3.20568,0.02
 02/08  08:00:00,125.376835962,7.47243005225,0.0,0.0,80.527626,29.818365,697.391405672,688.42610001,3.20568,5.75962566254
 02/08  09:00:00,166.72764571,7.47243005225,0.0,0.0,80.527626,75.0917375,571.05385369,535.422520432,24.0426,11.5887332579
 02/08  10:00:00,166.634038579,7.47243005225,0.0,0.0,80.527626,75.0917375,551.416765312,506.935845422,24.0426,20.4383198899
 02/08  11:00:00,170.59012684,7.47243005225,0.0,0.0,80.527626,79.0911225,535.848775815,480.41248833,32.0568,23.3794874848
 02/08  12:00:00,171.32306323,7.47243005225,0.0,0.0,80.527626,79.0911225,496.898168391,441.391073756,32.0568,23.4502946356
 02/08  13:00:00,170.530398329,7.47243005225,0.0,0.0,80.527626,79.0911225,479.95036654,418.516264082,32.0568,29.3773024586
 02/08  14:00:00,166.512081272,7.47243005225,0.0,0.0,80.527626,75.0917375,461.715425493,418.181508542,16.0284,27.5055169514
 02/08  15:00:00,166.493720267,7.47243005225,0.0,0.0,80.527626,75.0917375,448.483927924,410.115585229,16.0284,22.3399426955
 02/08  16:00:00,164.462972788,7.47243005225,0.0,0.0,80.527626,73.092045,435.03913992,408.437741193,3.20568,23.3957187267
 02/08  17:00:00,164.423766134,7.47243005225,0.0,0.0,80.527626,73.092045,453.249949521,447.154421473,3.20568,2.88984804872
 02/08  18:00:00,124.116624127,7.47243005225,0.0,0.0,80.527626,29.818365,511.414780551,505.31956846,3.20568,2.8895320918
 02/08  19:00:00,129.879856505,7.47243005225,0.0,0.0,80.527626,29.818365,546.733202314,534.873921955,3.20568,8.65360035907
 02/08  20:00:00,130.150475941,7.47243005225,0.0,0.0,80.527626,29.818365,576.575429242,564.699975936,3.20568,8.66977330657
 02/08  21:00:00,130.179491668,7.47243005225,0.0,0.0,80.527626,29.818365,598.171813414,589.184943055,3.20568,5.78119035857
 02/08  22:00:00,56.2422440588,0.843219074494,0.0,0.0,15.863942322,29.242365,13.2379021471,1.369189089,3.20568,8.66303305814
 02/08  23:00:00,58.0197496808,2.67431082702,0.0,0.0,15.863942322,29.242365,46.2486707567,37.2795184227,3.20568,5.76347233403
 02/08  24:00:00,60.3153775988,4.10643276522,0.0,0.0,15.863942322,29.242365,90.9153706511,84.8208103167,3.20568,2.88888033441
 02/09  01:00:00,59.5059592911,4.02865479033,0.0,0.0,15.863942322,29.242365,134.886297144,128.795468115,3.20568,2.8851490294
 02/09  02:00:00,60.10224913,4.60123187087,0.0,0.0,15.863942322,29.242365,142.663590877,139.437910877,3.20568,0.02
 02/09  03:00:00,60.3902483211,4.83832605413,0.0,0.0,15.863942322,29.242365,190.536241244,184.445424351,3.20568,2.88513689341
 02/09  04:00:00,60.768615009,5.23097618715,0.0,0.0,15.863942322,29.242365,176.265254728,170.174609386,3.20568,2.88496534199
 02/09  05:00:00,61.0766082386,5.278082649,0.0,0.0,15.863942322,29.242365,221.422329032,218.196649032,3.20568,0.02
 02/09  06:00:00,61.3531996366,5.62740839108,0.0,0.0,15.863942322,29.242365,207.178890275,201.088037815,3.20568,2.88517245991
 02/09  07:00:00,66.4693008482,7.47243005225,0.0,0.0,15.863942322,29.818365,933.805949601,927.715109319,3.20568,2.88516028148
 02/09  08:00:00,125.542247774,7.47243005225,0.0,0.0,80.527626,29.818365,790.529268751,784.433987854,3.20568,2.8896008969
 02/09  09:00:00,167.007931687,7.47243005225,0.0,0.0,80.527626,75.0917375,684.98529433,649.352988137,24.0426,11.5897061928
 02/09  10:00:00,166.702745113,7.47243005225,0.0,0.0,80.527626,75.0917375,627.932613803,583.451755455,24.0426,20.4382583476
 02/09  11:00:00,170.588734521,7.47243005225,0.0,0.0,80.527626,79.0911225,586.861580151,531.425793958,32.0568,23.3789861929
 02/09  12:00:00,171.255458992,7.47243005225,0.0,0.0,80.527626,79.0911225,516.887647697,458.451955591,32.0568,26.3788921061
 02/09  13:00:00,170.432121934,7.47243005225,0.0,0.0,80.527626,79.0911225,461.429324215,402.932417292,32.0568,26.4401069227
 02/09  14:00:00,166.429794118,7.47243005225,0.0,0.0,80.527626,75.0917375,433.942999252,388.502038969,16.0284,29.4125602829
 02/09  15:00:00,166.412913289,7.47243005225,0.0,0.0,80.527626,75.0917375,402.624196628,366.152326644,16.0284,20.4434699845
 02/09  16:00:00,164.376730528,7.47243005225,0.0,0.0,80.527626,73.092045,375.284951403,348.683052131,3.20568,23.396219272
 02/09  17:00:00,164.306222628,7.47243005225,0.0,0.0,80.527626,73.092045,373.825368216,367.730026495,3.20568,2.88966172159
 02/09  18:00:00,124.015345591,7.47243005225,0.0,0.0,80.527626,29.818365,461.832315324,452.867249218,3.20568,5.7593861067
 02/09  19:00:00,129.785728555,7.47243005225,0.0,0.0,80.527626,29.818365,508.194791552,499.213435846,3.20568,5.7756757052
 02/09  20:00:00,130.005836004,7.47243005225,0.0,0.0,80.527626,29.818365,525.00867971,513.131908034,3.20568,8.67109167602
 02/09  21:00:00,130.03647536,7.47243005225,0.0,0.0,80.527626,29.818365,550.552277158,538.683484481,3.20568,8.66311267714
 02/09  22:00:00,55.7396420797,0.337287629797,0.0,0.0,15.863942322,29.242365,10.2753709205,0.43074096115,3.20568,6.63894995933
 02/09  23:00:00,57.0048127735,1.68643814899,0.0,0.0,15.863942322,29.242365,11.886803298,3.77216334467,3.20568,4.90895995329
 02/09  24:00:00,60.1749791068,4.00746299261,0.0,0.0,15.863942322,29.242365,77.4828765116,71.3883988304,3.20568,2.88879768123
 02/10  01:00:00,59.3732008551,3.95288209893,0.0,0.0,15.863942322,29.242365,84.6757180348,78.5848662429,3.20568,2.88517179196
 02/10  02:00:00,59.6444286643,4.18220545662,0.0,0.0,15.863942322,29.242365,126.635536529,120.544694368,3.20568,2.88516216197
 02/10  03:00:00,59.910098858,4.44768120458,0.0,0.0,15.863942322,29.242365,123.003385266,119.777705266,3.20568,0.02
 02/10  04:00:00,60.4738451162,4.94689498354,0.0,0.0,15.863942322,29.242365,177.09588147,171.005048959,3.20568,2.88515251142
 02/10  05:00:00,61.6391709345,5.07742552087,0.0,0.0,15.863942322,29.242365,152.641040932,146.550274002,3.20568,2.88508693039
 02/10  06:00:00,61.5304353705,5.08184019417,0.0,0.0,15.863942322,29.242365,194.842033526,191.616353526,3.20568,0.02
 02/10  07:00:00,66.8100821658,7.47243005225,0.0,0.0,15.863942322,29.818365,879.085222358,872.994356454,3.20568,2.88518590422
 02/10  08:00:00,125.495287319,7.47243005225,0.0,0.0,80.527626,29.818365,716.583750902,710.488643197,3.20568,2.88942770448
 02/10  09:00:00,166.735998335,7.47243005225,0.0,0.0,80.527626,75.0917375,556.438186201,517.91475875,24.0426,14.4808274516
 02/10  10:00:00,166.516703592,7.47243005225,0.00154344204401,0.0,80.527626,75.0917375,464.938491618,420.459604304,24.0426,20.4362873143
 02/10  11:00:00,170.425625654,7.47243005225,0.00228616676324,0.0,80.527626,79.0911225,393.680513593,341.165212867,32.0568,20.4585007257
 02/10  12:00:00,171.153960246,7.47243005225,0.0,0.0,80.527626,79.0911225,333.777774313,275.34154628,32.0568,26.3794280333
 02/10  13:00:00,170.370448564,7.47243005225,0.0,0.0,80.527626,79.0911225,288.766041156,230.270120944,32.0568,26.4391202119
 02/10  14:00:00,166.554784037,7.64278957603,0.0,0.0,80.527626,75.0917375,263.292544152,217.850422665,16.0284,29.4137214866
 02/10  15:00:00,166.920628293,8.05712598618,0.0,0.0,80.527626,75.0917375,241.809832742,202.416399155,16.0284,23.3650335867
 02/10  16:00:00,164.898014215,8.1807835846,0.0,0.0,80.527626,73.092045,219.858796746,196.181337954,3.20568,20.4717787914
 02/10  17:00:00,163.902586272,7.48186673816,0.0,0.0,80.527626,73.092045,190.018088627,181.052786837,3.20568,5.75962178999
 02/10  18:00:00,123.836525021,7.47243005225,0.0,0.0,80.527626,29.818365,234.276226098,228.181126411,3.20568,2.88941968714
 02/10  19:00:00,129.587523426,7.47243005225,0.0,0.0,80.527626,29.818365,269.651651895,260.670357522,3.20568,5.77561437258
 02/10  20:00:00,129.59610768,7.47243005225,0.0,0.0,80.527626,29.818365,291.706977107,279.829937907,3.20568,8.67135920025
 02/10  21:00:00,129.614721481,7.47243005225,0.0,0.0,80.527626,29.818365,322.604316284,310.736028702,3.20568,8.66260758182
 02/10  22:00:00,55.2790743489,0.0,0.0,0.0,15.863942322,29.242365,11.8687278622,0.0,3.20568,8.66304786219
 02/10  23:00:00,55.3304941577,0.0,0.0,0.0,15.863942322,29.242365,6.09723142056,0.0,3.20568,2.89155142056
 02/10  24:00:00,56.1321864523,0.0,0.0,0.0,15.863942322,29.242365,8.96318815088,0.0,3.20568,5.75750815088
 02/11  01:00:00,56.3126795577,0.94648850156,0.0,0.0,15.863942322,29.242365,3.79538020331,0.569700203314,3.20568,0.02
 02/11  02:00:00,57.0580049854,1.68643814899,0.0,0.0,15.863942322,29.242365,7.80128630761,1.71247216884,3.20568,2.88313413877
 02/11  03:00:00,57.1276684642,1.76221084039,0.0,0.0,15.863942322,29.242365,14.7546152682,11.5289352682,3.20568,0.02
 02/11  04:00:00,59.3129283848,3.93384542787,0.0,0.0,15.863942322,29.242365,51.4787597185,48.2530797185,3.20568,0.02
 02/11  05:00:00,59.1818288663,3.58488433588,0.0,0.0,15.863942322,29.242365,57.3134601974,51.2244772494,3.20568,2.88330294803
 02/11  06:00:00,60.1296142432,4.51949308642,0.0,0.0,15.863942322,29.242365,80.8230026289,77.5973226289,3.20568,0.02
 02/11  07:00:00,59.3382771736,3.70555794289,0.0,0.0,15.863942322,29.242365,88.5179629722,82.4289870835,3.20568,2.88329588869
 02/11  08:00:00,54.8329027789,4.96931045519,0.0,0.0,15.863942322,29.242365,104.708428555,101.482748555,3.20568,0.02
 02/11  09:00:00,48.756134597,1.80980251805,0.0,0.0,15.863942322,29.242365,27.3963093917,21.3074463636,3.20568,2.88318302808
 02/11  10:00:00,48.6370168821,1.68643814899,0.0,0.0,15.863942322,29.242365,16.6938226354,13.4681426354,3.20568,0.02
 02/11  11:00:00,48.2783008016,1.34915051919,0.0,0.0,15.863942322,29.242365,11.9759573247,5.88512065161,3.20568,2.88515667308
 02/11  12:00:00,48.6106359597,0.959041446424,0.0,0.0,15.863942322,29.242365,8.73365635796,2.64281117017,3.20568,2.88516518779
 02/11  13:00:00,46.9304145478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9839145322,0.0,0.0,0.0,15.863942322,29.242365,6.08887848616,0.0,3.20568,2.88319848616
 02/11  15:00:00,47.0094424434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.0035490607,0.0,0.0,0.0,15.863942322,29.242365,6.08883644041,0.0,3.20568,2.88315644041
 02/11  17:00:00,46.8994246078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,49.7455099213,0.0,0.0,0.0,15.863942322,29.242365,6.08896948098,0.0,3.20568,2.88328948098
 02/11  19:00:00,55.4514862327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6530612207,0.0,0.0,0.0,15.863942322,29.242365,6.08892735791,0.0,3.20568,2.88324735791
 02/11  21:00:00,55.6260242094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.5087141344,0.0,0.0,0.0,15.863942322,29.242365,6.08888525379,0.0,3.20568,2.88320525379
 02/11  23:00:00,56.7050165116,1.34915051919,0.0,0.0,15.863942322,29.242365,6.08002492173,2.85434492173,3.20568,0.02
 02/11  24:00:00,57.7833314374,1.68643814899,0.0,0.0,15.863942322,29.242365,8.00642986977,4.78074986977,3.20568,0.02
 02/12  01:00:00,56.7028016727,1.34915051919,0.0,0.0,15.863942322,29.242365,11.6441939217,5.55523334035,3.20568,2.88328058139
 02/12  02:00:00,57.0412233903,1.68643814899,0.0,0.0,15.863942322,29.242365,11.4840302636,8.25835026357,3.20568,0.02
 02/12  03:00:00,57.6654444699,2.31295793532,0.0,0.0,15.863942322,29.242365,28.8768203949,22.7878440368,3.20568,2.88329635803
 02/12  04:00:00,58.281639913,2.92561911259,0.0,0.0,15.863942322,29.242365,34.9787803177,31.7531003177,3.20568,0.02
 02/12  05:00:00,58.2595890548,2.69069859365,0.0,0.0,15.863942322,29.242365,38.8933852225,32.8044508775,3.20568,2.88325434492
 02/12  06:00:00,59.025513631,3.46304644459,0.0,0.0,15.863942322,29.242365,43.1617031846,39.9360231846,3.20568,0.02
 02/12  07:00:00,58.9746749132,3.40113236226,0.0,0.0,15.863942322,29.242365,49.3604473165,43.2714959525,3.20568,2.88327136394
 02/12  08:00:00,52.2962549217,2.51255879139,0.0,0.0,15.863942322,29.242365,29.4934644633,26.2677844633,3.20568,0.02
 02/12  09:00:00,48.2712508029,1.34915051919,0.0,0.0,15.863942322,29.242365,17.1264625387,11.0357967472,3.20568,2.88498579154
 02/12  10:00:00,48.622680025,1.68643814899,0.0,0.0,15.863942322,29.242365,15.277031576,12.051351576,3.20568,0.02
 02/12  11:00:00,47.9286187047,1.01186288939,0.0,0.0,15.863942322,29.242365,11.7217915098,5.63102598009,3.20568,2.88508552974
 02/12  12:00:00,48.6496865567,1.01186288939,0.0,0.0,15.863942322,29.242365,8.86569976454,2.77483719548,3.20568,2.88518256906
 02/12  13:00:00,46.8945272512,0.0,0.0,0.0,15.863942322,29.242365,6.09069180966,0.0,3.20568,2.88501180966
 02/12  14:00:00,46.931191462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,46.9450640825,0.0,0.0,0.0,15.863942322,29.242365,6.08889347433,0.0,3.20568,2.88321347433
 02/12  16:00:00,46.9344061897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.8376212348,0.0,0.0,0.0,15.863942322,29.242365,6.08885154533,0.0,3.20568,2.88317154533
 02/12  18:00:00,49.6924301031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,56.7609431416,1.34915051919,0.0,0.0,15.863942322,29.242365,8.61177371063,5.04817338213,3.20568,0.357920328501
 02/12  20:00:00,56.9754422453,1.34915051919,0.0,0.0,15.863942322,29.242365,11.458772701,5.7079646937,3.20568,2.54512800734
 02/12  21:00:00,57.7881565478,2.17527116159,0.0,0.0,15.863942322,29.242365,26.5914570768,23.3657770768,3.20568,0.02
 02/12  22:00:00,59.3212695531,3.79933143264,0.0,0.0,15.863942322,29.242365,66.625102541,60.536159143,3.20568,2.88326339798
 02/12  23:00:00,58.9449913202,3.57720680256,0.0,0.0,15.863942322,29.242365,68.3454704914,65.1197904914,3.20568,0.02
 02/12  24:00:00,60.6475336273,4.51949308642,0.0,0.0,15.863942322,29.242365,99.0604129854,92.9714531316,3.20568,2.88327985375
 02/13  01:00:00,58.9979668814,3.61559446913,0.0,0.0,15.863942322,29.242365,88.2426072209,85.0169272209,3.20568,0.02
 02/13  02:00:00,60.28593444,4.87934698144,0.0,0.0,15.863942322,29.242365,121.867126985,115.776291163,3.20568,2.88515582115
 02/13  03:00:00,59.6840272826,4.2903205223,0.0,0.0,15.863942322,29.242365,105.634189708,99.5433629716,3.20568,2.88514673679
 02/13  04:00:00,60.6756784164,5.25044631068,0.0,0.0,15.863942322,29.242365,140.026580107,133.935736459,3.20568,2.88516364747
 02/13  05:00:00,60.1374057025,4.51522920668,0.0,0.0,15.863942322,29.242365,116.129012568,112.903332568,3.20568,0.02
 02/13  06:00:00,61.0131664787,5.36290065287,0.0,0.0,15.863942322,29.242365,156.852905208,150.76209689,3.20568,2.885128318
 02/13  07:00:00,66.4386033543,7.47243005225,0.0,0.0,15.863942322,29.818365,864.117428699,858.026792906,3.20568,2.88495579264
 02/13  08:00:00,125.190043282,7.47243005225,0.0,0.0,80.527626,29.818365,593.124234038,587.028646234,3.20568,2.88990780435
 02/13  09:00:00,166.536711857,7.47243005225,0.00682439154438,0.0,80.527626,75.0917375,427.461158045,391.829536963,24.0426,11.5890210817
 02/13  10:00:00,166.422549083,7.47243005225,0.00584071909811,0.0,80.527626,75.0917375,336.936794773,292.456122936,24.0426,20.4380718371
 02/13  11:00:00,169.71446442,7.47243005225,0.00426661671626,0.0,80.527626,79.0911225,213.349032902,157.914508994,32.0568,23.3777239087
 02/13  12:00:00,170.086495178,7.50566242708,0.0,0.0,80.527626,79.0911225,124.838244532,69.3325609305,32.0568,23.4488836017
 02/13  13:00:00,169.905684109,8.08829470751,0.0,0.0,80.527626,79.0911225,109.568452363,48.1337805244,32.0568,29.3778718385
 02/13  14:00:00,166.457040337,8.63046238292,0.0,0.0,80.527626,75.0917375,98.3168034875,52.8730877218,16.0284,29.4153157657
 02/13  15:00:00,166.700490267,8.87919300505,0.0,0.0,80.527626,75.0917375,79.4928154103,43.0193301969,16.0284,20.4450852133
 02/13  16:00:00,164.684590542,8.87899701279,0.0,0.0,80.527626,73.092045,78.015383563,51.4144388553,3.20568,23.3952647076
 02/13  17:00:00,163.468567484,7.78504689861,0.0,0.0,80.527626,73.092045,56.53991766,50.4447148204,3.20568,2.88952283959
 02/13  18:00:00,122.760643636,7.47243005225,0.0,0.0,80.527626,29.818365,88.8045017313,82.7089343433,3.20568,2.88988738799
 02/13  19:00:00,128.540186706,7.47243005225,0.0,0.0,80.527626,29.818365,136.752822046,124.892381292,3.20568,8.65476075433
 02/13  20:00:00,128.853257726,7.47243005225,0.0,0.0,80.527626,29.818365,174.529033536,162.651453298,3.20568,8.67190023847
 02/13  21:00:00,128.947363215,7.47243005225,0.0,0.0,80.527626,29.818365,195.785347478,183.916951854,3.20568,8.66271562457
 02/13  22:00:00,55.4879410899,0.0,0.0,0.0,15.863942322,29.242365,8.98701769125,0.0,3.20568,5.78133769125
 02/13  23:00:00,55.3781293246,0.0,0.0,0.0,15.863942322,29.242365,8.96907346639,0.0,3.20568,5.76339346639
 02/13  24:00:00,56.1690195455,0.0,0.0,0.0,15.863942322,29.242365,6.09434858802,0.0,3.20568,2.88866858802
 02/14  01:00:00,55.4073086023,0.0,0.0,0.0,15.863942322,29.242365,6.09061242932,0.0,3.20568,2.88493242932
 02/14  02:00:00,55.4091926447,0.0,0.0,0.0,15.863942322,29.242365,6.09071104272,0.0,3.20568,2.88503104272
 02/14  03:00:00,55.4012848173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.3927809202,0.0,0.0,0.0,15.863942322,29.242365,6.09080954112,0.0,3.20568,2.88512954112
 02/14  05:00:00,56.4481597941,0.0,0.0,0.0,15.863942322,29.242365,6.09063894218,0.0,3.20568,2.88495894218
 02/14  06:00:00,56.2736245623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  07:00:00,65.7251185411,7.47243005225,0.00217555978265,0.0,15.863942322,29.818365,470.916367466,464.825538556,3.20568,2.88514891065
 02/14  08:00:00,123.636599937,7.47243005225,0.000820476650316,0.0,80.527626,29.818365,328.596943388,322.501457013,3.20568,2.88980637539
 02/14  09:00:00,165.612246195,7.47243005225,0.00582645616518,0.0,80.527626,75.0917375,232.015586071,196.383844992,24.0426,11.5891410791
 02/14  10:00:00,165.415495969,7.47243005225,0.00288071112044,0.0,80.527626,75.0917375,179.746527683,132.345670208,24.0426,23.3582574748
 02/14  11:00:00,169.326664516,7.47243005225,0.00360822571727,0.0,80.527626,79.0911225,150.109167234,97.5917428811,32.0568,20.4606243529
 02/14  12:00:00,170.015216145,7.47243005225,0.0,0.0,80.527626,79.0911225,120.06437596,61.6286233673,32.0568,26.378952593
 02/14  13:00:00,169.268412703,7.47243005225,0.0,0.0,80.527626,79.0911225,91.0002326571,32.5038177605,32.0568,26.4396148966
 02/14  14:00:00,166.298222229,7.50039628458,0.964735147457,0.0,80.527626,75.0917375,69.4355813679,23.9943239243,16.0284,29.4128574437
 02/14  15:00:00,169.926054984,7.77307254424,4.28348112868,0.0,80.527626,75.0917375,50.1540222018,13.3439204048,16.0284,20.781701797
 02/14  16:00:00,168.488726781,8.00118818926,4.63576475941,0.0,80.527626,73.092045,41.771629513,15.5065679643,3.20568,23.0593815487
 02/14  17:00:00,165.409497744,7.47243005225,2.22327553189,0.0,80.527626,73.092045,27.6967681409,18.7316882509,3.20568,5.75939988998
 02/14  18:00:00,121.524455286,7.47243005225,0.212732350455,0.0,80.527626,29.818365,38.0312341553,31.9357406118,3.20568,2.88981354352
 02/14  19:00:00,128.465422854,7.47243005225,0.0,0.0,80.527626,29.818365,73.8133273673,64.8313171046,3.20568,5.77633026271
 02/14  20:00:00,128.517341439,7.47243005225,0.0,0.0,80.527626,29.818365,121.790555069,109.913834608,3.20568,8.67104046146
 02/14  21:00:00,128.587378682,7.47243005225,0.0,0.0,80.527626,29.818365,161.400000051,149.532021779,3.20568,8.66229827234
 02/14  22:00:00,55.3611954144,0.0,0.0,0.0,15.863942322,29.242365,11.8690082657,0.0,3.20568,8.66332826573
 02/14  23:00:00,55.399913622,0.0,0.0,0.0,15.863942322,29.242365,6.0971286464,0.0,3.20568,2.8914486464
 02/14  24:00:00,56.1817748918,0.0,0.0,0.0,15.863942322,29.242365,8.96298284681,0.0,3.20568,5.75730284681
 02/15  01:00:00,55.4152143905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.4099754821,0.0,0.0,0.0,15.863942322,29.242365,6.0908185374,0.0,3.20568,2.8851385374
 02/15  03:00:00,55.4021490044,0.0,0.0,0.0,15.863942322,29.242365,6.09064781846,0.0,3.20568,2.88496781846
 02/15  04:00:00,55.3951946978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.6027038775,0.0,0.0,0.0,15.863942322,29.242365,6.09074626462,0.0,3.20568,2.88506626462
 02/15  06:00:00,55.5823577364,0.0,0.0,0.0,15.863942322,29.242365,6.09084460662,0.0,3.20568,2.88516460662
 02/15  07:00:00,65.6692655865,7.47243005225,0.00127086183412,0.0,15.863942322,29.818365,568.467734227,565.242054227,3.20568,0.02
 02/15  08:00:00,124.169852026,7.47243005225,0.0,0.0,80.527626,29.818365,413.154892221,404.189423351,3.20568,5.7597888691
 02/15  09:00:00,166.378718285,7.47243005225,0.00658622700266,0.0,80.527626,75.0917375,300.426465478,264.794720916,24.0426,11.5891445622
 02/15  10:00:00,166.029702255,7.47243005225,0.00300899721207,0.0,80.527626,75.0917375,224.031419594,179.549611837,24.0426,20.4392077568
 02/15  11:00:00,169.603887279,7.52142208704,0.00377353136155,0.0,80.527626,79.0911225,185.313753759,129.876341178,32.0568,23.3806125815
 02/15  12:00:00,170.831258247,8.15832993181,0.0,0.0,80.527626,79.0911225,142.080052338,86.5751410316,32.0568,23.4481113062
 02/15  13:00:00,170.736391097,8.85428380828,0.0,0.0,80.527626,79.0911225,128.214282346,66.7809557766,32.0568,29.3765265693
 02/15  14:00:00,167.458685222,9.58428276441,0.0,0.0,80.527626,75.0917375,114.05412785,68.6111807917,16.0284,29.4145470581
 02/15  15:00:00,168.121893515,10.2738071752,0.0,0.0,80.527626,75.0917375,89.8186891588,53.3459110698,16.0284,20.444378089
 02/15  16:00:00,166.549876292,10.7304260521,0.0,0.0,80.527626,73.092045,80.1317362341,53.5287048182,3.20568,23.3973514159
 02/15  17:00:00,164.151941125,8.45371332261,0.0,0.0,80.527626,73.092045,56.531894987,50.4367011247,3.20568,2.88951386225
 02/15  18:00:00,121.329661662,7.47243005225,0.0,0.0,80.527626,29.818365,80.912543384,74.8171592367,3.20568,2.88970414732
 02/15  19:00:00,128.567250781,7.47243005225,0.0,0.0,80.527626,29.818365,144.982973219,133.123149755,3.20568,8.65414346458
 02/15  20:00:00,128.958033913,7.47243005225,0.0,0.0,80.527626,29.818365,196.215110928,184.339090495,3.20568,8.67034043278
 02/15  21:00:00,129.107770673,7.47243005225,0.0,0.0,80.527626,29.818365,202.44123232,193.454556737,3.20568,5.78099558263
 02/15  22:00:00,55.4841950529,0.0,0.0,0.0,15.863942322,29.242365,11.8688594558,0.0,3.20568,8.66317945583
 02/15  23:00:00,55.3747144953,0.0,0.0,0.0,15.863942322,29.242365,8.96864905377,0.0,3.20568,5.76296905377
 02/15  24:00:00,56.1698136989,0.0,0.0,0.0,15.863942322,29.242365,6.09429455452,0.0,3.20568,2.88861455452
 02/16  01:00:00,55.401299696,0.0,0.0,0.0,15.863942322,29.242365,6.09063980515,0.0,3.20568,2.88495980515
 02/16  02:00:00,55.4048793433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.3987982816,0.0,0.0,0.0,15.863942322,29.242365,6.09073808783,0.0,3.20568,2.88505808783
 02/16  04:00:00,55.3919370939,0.0,0.0,0.0,15.863942322,29.242365,6.09083625894,0.0,3.20568,2.88515625894
 02/16  05:00:00,55.5999143618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  06:00:00,55.5803792143,0.0,0.0,0.0,15.863942322,29.242365,6.09066537925,0.0,3.20568,2.88498537925
 02/16  07:00:00,65.5864400901,7.47243005225,0.00152153873627,0.0,15.863942322,29.818365,483.262660739,477.171897129,3.20568,2.88508361036
 02/16  08:00:00,122.682279636,7.47243005225,0.000803042507772,0.0,80.527626,29.818365,376.923453971,370.827977526,3.20568,2.88979644523
 02/16  09:00:00,165.907835735,7.47243005225,0.00838362584644,0.0,80.527626,75.0917375,239.562052712,203.931026945,24.0426,11.5884257675
 02/16  10:00:00,165.432103144,7.47243005225,0.003464367697,0.0,80.527626,75.0917375,161.831367704,117.348931535,24.0426,20.4398361689
 02/16  11:00:00,169.293350344,7.47243005225,0.00485821326971,0.0,80.527626,79.0911225,113.323400169,57.8888672025,32.0568,23.3777329664
 02/16  12:00:00,172.751309867,7.81567665033,2.37263329216,0.0,80.527626,79.0911225,65.2768628879,6.83977330977,32.0568,26.3802895782
 02/16  13:00:00,177.330601444,8.26913782446,7.16415249905,0.0,80.527626,79.0911225,58.4977466208,0.0,32.0568,26.4409466208
 02/16  14:00:00,177.691996845,8.83006227387,10.9216043249,0.0,80.527626,75.0917375,47.430392553,1.98485935664,16.0284,29.4171331964
 02/16  15:00:00,181.375007018,9.79923109357,13.6311669282,0.0,80.527626,75.0917375,37.3351563017,0.861916184473,16.0284,20.4448401172
 02/16  16:00:00,179.764359468,9.93831495415,13.9011380019,0.0,80.527626,73.092045,30.3501872399,3.74934645536,3.20568,23.3951607845
 02/16  17:00:00,173.451719694,7.95192338096,9.6980153731,0.0,80.527626,73.092045,10.9344036591,4.83881974048,3.20568,2.88990391865
 02/16  18:00:00,127.016862785,7.47243005225,5.63021196979,0.0,80.527626,29.818365,21.3824350398,12.4172134958,3.20568,5.75954154394
 02/16  19:00:00,129.923191985,7.47243005225,1.43366564663,0.0,80.527626,29.818365,30.6807886707,21.6989374447,3.20568,5.77617122603
 02/16  20:00:00,128.692424798,7.47243005225,0.0,0.0,80.527626,29.818365,49.6082344505,37.7331461642,3.20568,8.66940828628
 02/16  21:00:00,128.685396605,7.47243005225,0.0,0.0,80.527626,29.818365,73.3960238019,61.5287809349,3.20568,8.66156286702
 02/16  22:00:00,55.5782348757,0.0,0.0,0.0,15.863942322,29.242365,11.8677020385,0.0,3.20568,8.66202203854
 02/16  23:00:00,55.4583848293,0.0,0.0,0.0,15.863942322,29.242365,6.09718752367,0.0,3.20568,2.89150752367
 02/16  24:00:00,56.2163333403,0.0,0.0,0.0,15.863942322,29.242365,6.09427077686,0.0,3.20568,2.88859077686
 02/17  01:00:00,55.4681680784,0.0,0.0,0.0,15.863942322,29.242365,6.09072194081,0.0,3.20568,2.88504194081
 02/17  02:00:00,55.460266572,0.0,0.0,0.0,15.863942322,29.242365,6.09081979112,0.0,3.20568,2.88513979112
 02/17  03:00:00,55.4432867382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.426709068,0.0,0.0,0.0,15.863942322,29.242365,6.09064864126,0.0,3.20568,2.88496864126
 02/17  05:00:00,56.4733346658,0.0,0.0,0.0,15.863942322,29.242365,6.09074660242,0.0,3.20568,2.88506660242
 02/17  06:00:00,56.2986764875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  07:00:00,65.6218285631,7.47243005225,0.0,0.0,15.863942322,29.818365,470.751348643,464.660502064,3.20568,2.88516657961
 02/17  08:00:00,122.610406437,7.47243005225,0.000950016451126,0.0,80.527626,29.818365,336.758059107,330.662702385,3.20568,2.88967672161
 02/17  09:00:00,165.849697599,7.47243005225,0.00731660066649,0.0,80.527626,75.0917375,227.445273696,188.923076762,24.0426,14.4795969334
 02/17  10:00:00,165.492292489,7.47243005225,0.00357360072928,0.0,80.527626,75.0917375,171.437734588,126.957068463,24.0426,20.4380661257
 02/17  11:00:00,169.352603235,7.47243005225,0.00473163738362,0.0,80.527626,79.0911225,137.283327349,84.7663793906,32.0568,20.4601479585
 02/17  12:00:00,170.020371336,7.47436731528,0.0,0.0,80.527626,79.0911225,93.7549501376,35.3193722205,32.0568,26.3787779171
 02/17  13:00:00,170.129320208,7.69958235451,0.595212479911,0.0,80.527626,79.0911225,69.3905199078,10.8945683961,32.0568,26.4391515117
 02/17  14:00:00,170.608478555,8.01801699701,4.6951974546,0.0,80.527626,75.0917375,58.443519953,12.9988912068,16.0284,29.4162287462
 02/17  15:00:00,175.756666899,8.53171973418,9.29125627227,0.0,80.527626,75.0917375,44.7381731055,5.34565974785,16.0284,23.3641133576
 02/17  16:00:00,176.007562382,8.74116234868,11.3399364533,0.0,80.527626,73.092045,29.5605877774,5.88444900191,3.20568,20.4704587755
 02/17  17:00:00,170.439006325,7.49999050103,7.14875949443,0.0,80.527626,73.092045,19.4507915951,10.485829801,3.20568,5.75928179417
 02/17  18:00:00,123.625257584,7.47243005225,2.25648129699,0.0,80.527626,29.818365,25.5633521889,19.4680021203,3.20568,2.88967006853
 02/17  19:00:00,128.492257623,7.47243005225,0.0,0.0,80.527626,29.818365,48.9678059815,39.9860090787,3.20568,5.77611690283
 02/17  20:00:00,128.507854039,7.47243005225,0.0,0.0,80.527626,29.818365,81.2507046579,66.4899246864,3.20568,11.5550999715
 02/17  21:00:00,128.516160654,7.47243005225,0.0,0.0,80.527626,29.818365,89.0605733642,80.0728675683,3.20568,5.78202579584
 02/17  22:00:00,55.4372037063,0.0,0.0,0.0,15.863942322,29.242365,11.8677227171,0.0,3.20568,8.66204271708
 02/17  23:00:00,55.4809558998,0.0,0.0,0.0,15.863942322,29.242365,8.96782650405,0.0,3.20568,5.76214650405
 02/17  24:00:00,56.2343447248,0.0,0.0,0.0,15.863942322,29.242365,6.09420135961,0.0,3.20568,2.88852135961
 02/18  01:00:00,55.5130119112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.5141164783,0.0,0.0,0.0,15.863942322,29.242365,6.08888409445,0.0,3.20568,2.88320409445
 02/18  03:00:00,55.5111242164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.5088406968,0.0,0.0,0.0,15.863942322,29.242365,6.08884145726,0.0,3.20568,2.88316145726
 02/18  05:00:00,55.7219467965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.7079346113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.7274411302,0.0,0.0,0.0,15.863942322,29.242365,6.08897386606,0.0,3.20568,2.88329386606
 02/18  08:00:00,48.5235339714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.1050078826,0.0,0.0,0.0,15.863942322,29.242365,6.08893116843,0.0,3.20568,2.88325116843
 02/18  10:00:00,47.1385629738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.1547563239,0.0,0.0,0.0,15.863942322,29.242365,6.09080857048,0.0,3.20568,2.88512857048
 02/18  12:00:00,47.8557541197,0.0,0.0,0.0,15.863942322,29.242365,6.09063709866,0.0,3.20568,2.88495709866
 02/18  13:00:00,47.1850425369,0.0,0.0,0.0,15.863942322,29.242365,6.09073469155,0.0,3.20568,2.88505469155
 02/18  14:00:00,47.2487301481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.280679013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.2648960835,0.0,0.0,0.0,15.863942322,29.242365,6.08890070055,0.0,3.20568,2.88322070055
 02/18  17:00:00,47.1570602034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,48.5774420944,0.0,0.0,0.0,15.863942322,29.242365,6.0888580653,0.0,3.20568,2.8831780653
 02/18  19:00:00,55.7073891143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.9177702516,0.0,0.0,0.0,15.863942322,29.242365,6.08881544932,0.0,3.20568,2.88313544932
 02/18  21:00:00,55.8798173496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.7442941757,0.0,0.0,0.0,15.863942322,29.242365,6.08894791705,0.0,3.20568,2.88326791705
 02/18  23:00:00,55.5727575757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.2553547145,0.0,0.0,0.0,15.863942322,29.242365,6.08890523464,0.0,3.20568,2.88322523464
 02/19  01:00:00,55.5601904552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.5548324846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.5500755636,0.0,0.0,0.0,15.863942322,29.242365,6.08886209195,0.0,3.20568,2.88318209195
 02/19  04:00:00,55.5457271766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.7648123602,0.0,0.0,0.0,15.863942322,29.242365,6.08881908261,0.0,3.20568,2.88313908261
 02/19  06:00:00,55.7478208327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.7676108249,0.0,0.0,0.0,15.863942322,29.242365,6.08895110753,0.0,3.20568,2.88327110753
 02/19  08:00:00,48.5699009901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.1490919736,0.0,0.0,0.0,15.863942322,29.242365,6.09062853008,0.0,3.20568,2.88494853008
 02/19  10:00:00,47.1741820883,0.0,0.0,0.0,15.863942322,29.242365,6.09072562978,0.0,3.20568,2.88504562978
 02/19  11:00:00,47.1769211149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.8627632496,0.0,0.0,0.0,15.863942322,29.242365,6.09082263136,0.0,3.20568,2.88514263136
 02/19  13:00:00,47.1647763219,0.0,0.0,0.0,15.863942322,29.242365,6.09065071837,0.0,3.20568,2.88497071837
 02/19  14:00:00,47.1935579304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.1815276532,0.0,0.0,0.0,15.863942322,29.242365,6.08894605876,0.0,3.20568,2.88326605876
 02/19  16:00:00,47.1257711104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.0014693016,0.0,0.0,0.0,15.863942322,29.242365,6.08890296256,0.0,3.20568,2.88322296256
 02/19  18:00:00,48.4051548397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.5319573633,0.0,0.0,0.0,15.863942322,29.242365,6.08885988743,0.0,3.20568,2.88317988742
 02/19  20:00:00,55.7273801725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.6945919192,0.0,0.0,0.0,15.863942322,29.242365,6.08881683769,0.0,3.20568,2.88313683769
 02/19  22:00:00,55.5661549672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.3999885313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1313792673,0.0,0.0,0.0,15.863942322,29.242365,6.08894883977,0.0,3.20568,2.88326883977
 02/20  01:00:00,55.3850676915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
