Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  02:00:00,55.3802159952,0.0,0.0,0.0,15.863942322,29.242365,6.08890528323,0.0,3.20568,2.88322528323
 02/20  03:00:00,55.3755910298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.3710715361,0.0,0.0,0.0,15.863942322,29.242365,6.08886175448,0.0,3.20568,2.88318175448
 02/20  05:00:00,55.581014414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  06:00:00,56.8656203826,1.29632907622,0.0,0.0,15.863942322,29.242365,8.27350959781,2.18469137455,3.20568,2.88313822326
 02/20  07:00:00,57.2691620705,1.68643814899,0.0,0.0,15.863942322,29.242365,6.54162086572,3.31594086572,3.20568,0.02
 02/20  08:00:00,49.3769141729,1.01186288939,0.0,0.0,15.863942322,29.242365,4.87846421762,1.65278421762,3.20568,0.02
 02/20  09:00:00,47.8281672739,0.893667058591,0.0,0.0,15.863942322,29.242365,7.57072242794,1.47988930125,3.20568,2.88515312669
 02/20  10:00:00,47.9584905738,1.01186288939,0.0,0.0,15.863942322,29.242365,7.81080033274,1.72014077629,3.20568,2.88497955645
 02/20  11:00:00,46.9297096104,0.0,0.0,0.0,15.863942322,29.242365,6.09075606487,0.0,3.20568,2.88507606487
 02/20  12:00:00,47.649627386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,46.9062899942,0.0,0.0,0.0,15.863942322,29.242365,6.0908524633,0.0,3.20568,2.8851724633
 02/20  14:00:00,46.943985281,0.0,0.0,0.0,15.863942322,29.242365,6.09068001538,0.0,3.20568,2.88500001538
 02/20  15:00:00,46.9565807197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,46.9447459413,0.0,0.0,0.0,15.863942322,29.242365,6.08893932164,0.0,3.20568,2.88325932164
 02/20  17:00:00,46.8475862613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,48.2736466086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,56.7713303517,1.34915051919,0.0,0.0,15.863942322,29.242365,8.65261934104,2.56426651863,3.20568,2.88267282241
 02/20  20:00:00,56.9846965612,1.34915051919,0.0,0.0,15.863942322,29.242365,5.59863391863,2.37295391863,3.20568,0.02
 02/20  21:00:00,56.9696179777,1.34915051919,0.0,0.0,15.863942322,29.242365,8.94853141427,2.85959130196,3.20568,2.88326011231
 02/20  22:00:00,57.068909167,1.5538847409,0.0,0.0,15.863942322,29.242365,11.0274806269,7.80180062689,3.20568,0.02
 02/20  23:00:00,58.7919377719,3.42465877802,0.0,0.0,15.863942322,29.242365,40.0619929264,33.9736026705,3.20568,2.88271025596
 02/20  24:00:00,59.6604102833,3.5507170554,0.0,0.0,15.863942322,29.242365,46.4929111946,43.2672311946,3.20568,0.02
 02/21  01:00:00,59.1211676745,3.74635193833,0.0,0.0,15.863942322,29.242365,54.701589768,48.6107269142,3.20568,2.88518285379
 02/21  02:00:00,59.3537628681,3.97567529602,0.0,0.0,15.863942322,29.242365,67.8722645683,61.7814403345,3.20568,2.88514423374
 02/21  03:00:00,59.3359208356,3.95288209893,0.0,0.0,15.863942322,29.242365,68.8752764498,65.6495964498,3.20568,0.02
 02/21  04:00:00,59.5697454199,4.18220545662,0.0,0.0,15.863942322,29.242365,86.5315416232,80.440690855,3.20568,2.88517076818
 02/21  05:00:00,60.4064903756,3.95288209893,0.0,0.0,15.863942322,29.242365,83.0769447453,76.9862671242,3.20568,2.88499762114
 02/21  06:00:00,60.7854206691,4.49707761476,0.0,0.0,15.863942322,29.242365,97.958998453,94.733318453,3.20568,0.02
 02/21  07:00:00,66.750606874,7.47243005225,0.00107376464942,0.0,15.863942322,29.818365,814.351266415,808.260401851,3.20568,2.88518456443
 02/21  08:00:00,123.515514661,7.47243005225,0.000414749419939,0.0,80.527626,29.818365,530.975601348,524.880087777,3.20568,2.88983357134
 02/21  09:00:00,166.520673717,7.47243005225,0.00540718722302,0.0,80.527626,75.0917375,403.139569838,367.50786656,24.0426,11.5891032782
 02/21  10:00:00,166.444356621,7.47243005225,0.00247425575664,0.0,80.527626,75.0917375,355.355344217,307.955593859,24.0426,23.3571503576
 02/21  11:00:00,170.409903564,7.47243005225,0.00300179415412,0.0,80.527626,79.0911225,320.031880832,267.515063633,32.0568,20.4600171983
 02/21  12:00:00,171.158196274,7.47243005225,0.0,0.0,80.527626,79.0911225,281.8034946,223.368838046,32.0568,26.3778565536
 02/21  13:00:00,170.396338127,7.47243005225,0.0,0.0,80.527626,79.0911225,269.30775017,210.812748214,32.0568,26.4382019559
 02/21  14:00:00,166.413876604,7.47243005225,0.0,0.0,80.527626,75.0917375,262.663845026,217.220665988,16.0284,29.4147790387
 02/21  15:00:00,166.400457432,7.47243005225,0.0,0.0,80.527626,75.0917375,245.658210905,209.185404878,16.0284,20.4444060268
 02/21  16:00:00,164.303959078,7.47243005225,0.0,0.0,80.527626,73.092045,231.950298376,205.349986343,3.20568,23.3946320325
 02/21  17:00:00,164.264806554,7.47243005225,0.0,0.0,80.527626,73.092045,221.038979953,212.07405766,3.20568,5.75924229266
 02/21  18:00:00,122.474447284,7.47243005225,0.0,0.0,80.527626,29.818365,262.426774155,256.3314471,3.20568,2.88964705455
 02/21  19:00:00,129.633099286,7.47243005225,0.0,0.0,80.527626,29.818365,289.601358515,280.619713947,3.20568,5.77596456729
 02/21  20:00:00,129.633215247,7.47243005225,0.0,0.0,80.527626,29.818365,299.690658866,287.814528203,3.20568,8.67045066265
 02/21  21:00:00,129.639222585,7.47243005225,0.0,0.0,80.527626,29.818365,313.338867469,301.471488032,3.20568,8.66169943741
 02/21  22:00:00,55.2970123709,0.0,0.0,0.0,15.863942322,29.242365,11.8687317121,0.0,3.20568,8.6630517121
 02/21  23:00:00,55.3463261362,0.0,0.0,0.0,15.863942322,29.242365,6.09692826793,0.0,3.20568,2.89124826793
 02/21  24:00:00,56.1424355154,0.0,0.0,0.0,15.863942322,29.242365,6.09460961525,0.0,3.20568,2.88892961525
 02/22  01:00:00,55.3773941504,0.0,0.0,0.0,15.863942322,29.242365,6.09079297426,0.0,3.20568,2.88511297426
 02/22  02:00:00,55.3762214341,0.0,0.0,0.0,15.863942322,29.242365,6.09061916048,0.0,3.20568,2.88493916048
 02/22  03:00:00,55.3712743397,0.0,0.0,0.0,15.863942322,29.242365,6.09071416217,0.0,3.20568,2.88503416217
 02/22  04:00:00,56.7225720447,1.34915051919,0.0,0.0,15.863942322,29.242365,4.19685712703,0.971177127032,3.20568,0.02
 02/22  05:00:00,56.9333811732,1.34915051919,0.0,0.0,15.863942322,29.242365,7.22046017195,1.12964979893,3.20568,2.88513037302
 02/22  06:00:00,56.916507183,1.34915051919,0.0,0.0,15.863942322,29.242365,7.37658446159,1.28594903125,3.20568,2.88495543033
 02/22  07:00:00,65.9773837757,7.47243005225,0.00402338212799,0.0,15.863942322,29.818365,525.008400366,521.782720366,3.20568,0.02
 02/22  08:00:00,122.794214773,7.47243005225,0.0,0.0,80.527626,29.818365,400.011436556,391.046243494,3.20568,5.75951306216
 02/22  09:00:00,166.421208155,7.47243005225,0.00456916309121,0.0,80.527626,75.0917375,320.915896547,285.285242865,24.0426,11.5880536815
 02/22  10:00:00,166.423252752,7.47243005225,0.00296779269032,0.0,80.527626,75.0917375,297.629696575,253.150200785,24.0426,20.4368957896
 02/22  11:00:00,170.41314015,7.47243005225,0.00154409308935,0.0,80.527626,79.0911225,293.523973889,238.089441101,32.0568,23.377732788
 02/22  12:00:00,171.172011295,7.47243005225,0.0,0.0,80.527626,79.0911225,271.887420561,216.38233383,32.0568,23.4482867308
 02/22  13:00:00,170.409684883,7.47243005225,0.0,0.0,80.527626,79.0911225,274.163841195,212.731188448,32.0568,29.3758527473
 02/22  14:00:00,166.426283883,7.47243005225,0.0,0.0,80.527626,75.0917375,266.2669761,223.761784153,16.0284,26.4767919471
 02/22  15:00:00,166.422228043,7.47243005225,0.0,0.0,80.527626,75.0917375,262.080539969,222.689589497,16.0284,23.3625504714
 02/22  16:00:00,164.394481563,7.47243005225,0.0,0.0,80.527626,73.092045,254.13752131,227.585498106,3.20568,23.3463432038
 02/22  17:00:00,164.290457853,7.47243005225,0.0,0.0,80.527626,73.092045,246.31684239,240.175606048,3.20568,2.93555634228
 02/22  18:00:00,121.066042035,7.47243005225,0.0,0.0,80.527626,29.818365,298.296879017,292.201430499,3.20568,2.8897685173
 02/22  19:00:00,129.652669497,7.47243005225,0.0,0.0,80.527626,29.818365,328.940042329,319.958080709,3.20568,5.77628161961
 02/22  20:00:00,129.871427405,7.47243005225,0.0,0.0,80.527626,29.818365,346.907663657,332.147966878,3.20568,11.5540167793
 02/22  21:00:00,129.866351304,7.47243005225,0.0,0.0,80.527626,29.818365,361.45294794,352.465119091,3.20568,5.78214884935
 02/22  22:00:00,55.4397952875,0.0,0.0,0.0,15.863942322,29.242365,11.8683355928,0.0,3.20568,8.66265559278
 02/22  23:00:00,55.3364537157,0.0,0.0,0.0,15.863942322,29.242365,8.968258093,0.0,3.20568,5.762578093
 02/22  24:00:00,56.1322334398,0.0,0.0,0.0,15.863942322,29.242365,6.09425822444,0.0,3.20568,2.88857822444
 02/23  01:00:00,56.7238372891,1.34915051919,0.0,0.0,15.863942322,29.242365,4.45633535853,1.23065535853,3.20568,0.02
 02/23  02:00:00,57.0627699883,1.68643814899,0.0,0.0,15.863942322,29.242365,8.10093315522,2.01024632188,3.20568,2.88500683334
 02/23  03:00:00,56.7213821947,1.34915051919,0.0,0.0,15.863942322,29.242365,8.87363614573,2.78285529597,3.20568,2.88510084977
 02/23  04:00:00,57.4111294292,2.03192714813,0.0,0.0,15.863942322,29.242365,12.6377631853,6.54702125985,3.20568,2.88506192541
 02/23  05:00:00,59.013503561,3.41674184185,0.0,0.0,15.863942322,29.242365,43.3709897713,40.1453097713,3.20568,0.02
 02/23  06:00:00,59.7488393034,4.15941225953,0.0,0.0,15.863942322,29.242365,61.202184602,55.1119363846,3.20568,2.88456821745
 02/23  07:00:00,66.3821825349,7.47243005225,0.0,0.0,15.863942322,29.818365,722.211465303,716.120670792,3.20568,2.88511451084
 02/23  08:00:00,123.259512945,7.47243005225,0.0,0.0,80.527626,29.818365,535.393499795,529.298041401,3.20568,2.88977839442
 02/23  09:00:00,166.520548693,7.47243005225,0.00290909946937,0.0,80.527626,75.0917375,441.8669183,406.236040983,24.0426,11.5882773171
 02/23  10:00:00,166.480615843,7.47243005225,0.00184121736294,0.0,80.527626,75.0917375,411.776769245,367.296088512,24.0426,20.4380807336
 02/23  11:00:00,170.448216001,7.47243005225,0.00111902681295,0.0,80.527626,79.0911225,395.716528968,340.283016723,32.0568,23.3767122447
 02/23  12:00:00,171.191353869,7.47243005225,0.0,0.0,80.527626,79.0911225,357.511649069,302.008926444,32.0568,23.4459226241
 02/23  13:00:00,170.415553046,7.47243005225,0.0,0.0,80.527626,79.0911225,350.13950394,288.709028414,32.0568,29.3736755255
 02/23  14:00:00,166.423335205,7.47243005225,0.0,0.0,80.527626,75.0917375,338.773121221,293.329738557,16.0284,29.4149826641
 02/23  15:00:00,166.412843942,7.47243005225,0.0,0.0,80.527626,75.0917375,318.696468456,282.226269022,16.0284,20.4417994348
 02/23  16:00:00,164.385779816,7.47243005225,0.0,0.0,80.527626,73.092045,307.557612507,280.95764092,3.20568,23.3942915867
 02/23  17:00:00,164.317627043,7.47243005225,0.0,0.0,80.527626,73.092045,321.366207876,315.270921227,3.20568,2.88960664953
 02/23  18:00:00,121.119641723,7.47243005225,0.0,0.0,80.527626,29.818365,385.742406948,379.646934401,3.20568,2.88979254672
 02/23  19:00:00,129.718585146,7.47243005225,0.0,0.0,80.527626,29.818365,426.474278389,414.615196388,3.20568,8.65340200121
 02/23  20:00:00,129.940072153,7.47243005225,0.0,0.0,80.527626,29.818365,441.370524481,429.494389112,3.20568,8.6704553687
 02/23  21:00:00,129.950831185,7.47243005225,0.0,0.0,80.527626,29.818365,464.035901718,452.168944319,3.20568,8.66127739881
 02/23  22:00:00,55.4148673448,0.0,0.0,0.0,15.863942322,29.242365,8.98763059381,0.0,3.20568,5.78195059381
 02/23  23:00:00,56.333470002,1.01186288939,0.0,0.0,15.863942322,29.242365,10.1594143008,1.19157078011,3.20568,5.76216352065
 02/23  24:00:00,57.4816488838,1.34915051919,0.0,0.0,15.863942322,29.242365,8.85331991675,2.75899752636,3.20568,2.88864239039
 02/24  01:00:00,58.2814066996,2.8964354571,0.0,0.0,15.863942322,29.242365,35.0743105362,28.9835052841,3.20568,2.88512525211
 02/24  02:00:00,59.1390538138,3.73843500216,0.0,0.0,15.863942322,29.242365,62.7602170577,59.5345370577,3.20568,0.02
 02/24  03:00:00,59.3614662093,3.95288209893,0.0,0.0,15.863942322,29.242365,76.6299417401,70.5390878319,3.20568,2.88517390818
 02/24  04:00:00,59.6112686425,4.18220545662,0.0,0.0,15.863942322,29.242365,104.968328214,98.8774703887,3.20568,2.88517782551
 02/24  05:00:00,60.4484287827,3.95288209893,0.0,0.0,15.863942322,29.242365,101.23403405,98.0083540498,3.20568,0.02
 02/24  06:00:00,60.5431489464,4.18220545662,0.0,0.0,15.863942322,29.242365,142.098200042,136.00735649,3.20568,2.88516355238
 02/24  07:00:00,66.7909072565,7.47243005225,0.0,0.0,15.863942322,29.818365,856.652210151,850.561436638,3.20568,2.88509351252
 02/24  08:00:00,122.322068677,7.47243005225,0.0,0.0,80.527626,29.818365,653.476935419,647.381465425,3.20568,2.889789994
 02/24  09:00:00,166.619322653,7.47243005225,0.0,0.0,80.527626,75.0917375,525.85600102,490.225283908,24.0426,11.588117112
 02/24  10:00:00,166.560390147,7.47243005225,0.0,0.0,80.527626,75.0917375,486.499883417,442.018626695,24.0426,20.4386567224
 02/24  11:00:00,170.506539292,7.47243005225,0.00229218299416,0.0,80.527626,79.0911225,443.72650522,388.290652875,32.0568,23.3790523452
 02/24  12:00:00,171.183115172,7.47243005225,0.0,0.0,80.527626,79.0911225,373.974791632,315.539541007,32.0568,26.3784506252
 02/24  13:00:00,170.38718674,7.47243005225,0.0,0.0,80.527626,79.0911225,329.798277389,271.302314055,32.0568,26.439163334
 02/24  14:00:00,166.389377609,7.47243005225,0.0,0.0,80.527626,75.0917375,300.257068156,254.8177301,16.0284,29.4109380559
 02/24  15:00:00,166.383193216,7.47243005225,0.0,0.0,80.527626,75.0917375,267.800782776,231.327477669,16.0284,20.4449051072
 02/24  16:00:00,164.360872868,7.47243005225,0.0,0.0,80.527626,73.092045,249.762679586,223.162397625,3.20568,23.3946019618
 02/24  17:00:00,164.258624831,7.47243005225,0.0,0.0,80.527626,73.092045,232.026517653,225.931289425,3.20568,2.88954822808
 02/24  18:00:00,121.026692713,7.47243005225,0.0,0.0,80.527626,29.818365,273.494799019,264.52997283,3.20568,5.75914618949
 02/24  19:00:00,129.616425289,7.47243005225,0.0,0.0,80.527626,29.818365,299.717760702,290.73576873,3.20568,5.77631197161
 02/24  20:00:00,129.628008573,7.47243005225,0.0,0.0,80.527626,29.818365,321.724665642,309.847198586,3.20568,8.67178705603
 02/24  21:00:00,129.644670786,7.47243005225,0.0,0.0,80.527626,29.818365,353.653591365,341.785338596,3.20568,8.66257276857
 02/24  22:00:00,55.2814100118,0.0,0.0,0.0,15.863942322,29.242365,8.98666590505,0.0,3.20568,5.78098590505
 02/24  23:00:00,55.332648735,0.0,0.0,0.0,15.863942322,29.242365,8.9689742649,0.0,3.20568,5.7632942649
 02/24  24:00:00,56.1310408557,0.0,0.0,0.0,15.863942322,29.242365,6.09429860273,0.0,3.20568,2.88861860273
 02/25  01:00:00,57.0588075491,1.68643814899,0.0,0.0,15.863942322,29.242365,7.66551386548,1.57657697161,3.20568,2.88325689387
 02/25  02:00:00,56.7194280339,1.34915051919,0.0,0.0,15.863942322,29.242365,5.17760292475,1.95192292475,3.20568,0.02
 02/25  03:00:00,58.1222023569,2.74288479082,0.0,0.0,15.863942322,29.242365,28.9278923568,25.5824039664,3.20568,0.139808390431
 02/25  04:00:00,58.7209100788,3.33704814316,0.0,0.0,15.863942322,29.242365,50.3277862423,44.3587203195,3.20568,2.76338592276
 02/25  05:00:00,60.1473576002,4.51949308642,0.0,0.0,15.863942322,29.242365,81.0461735815,77.8204935815,3.20568,0.02
 02/25  06:00:00,59.2183026664,3.61559446913,0.0,0.0,15.863942322,29.242365,78.3186103837,72.2296456723,3.20568,2.88328471135
 02/25  07:00:00,60.2199803214,4.51949308642,0.0,0.0,15.863942322,29.242365,135.069557235,131.843877235,3.20568,0.02
 02/25  08:00:00,51.2854960813,4.2903205223,0.000789924951508,0.0,15.863942322,29.242365,97.6576983749,91.5687460413,3.20568,2.88327233358
 02/25  09:00:00,49.4264697993,2.42348134716,0.0,0.0,15.863942322,29.242365,49.7095377046,46.4838577046,3.20568,0.02
 02/25  10:00:00,48.8221652738,1.8405126513,0.0,0.0,15.863942322,29.242365,29.726550278,23.6357155093,3.20568,2.88515476876
 02/25  11:00:00,49.1188067977,2.14709014785,0.0,0.0,15.863942322,29.242365,31.654419558,25.5636021634,3.20568,2.88513739459
 02/25  12:00:00,50.2490655699,2.58833148279,0.0,0.0,15.863942322,29.242365,44.6729630747,41.4472830747,3.20568,0.02
 02/25  13:00:00,49.4292571654,2.51255879139,0.0,0.0,15.863942322,29.242365,37.9932837201,31.9026427154,3.20568,2.8849610047
 02/25  14:00:00,48.7070270037,1.76221084039,0.0,0.0,15.863942322,29.242365,19.9585986376,16.7329186376,3.20568,0.02
 02/25  15:00:00,47.9654299051,1.01186288939,0.0,0.0,15.863942322,29.242365,10.6431834259,4.55423628305,3.20568,2.88326714289
 02/25  16:00:00,46.9350573458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,46.8374897269,0.0,0.0,0.0,15.863942322,29.242365,6.08895734193,0.0,3.20568,2.88327734193
 02/25  18:00:00,48.1391096322,1.30109504593,0.0,0.0,15.863942322,29.242365,26.494362204,23.268682204,3.20568,0.02
 02/25  19:00:00,58.5510148375,3.13214927319,0.0,0.0,15.863942322,29.242365,48.5742144444,42.4852457265,3.20568,2.88328871789
 02/25  20:00:00,58.6333551313,3.00139180399,0.0,0.0,15.863942322,29.242365,53.2305212472,50.0048412472,3.20568,0.02
 02/25  21:00:00,59.3126159007,3.68416843293,0.0,0.0,15.863942322,29.242365,68.4503335468,62.3614710589,3.20568,2.88318248785
 02/25  22:00:00,59.6839686328,4.1207851901,0.0,0.0,15.863942322,29.242365,115.946004656,112.720324656,3.20568,0.02
 02/25  23:00:00,59.5969545046,4.17779078332,0.0,0.0,15.863942322,29.242365,120.306408009,114.217461214,3.20568,2.88326679503
 02/25  24:00:00,61.3927424323,5.19429453636,0.0,0.0,15.863942322,29.242365,156.058336941,152.832656941,3.20568,0.02
 02/26  01:00:00,60.2437655508,4.79628966538,0.0,0.0,15.863942322,29.242365,139.053589017,135.827909017,3.20568,0.02
 02/26  02:00:00,60.8026842346,5.30674887856,0.0,0.0,15.863942322,29.242365,181.167553658,175.079161594,3.20568,2.88271206368
 02/26  03:00:00,60.5168794803,5.04684634821,0.0,0.0,15.863942322,29.242365,153.367372788,150.141692788,3.20568,0.02
 02/26  04:00:00,61.2113925486,5.72650062389,0.0,0.0,15.863942322,29.242365,198.94219154,192.853239452,3.20568,2.88327208776
 02/26  05:00:00,60.8099152839,5.17899041619,0.0,0.0,15.863942322,29.242365,160.183913341,156.958233341,3.20568,0.02
 02/26  06:00:00,61.5020827007,5.84309833093,0.0,0.0,15.863942322,29.242365,204.436007013,198.347056563,3.20568,2.88327044989
 02/26  07:00:00,60.8883945777,5.27226858182,0.0,0.0,15.863942322,29.242365,163.826655267,160.600975267,3.20568,0.02
 02/26  08:00:00,52.5436741633,5.58658337545,0.0,0.0,15.863942322,29.242365,169.980159098,163.891187187,3.20568,2.88329191017
 02/26  09:00:00,51.8840934224,4.97325790836,0.0,0.0,15.863942322,29.242365,124.078511444,120.852831444,3.20568,0.02
 02/26  10:00:00,51.8469078639,4.90191324666,0.0,0.0,15.863942322,29.242365,124.787336272,118.696487256,3.20568,2.88516901578
 02/26  11:00:00,51.1115992725,4.17779078332,0.0,0.0,15.863942322,29.242365,91.6132871693,85.5226167354,3.20568,2.88499043392
 02/26  12:00:00,51.5703183603,3.92116932393,0.0,0.0,15.863942322,29.242365,68.8954345281,65.6697545281,3.20568,0.02
 02/26  13:00:00,50.3277815421,3.43925060576,0.0,0.0,15.863942322,29.242365,50.2063002122,44.1155375962,3.20568,2.88508261597
 02/26  14:00:00,49.2305479622,2.31295793532,0.0,0.0,15.863942322,29.242365,31.7206098495,25.6298177184,3.20568,2.88511213106
 02/26  15:00:00,47.6027111809,0.674575259595,0.0,0.0,15.863942322,29.242365,5.84486364439,2.61918364439,3.20568,0.02
 02/26  16:00:00,46.916630609,0.0,0.0,0.0,15.863942322,29.242365,6.08893602981,0.0,3.20568,2.88325602981
 02/26  17:00:00,46.8219770687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,47.0297877513,0.2065301606,0.0,0.0,15.863942322,29.242365,9.98308081581,3.89448073939,3.20568,2.88292007642
 02/26  19:00:00,56.2230328873,0.8261206424,0.0,0.0,15.863942322,29.242365,19.0959998268,15.8703198268,3.20568,0.02
 02/26  20:00:00,57.4555975423,1.83798353179,0.0,0.0,15.863942322,29.242365,24.9435601276,21.7178801276,3.20568,0.02
 02/26  21:00:00,58.8119383453,3.20099266005,0.0,0.0,15.863942322,29.242365,50.0453877522,43.9564608008,3.20568,2.88324695131
 02/26  22:00:00,59.1378352001,3.61559446913,0.0,0.0,15.863942322,29.242365,71.3221433765,68.0964633765,3.20568,0.02
 02/26  23:00:00,59.9130190977,4.51949308642,0.0,0.0,15.863942322,29.242365,106.516377839,100.427411865,3.20568,2.88328597362
 02/26  24:00:00,60.4183303997,4.2903205223,0.0,0.0,15.863942322,29.242365,94.8102213038,91.5845413038,3.20568,0.02
 02/27  01:00:00,60.9288292431,5.50909129772,0.0,0.0,15.863942322,29.242365,133.116271341,127.025463525,3.20568,2.88512781651
 02/27  02:00:00,59.8300546396,4.42526573293,0.0,0.0,15.863942322,29.242365,114.515219494,108.424389251,3.20568,2.88515024327
 02/27  03:00:00,60.9997972473,5.5540730346,0.0,0.0,15.863942322,29.242365,148.951250357,145.725570357,3.20568,0.02
 02/27  04:00:00,59.8924581182,4.47024746981,0.0,0.0,15.863942322,29.242365,125.208655498,119.117829387,3.20568,2.88514611145
 02/27  05:00:00,61.323211805,5.64403650835,0.0,0.0,15.863942322,29.242365,158.869720706,152.778912193,3.20568,2.88512851356
 02/27  06:00:00,60.1449747632,4.51522920668,0.0,0.0,15.863942322,29.242365,122.38985663,119.16417663,3.20568,0.02
 02/27  07:00:00,66.4194898233,7.47243005225,0.0,0.0,15.863942322,29.818365,821.74999888,815.659154437,3.20568,2.88516444341
 02/27  08:00:00,122.242223345,7.47243005225,0.0,0.0,80.527626,29.818365,584.168897305,578.073527261,3.20568,2.88969004338
 02/27  09:00:00,166.567176268,7.47243005225,0.00412695689844,0.0,80.527626,75.0917375,457.515007254,418.992139562,24.0426,14.4802676928
 02/27  10:00:00,166.498032647,7.47243005225,0.00224870694466,0.0,80.527626,75.0917375,404.731023423,360.253964112,24.0426,20.4344593112
 02/27  11:00:00,170.4242932,7.47243005225,0.00297685575906,0.0,80.527626,79.0911225,353.905470334,301.390626578,32.0568,20.4580437559
 02/27  12:00:00,171.153329127,7.47243005225,0.0,0.0,80.527626,79.0911225,295.404289985,236.971503107,32.0568,26.3759868776
 02/27  13:00:00,170.387596591,7.47243005225,0.0,0.0,80.527626,79.0911225,271.461887387,212.969482409,32.0568,26.4356049782
 02/27  14:00:00,166.404487266,7.47243005225,0.0,0.0,80.527626,75.0917375,260.91376925,215.471137105,16.0284,29.4142321453
 02/27  15:00:00,166.299912866,7.47243005225,0.0,0.0,80.527626,75.0917375,235.645911447,199.172712758,16.0284,20.4447986892
 02/27  16:00:00,164.112884655,7.47243005225,0.0,0.0,80.527626,73.092045,222.054096454,195.457145231,3.20568,23.3912712224
 02/27  17:00:00,164.117138736,7.47243005225,0.0,0.0,80.527626,73.092045,209.368451187,203.273034864,3.20568,2.88973632297
 02/27  18:00:00,121.016392135,7.47243005225,0.0,0.0,80.527626,29.818365,242.632258586,233.666903572,3.20568,5.75967501438
 02/27  19:00:00,129.609412113,7.47243005225,0.0,0.0,80.527626,29.818365,271.81357914,262.831698198,3.20568,5.77620094201
 02/27  20:00:00,129.835413514,7.47243005225,0.0,0.0,80.527626,29.818365,295.914847691,284.039850064,3.20568,8.66931762711
 02/27  21:00:00,129.830912913,7.47243005225,0.0,0.0,80.527626,29.818365,315.576929579,303.709646387,3.20568,8.66160319219
 02/27  22:00:00,55.446019309,0.0,0.0,0.0,15.863942322,29.242365,11.8678566913,0.0,3.20568,8.66217669127
 02/27  23:00:00,55.3419640567,0.0,0.0,0.0,15.863942322,29.242365,6.09713252774,0.0,3.20568,2.89145252774
 02/27  24:00:00,56.1391746538,0.0,0.0,0.0,15.863942322,29.242365,6.09421895531,0.0,3.20568,2.88853895531
 02/28  01:00:00,55.3734620495,0.0,0.0,0.0,15.863942322,29.242365,6.09067528985,0.0,3.20568,2.88499528985
 02/28  02:00:00,55.3727221682,0.0,0.0,0.0,15.863942322,29.242365,6.09076339255,0.0,3.20568,2.88508339255
 02/28  03:00:00,56.383728966,1.01186288939,0.0,0.0,15.863942322,29.242365,3.93343541039,0.707755410393,3.20568,0.02
 02/28  04:00:00,57.0578682166,1.68643814899,0.0,0.0,15.863942322,29.242365,7.63365176112,1.54293281723,3.20568,2.88503894389
 02/28  05:00:00,57.7788739504,1.34915051919,0.0,0.0,15.863942322,29.242365,7.54949286493,1.45882097432,3.20568,2.88499189061
 02/28  06:00:00,57.9472303275,1.68643814899,0.0,0.0,15.863942322,29.242365,6.07048672965,2.84480672965,3.20568,0.02
 02/28  07:00:00,66.5045562909,7.47243005225,0.00370028610828,0.0,15.863942322,29.818365,580.390360547,574.299544765,3.20568,2.88513578216
 02/28  08:00:00,121.427967926,7.47243005225,0.00123259403969,0.0,80.527626,29.818365,424.060109385,417.964611754,3.20568,2.88981763113
 02/28  09:00:00,166.417883922,7.47243005225,0.00607132828417,0.0,80.527626,75.0917375,333.57797348,295.05620655,24.0426,14.4791669292
 02/28  10:00:00,166.411947628,7.47243005225,0.00272789931729,0.0,80.527626,75.0917375,288.718455368,244.240800565,24.0426,20.4350548031
 02/28  11:00:00,170.018370789,7.47243005225,0.00396255396417,0.0,80.527626,79.0911225,242.655837953,190.142400482,32.0568,20.4566374709
 02/28  12:00:00,170.425334379,7.47243005225,0.0,0.0,80.527626,79.0911225,208.068616604,149.635319227,32.0568,26.3764973772
 02/28  13:00:00,169.688443275,7.47243005225,0.0,0.0,80.527626,79.0911225,215.283032572,156.790308286,32.0568,26.4359242867
 02/28  14:00:00,165.959934943,7.47243005225,0.0,0.0,80.527626,75.0917375,246.694555226,201.254872442,16.0284,29.411282784
 02/28  15:00:00,166.288721051,7.47243005225,0.0,0.0,80.527626,75.0917375,245.082479186,208.611792848,16.0284,20.4422863378
 02/28  16:00:00,164.226354025,7.47243005225,0.0,0.0,80.527626,73.092045,223.895892978,197.298861977,3.20568,23.3913510011
 02/28  17:00:00,164.149561214,7.47243005225,0.0,0.0,80.527626,73.092045,209.369493958,203.274039755,3.20568,2.88977420296
 02/28  18:00:00,121.035950233,7.47243005225,0.0,0.0,80.527626,29.818365,243.186609766,234.222069925,3.20568,5.75885984101
 02/28  19:00:00,129.625141516,7.47243005225,0.0,0.0,80.527626,29.818365,271.87532163,262.894310759,3.20568,5.77533087102
 02/28  20:00:00,129.629700178,7.47243005225,0.0,0.0,80.527626,29.818365,291.287754931,279.412692502,3.20568,8.66938242865
 02/28  21:00:00,129.635423353,7.47243005225,0.0,0.0,80.527626,29.818365,311.068591412,299.201250365,3.20568,8.66166104707
 02/28  22:00:00,55.302113115,0.0,0.0,0.0,15.863942322,29.242365,11.8675599066,0.0,3.20568,8.66187990658
 02/28  23:00:00,55.3521827969,0.0,0.0,0.0,15.863942322,29.242365,6.09714998568,0.0,3.20568,2.89146998568
 02/28  24:00:00,56.1464581591,0.0,0.0,0.0,15.863942322,29.242365,6.09423676688,0.0,3.20568,2.88855676688
 03/01  01:00:00,55.3832059945,0.0,0.0,0.0,15.863942322,29.242365,6.09069395142,0.0,3.20568,2.88501395142
 03/01  02:00:00,55.3818318199,0.0,0.0,0.0,15.863942322,29.242365,6.09078055622,0.0,3.20568,2.88510055622
 03/01  03:00:00,55.3806876684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.3834419174,0.0,0.0,0.0,15.863942322,29.242365,6.09059948575,0.0,3.20568,2.88491948575
 03/01  05:00:00,55.5943573369,0.0,0.0,0.0,15.863942322,29.242365,6.09068630511,0.0,3.20568,2.88500630511
 03/01  06:00:00,55.7575649283,0.183570218633,0.0,0.0,15.863942322,29.242365,3.39019156042,0.164511560423,3.20568,0.02
 03/01  07:00:00,65.3310263774,7.47243005225,0.00402384073552,0.0,15.863942322,29.818365,439.13888172,433.048053037,3.20568,2.88514868303
 03/01  08:00:00,120.699945689,7.47243005225,0.000688842138486,0.0,80.527626,29.818365,317.045032906,310.949782435,3.20568,2.8895704714
 03/01  09:00:00,165.594165548,7.47243005225,0.0083213166476,0.0,80.527626,75.0917375,222.908425983,184.386717832,24.0426,14.4791081508
 03/01  10:00:00,165.40623268,7.47243005225,0.00382097923373,0.0,80.527626,75.0917375,157.167290864,112.689907762,24.0426,20.4347831012
 03/01  11:00:00,169.351487603,7.48504196564,0.00206901216996,0.0,80.527626,79.0911225,133.409033599,80.8959660219,32.0568,20.4562675768
 03/01  12:00:00,170.552473006,7.9792926294,0.0,0.0,80.527626,79.0911225,113.977229166,55.5445789787,32.0568,26.3758501876
 03/01  13:00:00,170.447798408,8.60826608204,0.0,0.0,80.527626,79.0911225,93.7565150246,35.2646040416,32.0568,26.4351109831
 03/01  14:00:00,167.081360918,9.22438820301,0.0,0.0,80.527626,75.0917375,84.1298323054,38.6897792966,16.0284,29.4116530088
 03/01  15:00:00,167.757562187,9.8984754582,0.0,0.0,80.527626,75.0917375,75.5333872492,39.0607933081,16.0284,20.4441939411
 03/01  16:00:00,166.228633702,10.3969204506,0.0,0.0,80.527626,73.092045,60.3093443074,33.7132846679,3.20568,23.3903796394
 03/01  17:00:00,163.901810213,8.18823942495,0.0,0.0,80.527626,73.092045,31.5061324425,25.4107729488,3.20568,2.88967949368
 03/01  18:00:00,119.906219953,7.47819764637,0.0,0.0,80.527626,29.818365,46.3342286917,37.3689147662,3.20568,5.75963392552
 03/01  19:00:00,128.48134336,7.47243005225,0.0,0.0,80.527626,29.818365,70.4151134451,61.433390296,3.20568,5.77604314918
 03/01  20:00:00,128.716346606,7.47243005225,0.0,0.0,80.527626,29.818365,95.6836685251,83.8089481286,3.20568,8.66904039653
 03/01  21:00:00,128.729683738,7.47243005225,0.0,0.0,80.527626,29.818365,118.179143244,106.311090776,3.20568,8.66237246766
 03/01  22:00:00,55.5569125124,0.0,0.0,0.0,15.863942322,29.242365,11.867154978,0.0,3.20568,8.66147497797
 03/01  23:00:00,55.4417695716,0.0,0.0,0.0,15.863942322,29.242365,6.09703087571,0.0,3.20568,2.89135087571
 03/01  24:00:00,56.2092477501,0.0,0.0,0.0,15.863942322,29.242365,6.09457334349,0.0,3.20568,2.88889334349
 03/02  01:00:00,55.4603899434,0.0,0.0,0.0,15.863942322,29.242365,6.09012141488,0.0,3.20568,2.88444141488
 03/02  02:00:00,55.456063667,0.0,0.0,0.0,15.863942322,29.242365,6.09066137257,0.0,3.20568,2.88498137257
 03/02  03:00:00,55.4440113328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.4331868468,0.0,0.0,0.0,15.863942322,29.242365,6.09074653317,0.0,3.20568,2.88506653317
 03/02  05:00:00,55.6371864835,0.0,0.0,0.0,15.863942322,29.242365,6.09083163621,0.0,3.20568,2.88515163621
 03/02  06:00:00,55.6132368031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,64.766953326,7.47243005225,0.0,0.0,15.863942322,29.818365,427.729009751,421.638197934,3.20568,2.88513181677
 03/02  08:00:00,120.587007075,7.47243005225,0.00120599092878,0.0,80.527626,29.818365,273.844237084,267.749115343,3.20568,2.88944174123
 03/02  09:00:00,165.580128992,7.47243005225,0.00715972436877,0.0,80.527626,75.0917375,208.293466557,169.770869823,24.0426,14.4799967339
 03/02  10:00:00,165.464886112,7.47243005225,0.00294198101064,0.0,80.527626,75.0917375,176.593223041,132.117102824,24.0426,20.4335202171
 03/02  11:00:00,169.406245946,7.47243005225,0.00189600447611,0.0,80.527626,79.0911225,166.25285295,113.738165921,32.0568,20.4578870293
 03/02  12:00:00,170.116432792,7.47243005225,0.0,0.0,80.527626,79.0911225,150.605790036,92.1750319411,32.0568,26.3739580948
 03/02  13:00:00,169.369733037,7.4773298875,0.0,0.0,80.527626,79.0911225,141.21957734,82.7259929555,32.0568,26.4367843842
 03/02  14:00:00,165.391311633,7.49234437177,0.0,0.0,80.527626,75.0917375,137.870231129,92.4303520696,16.0284,29.4114790591
 03/02  15:00:00,165.396401831,7.50164221473,0.0,0.0,80.527626,75.0917375,131.010244383,94.5394480672,16.0284,20.4423963161
 03/02  16:00:00,163.382094048,7.51378932323,0.0,0.0,80.527626,73.092045,125.260041689,98.6630348969,3.20568,23.3913267921
 03/02  17:00:00,163.221671156,7.47243005225,0.0,0.0,80.527626,73.092045,101.041995148,94.9466283697,3.20568,2.88968677855
 03/02  18:00:00,119.945984515,7.47243005225,0.0,0.0,80.527626,29.818365,109.148569066,100.183651764,3.20568,5.7592373014
 03/02  19:00:00,128.546120228,7.47243005225,0.0,0.0,80.527626,29.818365,124.762464422,115.78124331,3.20568,5.77554111145
 03/02  20:00:00,128.800764155,7.47243005225,0.0,0.0,80.527626,29.818365,148.773004954,136.896636523,3.20568,8.6706884309
 03/02  21:00:00,128.843271637,7.47243005225,0.0,0.0,80.527626,29.818365,170.317002736,158.44868644,3.20568,8.66263629595
 03/02  22:00:00,55.5253483731,0.0,0.0,0.0,15.863942322,29.242365,8.98689494865,0.0,3.20568,5.78121494865
 03/02  23:00:00,55.4113510248,0.0,0.0,0.0,15.863942322,29.242365,8.96901165281,0.0,3.20568,5.76333165281
 03/02  24:00:00,56.1884305726,0.0,0.0,0.0,15.863942322,29.242365,6.09431585421,0.0,3.20568,2.88863585421
 03/03  01:00:00,55.4337365714,0.0,0.0,0.0,15.863942322,29.242365,6.09058862956,0.0,3.20568,2.88490862956
 03/03  02:00:00,55.4299490557,0.0,0.0,0.0,15.863942322,29.242365,6.0906721609,0.0,3.20568,2.8849921609
 03/03  03:00:00,55.4201023949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.4128175647,0.0,0.0,0.0,15.863942322,29.242365,6.09075566729,0.0,3.20568,2.88507566729
 03/03  05:00:00,56.4683330985,0.0,0.0,0.0,15.863942322,29.242365,6.09014709308,0.0,3.20568,2.88446709308
 03/03  06:00:00,56.2940129385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,63.9118833686,7.47243005225,0.000961736471258,0.0,15.863942322,29.818365,448.230527385,442.139692115,3.20568,2.88515526988
 03/03  08:00:00,120.799560265,7.47243005225,0.00107919041323,0.0,80.527626,29.818365,325.201331727,319.105976024,3.20568,2.88967570326
 03/03  09:00:00,165.833769515,7.47243005225,0.00508042684384,0.0,80.527626,75.0917375,250.22525567,214.594841861,24.0426,11.5878138088
 03/03  10:00:00,165.68402565,7.47243005225,0.00348133116556,0.0,80.527626,75.0917375,216.502373859,169.105973347,24.0426,23.3538005119
 03/03  11:00:00,169.519350107,7.47243005225,0.00460216000312,0.0,80.527626,79.0911225,184.927103225,132.414955599,32.0568,20.4553476258
 03/03  12:00:00,170.15647043,7.480392293,0.0,0.0,80.527626,79.0911225,150.346215237,91.9155207858,32.0568,26.3738944512
 03/03  13:00:00,169.983488455,8.0484773525,0.0,0.0,80.527626,79.0911225,142.632784729,84.1390615162,32.0568,26.4369232132
 03/03  14:00:00,166.501941185,8.59117009318,0.0,0.0,80.527626,75.0917375,123.210178817,77.7745703551,16.0284,29.4072084622
 03/03  15:00:00,166.86281316,8.97187269626,0.0,0.0,80.527626,75.0917375,104.846999362,68.3762329131,16.0284,20.4423664486
 03/03  16:00:00,164.807346752,8.94397758432,0.0,0.0,80.527626,73.092045,99.3671526447,72.7705086228,3.20568,23.3909640218
 03/03  17:00:00,163.36364742,7.64739438258,0.0,0.0,80.527626,73.092045,67.0036066354,60.9081388432,3.20568,2.88978779225
 03/03  18:00:00,119.89554648,7.47243005225,0.0,0.0,80.527626,29.818365,67.7873179703,61.6919226046,3.20568,2.88971536565
 03/03  19:00:00,127.053301999,7.47243005225,0.0,0.0,80.527626,29.818365,84.6634844411,72.8040824486,3.20568,8.65372199252
 03/03  20:00:00,128.501488357,7.47243005225,0.0,0.0,80.527626,29.818365,105.476824113,93.6005528033,3.20568,8.67059130994
 03/03  21:00:00,128.539718307,7.47243005225,0.0,0.0,80.527626,29.818365,131.111517373,119.244488653,3.20568,8.66134871931
 03/03  22:00:00,55.3834956956,0.0,0.0,0.0,15.863942322,29.242365,8.98760657742,0.0,3.20568,5.78192657742
 03/03  23:00:00,55.4228709907,0.0,0.0,0.0,15.863942322,29.242365,8.96814740171,0.0,3.20568,5.76246740171
 03/03  24:00:00,56.1951015989,0.0,0.0,0.0,15.863942322,29.242365,6.09433911067,0.0,3.20568,2.88865911067
 03/04  01:00:00,55.4421972104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.437007324,0.0,0.0,0.0,15.863942322,29.242365,6.08879937419,0.0,3.20568,2.88311937419
 03/04  03:00:00,55.4235699229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.4126200002,0.0,0.0,0.0,15.863942322,29.242365,6.08891736753,0.0,3.20568,2.88323736753
 03/04  05:00:00,55.6155577913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  06:00:00,55.5909801555,0.0,0.0,0.0,15.863942322,29.242365,6.08886121228,0.0,3.20568,2.88318121228
 03/04  07:00:00,54.1696613531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,46.9662764475,0.0,0.0,0.0,15.863942322,29.242365,6.08880505008,0.0,3.20568,2.88312505008
 03/04  09:00:00,47.0129672072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.0830608028,0.0,0.0,0.0,15.863942322,29.242365,6.09081660821,0.0,3.20568,2.88513660821
 03/04  11:00:00,47.1160042119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,47.8512735577,0.0,0.0,0.0,15.863942322,29.242365,6.09063117347,0.0,3.20568,2.88495117347
 03/04  13:00:00,47.197544521,0.0,0.0,0.0,15.863942322,29.242365,6.09071304177,0.0,3.20568,2.88503304177
 03/04  14:00:00,47.2547623098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.274688234,0.0,0.0,0.0,15.863942322,29.242365,6.08888980882,0.0,3.20568,2.88320980882
 03/04  16:00:00,47.2742137695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.1800728458,0.0,0.0,0.0,15.863942322,29.242365,6.08883356986,0.0,3.20568,2.88315356987
 03/04  18:00:00,47.1596868049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,54.2720989298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.9016472937,0.0,0.0,0.0,15.863942322,29.242365,6.08895131853,0.0,3.20568,2.88327131853
 03/04  21:00:00,55.85359757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.7052550211,0.0,0.0,0.0,15.863942322,29.242365,6.08889505411,0.0,3.20568,2.88321505411
 03/04  23:00:00,55.5302067858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.2124870229,0.0,0.0,0.0,15.863942322,29.242365,6.08883881541,0.0,3.20568,2.88315881541
 03/05  01:00:00,55.4988219767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.4834316824,0.0,0.0,0.0,15.863942322,29.242365,6.08895494241,0.0,3.20568,2.88327494241
 03/05  03:00:00,55.4687930197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.4564165422,0.0,0.0,0.0,15.863942322,29.242365,6.08889726772,0.0,3.20568,2.88321726772
 03/05  05:00:00,55.6583198318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.6323391078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,54.2095338777,0.0,0.0,0.0,15.863942322,29.242365,6.08883954927,0.0,3.20568,2.88315954927
 03/05  08:00:00,47.0187457792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.0681245462,0.0,0.0,0.0,15.863942322,29.242365,6.09074267913,0.0,3.20568,2.88506267913
 03/05  10:00:00,47.1423001499,0.0,0.0,0.0,15.863942322,29.242365,6.09082257472,0.0,3.20568,2.88514257472
 03/05  11:00:00,47.1823090577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  12:00:00,47.8840696065,0.0,0.0,0.0,15.863942322,29.242365,6.09063552051,0.0,3.20568,2.88495552051
 03/05  13:00:00,47.213600459,0.0,0.0,0.0,15.863942322,29.242365,6.09071555483,0.0,3.20568,2.88503555483
 03/05  14:00:00,47.2728830149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.3081651315,0.0,0.0,0.0,15.863942322,29.242365,6.08892789175,0.0,3.20568,2.88324789175
 03/05  16:00:00,47.3090237122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,49.5841279333,0.392246326993,1.98534310518,0.0,15.863942322,29.242365,6.08892868402,0.0,3.20568,2.88324868402
 03/05  18:00:00,47.1826770475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,54.2854696964,0.0,0.0,0.0,15.863942322,29.242365,6.08881234562,0.0,3.20568,2.88313234562
 03/05  20:00:00,55.91389414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.8757385583,0.0,0.0,0.0,15.863942322,29.242365,6.08892844457,0.0,3.20568,2.88324844457
 03/05  22:00:00,55.7340605099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.5600185393,0.0,0.0,0.0,15.863942322,29.242365,6.08887061129,0.0,3.20568,2.88319061129
 03/05  24:00:00,56.2382960069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5367345102,0.0,0.0,0.0,15.863942322,29.242365,6.0907025108,0.0,3.20568,2.8850225108
 03/06  02:00:00,55.5267391445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.5183238639,0.0,0.0,0.0,15.863942322,29.242365,6.09078034274,0.0,3.20568,2.88510034274
 03/06  04:00:00,55.5122465362,0.0,0.0,0.0,15.863942322,29.242365,6.09059151316,0.0,3.20568,2.88491151316
 03/06  05:00:00,55.7205620854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.701081216,0.0,0.0,0.0,15.863942322,29.242365,6.09066959536,0.0,3.20568,2.88498959536
 03/06  07:00:00,62.4710465504,7.47243005225,0.0,0.0,15.863942322,29.818365,160.794476748,154.703729135,3.20568,2.88506761286
 03/06  08:00:00,120.031006494,7.47243005225,0.00470344934544,0.0,80.527626,29.818365,91.1152489328,85.0198536701,3.20568,2.88971526277
 03/06  09:00:00,166.736202227,7.47243005225,1.42073522976,0.0,80.527626,75.0917375,60.3636533387,24.7339079707,24.0426,11.5871453681
 03/06  10:00:00,171.103300005,7.64744729229,5.54901837001,0.0,80.527626,75.0917375,58.2295314012,13.7521616043,24.0426,20.4347697968
 03/06  11:00:00,182.714725854,8.403834866,12.3540807224,0.0,80.527626,79.0911225,60.7730062605,5.34267605815,32.0568,23.3735302023
 03/06  12:00:00,193.728300164,9.78481156821,21.1954977487,0.0,80.527626,79.0911225,55.5145634234,0.0145203970997,32.0568,23.4432430263
 03/06  13:00:00,206.218761625,12.0917847453,32.0391787173,0.0,80.527626,79.0911225,61.4267723632,0.00171906918203,32.0568,29.3682532941
 03/06  14:00:00,207.668567542,13.7735767644,35.7673411117,0.0,80.527626,75.0917375,44.2636829585,0.020572435469,16.0284,28.214710523
 03/06  15:00:00,213.79627585,15.0045306832,40.6516784407,0.0,80.527626,75.0917375,37.6570778446,0.00574905835704,16.0284,21.6229287863
 03/06  16:00:00,217.948120251,16.3508327104,45.4689172017,0.0,80.527626,73.092045,24.2064616797,0.0267140361277,3.20568,20.9740676436
 03/06  17:00:00,204.866218301,11.2840488213,37.5659491868,0.0,80.527626,73.092045,8.48553725404,0.0182880849563,3.20568,5.26156916909
 03/06  18:00:00,150.676028899,8.48821129133,29.4535733559,0.0,80.527626,29.818365,6.09533200392,0.0,3.20568,2.88965200392
 03/06  19:00:00,148.935833019,7.83911627777,21.2666198606,0.0,80.527626,29.818365,9.03205472976,0.0500306569745,3.20568,5.77634407279
 03/06  20:00:00,145.857647085,7.60950593492,16.7805598246,0.0,80.527626,29.818365,11.8770911815,0.0,3.20568,8.67141118154
 03/06  21:00:00,145.642592565,7.49373433767,16.7008242107,0.0,80.527626,29.818365,11.8682120874,0.0,3.20568,8.66253208744
 03/06  22:00:00,55.8615902303,0.0,0.0,0.0,15.863942322,29.242365,11.8678005542,0.0,3.20568,8.66212055416
 03/06  23:00:00,55.716051119,0.0,0.0,0.0,15.863942322,29.242365,6.09718920996,0.0,3.20568,2.89150920996
 03/06  24:00:00,56.459213365,0.0,0.0,0.0,15.863942322,29.242365,8.96309549668,0.0,3.20568,5.75741549668
 03/07  01:00:00,55.7540358465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.757349944,0.0,0.0,0.0,15.863942322,29.242365,6.09060928966,0.0,3.20568,2.88492928966
 03/07  03:00:00,55.7618445642,0.0,0.0,0.0,15.863942322,29.242365,6.0906852336,0.0,3.20568,2.8850052336
 03/07  04:00:00,55.7703187534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,57.0566728278,0.0,0.0,0.0,15.863942322,29.242365,6.09076116296,0.0,3.20568,2.88508116296
 03/07  06:00:00,56.7353849125,0.0,0.0,0.0,15.863942322,29.242365,6.09057060675,0.0,3.20568,2.88489060675
 03/07  07:00:00,68.5921821677,7.47243005225,5.7984312058,0.0,15.863942322,29.818365,32.257579888,29.031899888,3.20568,0.02
 03/07  08:00:00,124.020439821,7.47243005225,3.94131171889,0.0,80.527626,29.818365,29.5039292622,20.5388091755,3.20568,5.75944008673
 03/07  09:00:00,180.093986574,8.01618118978,14.1126483769,0.0,80.527626,75.0917375,39.5531121856,3.92127008103,24.0426,11.5892421046
 03/07  10:00:00,196.923476616,9.4405557974,29.4051017993,0.0,80.527626,75.0917375,44.4794379539,0.0,24.0426,20.4368379539
 03/07  11:00:00,216.969616089,11.2877309056,43.5413432517,0.0,80.527626,79.0911225,52.5126056223,0.0,32.0568,20.4558056223
 03/07  12:00:00,228.161780294,12.6117267788,52.6848210048,0.0,80.527626,79.0911225,58.4305632667,0.00145433132764,32.0568,26.3723089354
 03/07  13:00:00,228.851627008,12.7127766693,53.9794662331,0.0,80.527626,79.0911225,58.4901323324,0.00331173220312,32.0568,26.4300206002
 03/07  14:00:00,223.204680621,13.1848415045,51.8615299506,0.0,80.527626,75.0917375,45.4506098168,0.0148241837073,16.0284,29.4073856331
 03/07  15:00:00,226.604157534,13.6881065901,54.7500548721,0.0,80.527626,75.0917375,36.4723738566,0.0026460058455,16.0284,20.4413278508
 03/07  16:00:00,227.919893733,13.7999049379,57.9477318964,0.0,80.527626,73.092045,26.6207141087,0.0245887822586,3.20568,23.3904453264
 03/07  17:00:00,207.286774828,9.78877576289,41.3701860044,0.0,80.527626,73.092045,6.10999859788,0.0145576691356,3.20568,2.88976092874
 03/07  18:00:00,148.278984379,7.96878901071,27.5681681845,0.0,80.527626,29.818365,8.96469758142,0.0,3.20568,5.75901758142
 03/07  19:00:00,149.955633896,7.63621791372,22.4744000883,0.0,80.527626,29.818365,8.99619899002,0.0149688970771,3.20568,5.77555009294
 03/07  20:00:00,147.002731689,7.48061483156,18.2826762373,0.0,80.527626,29.818365,11.8923876393,0.0173617480627,3.20568,8.66934589128
 03/07  21:00:00,143.1492246,7.47245667336,14.4802428558,0.0,80.527626,29.818365,12.2135294732,0.345400817169,3.20568,8.66244865601
 03/07  22:00:00,55.6447266188,0.0,0.0,0.0,15.863942322,29.242365,8.98672180589,0.0,3.20568,5.78104180589
 03/07  23:00:00,55.6669240536,0.0,0.0,0.0,15.863942322,29.242365,8.96887864885,0.0,3.20568,5.76319864885
 03/07  24:00:00,56.3766985886,0.0,0.0,0.0,15.863942322,29.242365,6.09424856107,0.0,3.20568,2.88856856107
 03/08  01:00:00,55.655173017,0.0,0.0,0.0,15.863942322,29.242365,6.09079428135,0.0,3.20568,2.88511428135
 03/08  02:00:00,55.6334138186,0.0,0.0,0.0,15.863942322,29.242365,6.0906016983,0.0,3.20568,2.8849216983
 03/08  03:00:00,55.6140391491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.5985119136,0.0,0.0,0.0,15.863942322,29.242365,6.09067557978,0.0,3.20568,2.88499557978
 03/08  05:00:00,55.8014195354,0.0,0.0,0.0,15.863942322,29.242365,6.09074942827,0.0,3.20568,2.88506942827
 03/08  06:00:00,55.768037732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,62.3905538812,7.47243005225,0.0,0.0,15.863942322,29.818365,110.930364074,104.839672573,3.20568,2.88501150049
 03/08  08:00:00,120.021045045,7.47243005225,0.0018701157773,0.0,80.527626,29.818365,60.4238037993,54.3285779244,3.20568,2.88954587492
 03/08  09:00:00,168.523091707,7.48858872432,3.16705258209,0.0,80.527626,75.0917375,51.2534073156,15.6234058141,24.0426,11.5874015014
 03/08  10:00:00,173.384588173,7.96320670102,7.49748220081,0.0,80.527626,75.0917375,54.2404713739,9.0858860686,24.0426,21.1119853053
 03/08  11:00:00,181.112250221,8.68121650798,10.4900138296,0.0,80.527626,79.0911225,59.5473054313,4.79549653406,32.0568,22.6950088973
 03/08  12:00:00,180.491568801,8.89072523496,8.95728877774,0.0,80.527626,79.0911225,55.5009881612,0.0,32.0568,23.4441881612
 03/08  13:00:00,182.153934208,10.3476188504,9.86516464031,0.0,80.527626,79.0911225,61.4245444862,0.0,32.0568,29.3677444862
 03/08  14:00:00,181.786225506,11.5758170656,12.2465506033,0.0,80.527626,75.0917375,47.9402869633,2.50437572443,16.0284,29.4075112388
 03/08  15:00:00,180.586149665,10.7667782941,11.8630514146,0.0,80.527626,75.0917375,40.1808630544,3.71358801598,16.0284,20.4388750384
 03/08  16:00:00,179.036864344,10.9231117288,12.1797181209,0.0,80.527626,73.092045,33.620220307,7.02550223324,3.20568,23.3890380737
 03/08  17:00:00,173.660240356,8.41089961689,9.43375254505,0.0,80.527626,73.092045,13.62749284,7.53233304218,3.20568,2.88947979785
 03/08  18:00:00,126.667550567,7.48461155055,6.66060871875,0.0,80.527626,29.818365,16.197875717,10.1025526612,3.20568,2.88964305575
 03/08  19:00:00,131.787786386,7.47243005225,4.66523167998,0.0,80.527626,29.818365,23.2449237345,14.2634489239,3.20568,5.77579481059
 03/08  20:00:00,130.191549374,7.47243005225,1.43744638888,0.0,80.527626,29.818365,31.9629178373,20.0859935971,3.20568,8.67124424017
 03/08  21:00:00,128.706781525,7.47243005225,0.0,0.0,80.527626,29.818365,49.1514995439,37.2834754402,3.20568,8.66234410369
