Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  22:00:00,55.6333077842,0.0,0.0,0.0,15.863942322,29.242365,11.8677447227,0.0,3.20568,8.66206472267
 03/08  23:00:00,55.5062428514,0.0,0.0,0.0,15.863942322,29.242365,6.09712309914,0.0,3.20568,2.89144309914
 03/08  24:00:00,56.2459906238,0.0,0.0,0.0,15.863942322,29.242365,8.96296176563,0.0,3.20568,5.75728176563
 03/09  01:00:00,55.504085354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.4875379907,0.0,0.0,0.0,15.863942322,29.242365,6.0908096398,0.0,3.20568,2.8851296398
 03/09  03:00:00,55.4662916839,0.0,0.0,0.0,15.863942322,29.242365,6.09061509803,0.0,3.20568,2.88493509803
 03/09  04:00:00,55.4477054257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.6436441796,0.0,0.0,0.0,15.863942322,29.242365,6.09068676364,0.0,3.20568,2.88500676364
 03/09  06:00:00,55.6192496914,0.0,0.0,0.0,15.863942322,29.242365,6.09075839282,0.0,3.20568,2.88507839282
 03/09  07:00:00,62.2744911214,7.47243005225,0.0,0.0,15.863942322,29.818365,540.061877207,536.836197207,3.20568,0.02
 03/09  08:00:00,121.13796948,7.47243005225,0.000934798361605,0.0,80.527626,29.818365,322.648442006,313.683930173,3.20568,5.75883183334
 03/09  09:00:00,166.37132165,7.47243005225,0.00582139938971,0.0,80.527626,75.0917375,264.041654783,228.41215553,24.0426,11.5868992531
 03/09  10:00:00,166.398909521,7.47243005225,0.00232895544425,0.0,80.527626,75.0917375,246.714227794,202.239671111,24.0426,20.4319566833
 03/09  11:00:00,170.448768077,7.61148746591,0.00158008053868,0.0,80.527626,79.0911225,238.695914361,186.185240539,32.0568,20.453873822
 03/09  12:00:00,171.491340164,8.15061017857,0.0,0.0,80.527626,79.0911225,217.675355418,159.245722001,32.0568,26.3728334174
 03/09  13:00:00,171.233837246,8.6473759406,0.0,0.0,80.527626,79.0911225,225.416763858,166.929696639,32.0568,26.4302672192
 03/09  14:00:00,167.787282806,9.08602778892,0.0,0.0,80.527626,75.0917375,235.991198635,190.556005883,16.0284,29.4067927516
 03/09  15:00:00,168.110265112,9.51646760743,0.0,0.0,80.527626,75.0917375,215.477071569,179.009463346,16.0284,20.4392082231
 03/09  16:00:00,166.019217735,9.67088943049,0.0,0.0,80.527626,73.092045,190.657022057,164.061648616,3.20568,23.3896934418
 03/09  17:00:00,163.828786432,7.80379252302,0.0,0.0,80.527626,73.092045,147.7803174,141.685269622,3.20568,2.88936777821
 03/09  18:00:00,120.276775896,7.47243005225,0.0,0.0,80.527626,29.818365,165.31049615,159.215287999,3.20568,2.88952815051
 03/09  19:00:00,127.776525271,7.47243005225,0.0,0.0,80.527626,29.818365,208.333556559,196.474168468,3.20568,8.65370809119
 03/09  20:00:00,129.774450489,7.47243005225,0.0,0.0,80.527626,29.818365,213.21422466,201.338181531,3.20568,8.67036312852
 03/09  21:00:00,129.763372727,7.47243005225,0.0,0.0,80.527626,29.818365,219.439230172,207.572494886,3.20568,8.66105528624
 03/09  22:00:00,55.4705284816,0.0,0.0,0.0,15.863942322,29.242365,8.98734259242,0.0,3.20568,5.78166259242
 03/09  23:00:00,55.367337067,0.0,0.0,0.0,15.863942322,29.242365,8.96794371173,0.0,3.20568,5.76226371173
 03/09  24:00:00,56.1670724392,0.0,0.0,0.0,15.863942322,29.242365,6.09423335045,0.0,3.20568,2.88855335045
 03/10  01:00:00,55.4005066605,0.0,0.0,0.0,15.863942322,29.242365,6.09059630847,0.0,3.20568,2.88491630847
 03/10  02:00:00,55.4025535275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.3955011435,0.0,0.0,0.0,15.863942322,29.242365,6.09066560154,0.0,3.20568,2.88498560154
 03/10  04:00:00,55.3884318357,0.0,0.0,0.0,15.863942322,29.242365,6.09073490028,0.0,3.20568,2.88505490028
 03/10  05:00:00,56.4451959588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.6093025359,0.337287629797,0.0,0.0,15.863942322,29.242365,6.22886741878,0.138063254076,3.20568,2.88512416471
 03/10  07:00:00,63.1116697177,7.47243005225,0.00152768280932,0.0,15.863942322,29.818365,482.037901374,475.947293692,3.20568,2.88492768104
 03/10  08:00:00,121.245177828,7.47243005225,0.000989395526227,0.0,80.527626,29.818365,390.307642512,384.212415743,3.20568,2.88954676916
 03/10  09:00:00,166.376987085,7.47243005225,0.00565431093509,0.0,80.527626,75.0917375,298.946556817,263.316262437,24.0426,11.5876943796
 03/10  10:00:00,166.380549342,7.47243005225,0.0025741865481,0.0,80.527626,75.0917375,261.024571442,216.550326538,24.0426,20.4316449037
 03/10  11:00:00,169.940460106,7.47243005225,0.00381502769864,0.0,80.527626,79.0911225,224.90697284,169.47780005,32.0568,23.3723727896
 03/10  12:00:00,170.737689191,7.65730696454,0.0,0.0,80.527626,79.0911225,207.243464275,151.7459215,32.0568,23.4407427751
 03/10  13:00:00,170.397013507,8.22792914296,0.0,0.0,80.527626,79.0911225,185.788073844,124.363967007,32.0568,29.3673068374
 03/10  14:00:00,166.701393043,8.63031995009,0.0,0.0,80.527626,75.0917375,169.046721109,126.552176153,16.0284,26.4661449569
 03/10  15:00:00,166.899817519,8.86689639536,0.0,0.0,80.527626,75.0917375,159.066009259,121.681657823,16.0284,21.3559514361
 03/10  16:00:00,164.769637031,8.79710258184,0.0,0.0,80.527626,73.092045,145.274928545,119.598054881,3.20568,22.4711936641
 03/10  17:00:00,163.38947336,7.60330537428,0.0,0.0,80.527626,73.092045,107.843947048,101.748696683,3.20568,2.88957036542
 03/10  18:00:00,119.994968493,7.47243005225,0.0,0.0,80.527626,29.818365,123.645174667,114.680383121,3.20568,5.75911154622
 03/10  19:00:00,127.205822505,7.47243005225,0.0,0.0,80.527626,29.818365,147.739814649,138.758995272,3.20568,5.77513937665
 03/10  20:00:00,128.749223363,7.47243005225,0.0,0.0,80.527626,29.818365,177.749826011,165.875351747,3.20568,8.66879426363
 03/10  21:00:00,128.929374489,7.47243005225,0.0,0.0,80.527626,29.818365,202.590318217,190.723679356,3.20568,8.66095886072
 03/10  22:00:00,55.3255883521,0.0,0.0,0.0,15.863942322,29.242365,11.8666552332,0.0,3.20568,8.66097523317
 03/10  23:00:00,55.3686332736,0.0,0.0,0.0,15.863942322,29.242365,6.09689870169,0.0,3.20568,2.89121870169
 03/10  24:00:00,56.16945868,0.0,0.0,0.0,15.863942322,29.242365,6.09444389078,0.0,3.20568,2.88876389078
 03/11  01:00:00,55.4021380356,0.0,0.0,0.0,15.863942322,29.242365,6.08885819777,0.0,3.20568,2.88317819777
 03/11  02:00:00,55.4041810947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.3969672585,0.0,0.0,0.0,15.863942322,29.242365,6.08878945288,0.0,3.20568,2.88310945288
 03/11  04:00:00,55.3894579228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.59654664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,56.5920928197,1.01186288939,0.0,0.0,15.863942322,29.242365,6.81494483674,0.726051185278,3.20568,2.88321365146
 03/11  07:00:00,54.0818069713,1.34915051919,0.0,0.0,15.863942322,29.242365,4.48983231863,1.26415231863,3.20568,0.02
 03/11  08:00:00,47.6309609755,0.674575259595,0.0,0.0,15.863942322,29.242365,6.53795361124,0.449128921472,3.20568,2.88314468977
 03/11  09:00:00,46.9727009281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.0037466473,0.0,0.0,0.0,15.863942322,29.242365,6.09079688694,0.0,3.20568,2.88511688694
 03/11  11:00:00,47.0067171997,0.0,0.0,0.0,15.863942322,29.242365,6.0905983182,0.0,3.20568,2.8849183182
 03/11  12:00:00,47.720917599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.0107481892,0.0,0.0,0.0,15.863942322,29.242365,6.09066538814,0.0,3.20568,2.88498538814
 03/11  14:00:00,47.0651250339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.0863864729,0.0,0.0,0.0,15.863942322,29.242365,6.08885281957,0.0,3.20568,2.88317281957
 03/11  16:00:00,47.0851158109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.0014069516,0.0,0.0,0.0,15.863942322,29.242365,6.08878376971,0.0,3.20568,2.88310376971
 03/11  18:00:00,47.0014714498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,54.1361697492,0.0,0.0,0.0,15.863942322,29.242365,6.08888777208,0.0,3.20568,2.88320777208
 03/11  20:00:00,55.766031454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.7359975418,0.0,0.0,0.0,15.863942322,29.242365,6.08881871697,0.0,3.20568,2.88313871697
 03/11  22:00:00,55.6046583052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4357179991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.1498354862,0.0,0.0,0.0,15.863942322,29.242365,6.08892265674,0.0,3.20568,2.88324265674
 03/12  01:00:00,55.4089523728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.3960832465,0.0,0.0,0.0,15.863942322,29.242365,6.08885183064,0.0,3.20568,2.88317183064
 03/12  03:00:00,55.3841396798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.5893221501,0.0,0.0,0.0,15.863942322,29.242365,6.08878092167,0.0,3.20568,2.88310092167
 03/12  05:00:00,55.5701900567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.5805358384,0.0,0.0,0.0,15.863942322,29.242365,6.08888280625,0.0,3.20568,2.88320280625
 03/12  07:00:00,52.6561489138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,46.9534691998,0.0,0.0,0.0,15.863942322,29.242365,6.0905970877,0.0,3.20568,2.8849170877
 03/12  09:00:00,47.0118957605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.0453248109,0.0,0.0,0.0,15.863942322,29.242365,6.09066162641,0.0,3.20568,2.88498162641
 03/12  11:00:00,47.7453869855,0.0,0.0,0.0,15.863942322,29.242365,6.09072612359,0.0,3.20568,2.88504612359
 03/12  12:00:00,47.0518825543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.1057950044,0.0,0.0,0.0,15.863942322,29.242365,6.09079056244,0.0,3.20568,2.88511056244
 03/12  14:00:00,47.1273832807,0.0,0.0,0.0,15.863942322,29.242365,6.08889693518,0.0,3.20568,2.88321693518
 03/12  15:00:00,47.1276728161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,47.0403441009,0.0,0.0,0.0,15.863942322,29.242365,6.08882573291,0.0,3.20568,2.88314573291
 03/12  17:00:00,47.0323956992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.0254024792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,52.9472873645,0.0,0.0,0.0,15.863942322,29.242365,6.08892734725,0.0,3.20568,2.88324734725
 03/12  20:00:00,55.77312605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.6407782922,0.0,0.0,0.0,15.863942322,29.242365,6.08885613846,0.0,3.20568,2.88317613846
 03/12  22:00:00,55.4700454877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1673835316,0.0,0.0,0.0,15.863942322,29.242365,6.08878495371,0.0,3.20568,2.88310495371
 03/12  24:00:00,55.4413926277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.4275636856,0.0,0.0,0.0,15.863942322,29.242365,6.09066935854,0.0,3.20568,2.88498935854
 03/13  02:00:00,55.4143073258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.40115557,0.0,0.0,0.0,15.863942322,29.242365,6.0907310527,0.0,3.20568,2.8850510527
 03/13  04:00:00,55.6043638688,0.0,0.0,0.0,15.863942322,29.242365,6.09041986891,0.0,3.20568,2.88473986891
 03/13  05:00:00,55.5798823108,0.0,0.0,0.0,15.863942322,29.242365,6.09058994241,0.0,3.20568,2.88490994241
 03/13  06:00:00,65.456257326,7.47243005225,0.00246048437811,0.0,15.863942322,29.818365,454.156859524,450.931179524,3.20568,0.02
 03/13  07:00:00,126.938803601,7.47243005225,0.000887511616028,0.0,80.527626,29.818365,358.016071676,351.920816803,3.20568,2.88957487287
 03/13  08:00:00,166.382648367,7.47243005225,0.00652353751838,0.0,80.527626,75.0917375,288.112641875,249.593447879,24.0426,14.4765939954
 03/13  09:00:00,166.233220458,7.47243005225,0.00283580523386,0.0,80.527626,75.0917375,246.831363197,202.358467301,24.0426,20.4302958957
 03/13  10:00:00,169.742843559,7.47243005225,0.00435392849699,0.0,80.527626,79.0911225,207.482006491,154.973236649,32.0568,20.4519698422
 03/13  11:00:00,170.21847112,7.48674449825,0.0,0.0,80.527626,79.0911225,153.972685727,95.5488489308,32.0568,26.3670367957
 03/13  12:00:00,169.892229182,7.94713817114,0.0,0.0,80.527626,79.0911225,146.021804553,87.5376608197,32.0568,26.4273437335
 03/13  13:00:00,166.40807021,8.51543261944,0.0,0.0,80.527626,75.0917375,116.884981202,71.4541664273,16.0284,29.4024147743
 03/13  14:00:00,167.072144861,9.22528179175,0.0,0.0,80.527626,75.0917375,70.972997117,34.5084548168,16.0284,20.4361423002
 03/13  15:00:00,165.803330357,9.97919653983,0.0,0.0,80.527626,73.092045,50.6817191692,27.0121277567,3.20568,20.4639114125
 03/13  16:00:00,163.615624777,7.90447317588,0.0,0.0,80.527626,73.092045,33.6481585133,24.6839692214,3.20568,5.75850929187
 03/13  17:00:00,119.893510328,7.47243005225,0.0,0.0,80.527626,29.818365,35.2668316233,29.171749879,3.20568,2.88940174425
 03/13  18:00:00,119.893577728,7.47243005225,0.0,0.0,80.527626,29.818365,42.3175991556,33.3367408482,3.20568,5.77517830734
 03/13  19:00:00,125.825052117,7.47243005225,0.0,0.0,80.527626,29.818365,53.5478715362,41.6720839373,3.20568,8.67010759897
 03/13  20:00:00,128.670417432,7.47243005225,0.0,0.0,80.527626,29.818365,66.7251668956,54.8583245418,3.20568,8.66116235379
 03/13  21:00:00,55.5901045301,0.0,0.0,0.0,15.863942322,29.242365,11.8673175727,0.0,3.20568,8.66163757272
 03/13  22:00:00,55.4764085752,0.0,0.0,0.0,15.863942322,29.242365,6.09672103237,0.0,3.20568,2.89104103237
 03/13  23:00:00,56.2315008072,0.0,0.0,0.0,15.863942322,29.242365,6.09440512555,0.0,3.20568,2.88872512555
 03/13  24:00:00,55.502441411,0.0,0.0,0.0,15.863942322,29.242365,6.09061628396,0.0,3.20568,2.88493628396
 03/14  01:00:00,55.5012630787,0.0,0.0,0.0,15.863942322,29.242365,6.09067575475,0.0,3.20568,2.88499575475
 03/14  02:00:00,55.4912813633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.4824661018,0.0,0.0,0.0,15.863942322,29.242365,6.09073477879,0.0,3.20568,2.88505477879
 03/14  04:00:00,56.5383482326,0.0,0.0,0.0,15.863942322,29.242365,6.09052930833,0.0,3.20568,2.88484930833
 03/14  05:00:00,56.3667787875,0.0,0.0,0.0,15.863942322,29.242365,6.09058865943,0.0,3.20568,2.88490865943
 03/14  06:00:00,64.4091203215,7.47243005225,0.0,0.0,15.863942322,29.818365,248.540979891,245.315299891,3.20568,0.02
 03/14  07:00:00,125.854590194,7.47243005225,0.00123718515514,0.0,80.527626,29.818365,189.998188383,183.902943401,3.20568,2.88956498234
 03/14  08:00:00,165.358476057,7.47243005225,0.00542733030816,0.0,80.527626,75.0917375,165.968682049,127.449713338,24.0426,14.4763687111
 03/14  09:00:00,165.368474879,7.47243005225,0.00359211828258,0.0,80.527626,75.0917375,157.477523171,113.00356301,24.0426,20.4313601613
 03/14  10:00:00,169.375888533,7.47243005225,0.00225745777308,0.0,80.527626,79.0911225,161.461350781,108.953436271,32.0568,20.4511145098
 03/14  11:00:00,170.088521044,7.4778437186,0.0,0.0,80.527626,79.0911225,136.193198891,77.7703050281,32.0568,26.3660938628
 03/14  12:00:00,169.366702355,7.49915175517,0.0,0.0,80.527626,79.0911225,108.489665101,50.0072796257,32.0568,26.4255854757
 03/14  13:00:00,165.587317961,7.70686852751,0.0,0.0,80.527626,75.0917375,81.3946873814,37.9439180658,16.0284,27.4223693157
 03/14  14:00:00,165.775791628,7.89669901676,0.0,0.0,80.527626,75.0917375,66.9817844449,28.5520644591,16.0284,22.4013199858
 03/14  15:00:00,164.931510713,8.24989835687,0.820459240517,0.0,80.527626,73.092045,50.1072120341,26.4393328546,3.20568,20.4621991795
 03/14  16:00:00,164.789653928,7.48494670191,1.55236078811,0.0,80.527626,73.092045,29.7812908852,20.8164557694,3.20568,5.75915511586
 03/14  17:00:00,121.489937006,7.47243005225,1.54648955262,0.0,80.527626,29.818365,27.0338706645,20.9384790467,3.20568,2.88971161784
 03/14  18:00:00,120.05966242,7.47243005225,0.128291206198,0.0,80.527626,29.818365,37.9502755724,28.9689070485,3.20568,5.77568852394
 03/14  19:00:00,125.648507953,7.47243005225,0.0,0.0,80.527626,29.818365,58.8828148069,47.0076848683,3.20568,8.66944993852
 03/14  20:00:00,128.515923469,7.47243005225,0.0,0.0,80.527626,29.818365,72.7361840414,60.8700018428,3.20568,8.66050219861
 03/14  21:00:00,55.4692469898,0.0,0.0,0.0,15.863942322,29.242365,11.8671346133,0.0,3.20568,8.6614546133
 03/14  22:00:00,55.5005223968,0.0,0.0,0.0,15.863942322,29.242365,6.09708572997,0.0,3.20568,2.89140572997
 03/14  23:00:00,56.2396508833,0.0,0.0,0.0,15.863942322,29.242365,6.09418230119,0.0,3.20568,2.88850230119
 03/14  24:00:00,55.515967482,0.0,0.0,0.0,15.863942322,29.242365,6.09066025772,0.0,3.20568,2.88498025772
 03/15  01:00:00,55.5065626593,0.0,0.0,0.0,15.863942322,29.242365,6.09071659238,0.0,3.20568,2.88503659238
 03/15  02:00:00,55.4974736367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.4902925383,0.0,0.0,0.0,15.863942322,29.242365,6.09077282858,0.0,3.20568,2.88509282858
 03/15  04:00:00,55.6996643522,0.0,0.0,0.0,15.863942322,29.242365,6.09056489815,0.0,3.20568,2.88488489815
 03/15  05:00:00,55.6809639418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,64.0387261341,7.47243005225,0.0,0.0,15.863942322,29.818365,247.60959691,241.519070397,3.20568,2.88484651316
 03/15  07:00:00,124.40966848,7.47243005225,0.00144507296276,0.0,80.527626,29.818365,175.018164092,168.923159563,3.20568,2.88932452897
 03/15  08:00:00,165.351844408,7.47243005225,0.00969465307585,0.0,80.527626,75.0917375,145.463200838,109.83365492,24.0426,11.5869459177
 03/15  09:00:00,165.345540434,7.47243005225,0.00473989533947,0.0,80.527626,75.0917375,123.201459773,75.8108183908,24.0426,23.3480413819
 03/15  10:00:00,169.341643406,7.47267279151,0.00283137432435,0.0,80.527626,79.0911225,104.811538562,52.3039527898,32.0568,20.4507857722
 03/15  11:00:00,170.067702287,7.48963157855,0.0,0.0,80.527626,79.0911225,77.1066866499,21.6118313149,32.0568,23.438055335
 03/15  12:00:00,171.648296788,7.58522129286,2.1729692117,0.0,80.527626,79.0911225,67.3273069347,5.90798662922,32.0568,29.3625203055
 03/15  13:00:00,170.4245511,8.02775544163,4.47693922337,0.0,80.527626,75.0917375,57.6643086035,15.1739879429,16.0284,26.4619206606
 03/15  14:00:00,166.662736168,8.16595535388,0.608619021192,0.0,80.527626,75.0917375,74.616688611,35.2343379484,16.0284,23.3539506626
 03/15  15:00:00,164.046654018,8.16724249536,0.0,0.0,80.527626,73.092045,108.855035656,85.1877324932,3.20568,20.4616231624
 03/15  16:00:00,163.242148051,7.4740698391,0.0,0.0,80.527626,73.092045,104.515184382,98.4197934202,3.20568,2.88971096201
 03/15  17:00:00,119.980701997,7.47243005225,0.0,0.0,80.527626,29.818365,129.426214395,120.46167521,3.20568,5.75885918507
 03/15  18:00:00,120.060334154,7.47243005225,0.0,0.0,80.527626,29.818365,167.388975447,158.408691669,3.20568,5.77460377742
 03/15  19:00:00,126.053389881,7.47243005225,0.0,0.0,80.527626,29.818365,178.734797945,166.861139474,3.20568,8.66797847115
 03/15  20:00:00,128.96704389,7.47243005225,0.0,0.0,80.527626,29.818365,187.45062707,175.58383647,3.20568,8.66111060003
 03/15  21:00:00,55.5093250364,0.0,0.0,0.0,15.863942322,29.242365,8.98642861044,0.0,3.20568,5.78074861044
 03/15  22:00:00,55.391448726,0.0,0.0,0.0,15.863942322,29.242365,8.96867075635,0.0,3.20568,5.76299075635
 03/15  23:00:00,56.1726198832,0.0,0.0,0.0,15.863942322,29.242365,6.09414251655,0.0,3.20568,2.88846251655
 03/15  24:00:00,55.4118451201,0.0,0.0,0.0,15.863942322,29.242365,6.09070316012,0.0,3.20568,2.88502316012
 03/16  01:00:00,55.4118938754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.4044109853,0.0,0.0,0.0,15.863942322,29.242365,6.0907559448,0.0,3.20568,2.8850759448
 03/16  03:00:00,55.3972954534,0.0,0.0,0.0,15.863942322,29.242365,6.09054545605,0.0,3.20568,2.88486545605
 03/16  04:00:00,55.6048163726,0.0,0.0,0.0,15.863942322,29.242365,6.0905991758,0.0,3.20568,2.8849191758
 03/16  05:00:00,55.5845731159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,65.5749340266,7.47243005225,0.000597097848529,0.0,15.863942322,29.818365,526.379138184,520.288485308,3.20568,2.88497287558
 03/16  07:00:00,125.563847305,7.47243005225,0.0,0.0,80.527626,29.818365,415.993131698,409.898139484,3.20568,2.88931221318
 03/16  08:00:00,166.386638278,7.47243005225,0.00532567412691,0.0,80.527626,75.0917375,332.37612689,296.748240477,24.0426,11.5852864124
 03/16  09:00:00,166.394069876,7.47243005225,0.00221228060301,0.0,80.527626,75.0917375,293.245020617,248.77236963,24.0426,20.4300509878
 03/16  10:00:00,170.396006605,7.47243005225,0.00348560549794,0.0,80.527626,79.0911225,277.139250086,221.714802938,32.0568,23.3676471485
 03/16  11:00:00,171.039661505,7.47243005225,0.0,0.0,80.527626,79.0911225,232.038228731,176.545419695,32.0568,23.4360090358
 03/16  12:00:00,169.857967921,7.47243005225,0.0,0.0,80.527626,79.0911225,204.344887378,145.862286603,32.0568,26.4258007754
 03/16  13:00:00,165.616288594,7.4795922162,0.0,0.0,80.527626,75.0917375,179.091865989,133.663747264,16.0284,29.3997187255
 03/16  14:00:00,165.766664579,7.78268381406,0.0,0.0,80.527626,75.0917375,145.775240125,109.309779387,16.0284,20.4370607378
 03/16  15:00:00,164.098889213,8.1643675505,0.0,0.0,80.527626,73.092045,136.121324801,109.532914149,3.20568,23.3827306516
 03/16  16:00:00,163.279909233,7.52726778286,0.0,0.0,80.527626,73.092045,95.6622829806,89.567357719,3.20568,2.88924526154
 03/16  17:00:00,119.925197123,7.47243005225,0.0,0.0,80.527626,29.818365,91.9847715671,85.8894543258,3.20568,2.88963724131
 03/16  18:00:00,119.945196074,7.47243005225,0.0,0.0,80.527626,29.818365,111.182814606,99.3241895543,3.20568,8.65294505128
 03/16  19:00:00,125.95964251,7.47243005225,0.0,0.0,80.527626,29.818365,147.284149983,135.409192004,3.20568,8.66927797889
 03/16  20:00:00,128.939095722,7.47243005225,0.0,0.0,80.527626,29.818365,178.791069475,169.805216616,3.20568,5.78017285958
 03/16  21:00:00,55.4911176435,0.0,0.0,0.0,15.863942322,29.242365,11.86722208,0.0,3.20568,8.66154207998
 03/16  22:00:00,55.376064925,0.0,0.0,0.0,15.863942322,29.242365,8.96832339259,0.0,3.20568,5.76264339259
 03/16  23:00:00,56.1702331774,0.0,0.0,0.0,15.863942322,29.242365,6.09427957581,0.0,3.20568,2.88859957581
 03/16  24:00:00,55.4026806045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.4067919274,0.0,0.0,0.0,15.863942322,29.242365,6.09073699095,0.0,3.20568,2.88505699095
 03/17  02:00:00,55.400559161,0.0,0.0,0.0,15.863942322,29.242365,6.09052381406,0.0,3.20568,2.88484381406
 03/17  03:00:00,55.3927056372,0.0,0.0,0.0,15.863942322,29.242365,6.09057456022,0.0,3.20568,2.88489456022
 03/17  04:00:00,56.4483564026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.2730427064,0.0,0.0,0.0,15.863942322,29.242365,6.09062534316,0.0,3.20568,2.88494534316
 03/17  06:00:00,65.9722207779,7.47243005225,0.00125651624865,0.0,15.863942322,29.818365,531.415632156,525.324956056,3.20568,2.88499610095
 03/17  07:00:00,125.577379802,7.47243005225,0.0,0.0,80.527626,29.818365,421.069127184,414.973927683,3.20568,2.88951950119
 03/17  08:00:00,166.382613594,7.47243005225,0.00807028556468,0.0,80.527626,75.0917375,317.703687313,282.076178953,24.0426,11.5849083601
 03/17  09:00:00,166.064894229,7.47243005225,0.00301629159791,0.0,80.527626,75.0917375,234.009943986,189.537791932,24.0426,20.4295520538
 03/17  10:00:00,169.601690558,7.47243005225,0.00394451141945,0.0,80.527626,79.0911225,191.973392583,139.46647896,32.0568,20.4501136227
 03/17  11:00:00,170.160358732,7.47488764649,0.0,0.0,80.527626,79.0911225,150.25449798,91.8322102958,32.0568,26.3654876837
 03/17  12:00:00,169.679722322,7.79051083301,0.0,0.0,80.527626,79.0911225,135.435686141,76.9509380722,32.0568,26.4279480689
 03/17  13:00:00,165.658704137,7.76543530298,0.0,0.0,80.527626,75.0917375,134.391338669,88.9659080246,16.0284,29.3970306446
 03/17  14:00:00,165.873022482,7.98882351292,0.0,0.0,80.527626,75.0917375,120.202901441,83.7388875812,16.0284,20.4356138598
 03/17  15:00:00,164.056687827,8.1988850364,0.0,0.0,80.527626,73.092045,107.186581309,83.518271446,3.20568,20.4626298627
 03/17  16:00:00,163.178901378,7.47243005225,0.0,0.0,80.527626,73.092045,73.1723132018,64.2077084758,3.20568,5.75892472593
 03/17  17:00:00,119.900492213,7.47243005225,0.0,0.0,80.527626,29.818365,75.793566572,69.6984680587,3.20568,2.88941851328
 03/17  18:00:00,119.924926783,7.47243005225,0.0,0.0,80.527626,29.818365,98.4840068128,89.5032393059,3.20568,5.7750875069
 03/17  19:00:00,125.656549071,7.47243005225,0.0,0.0,80.527626,29.818365,111.57282381,99.6973571185,3.20568,8.66978669134
 03/17  20:00:00,128.524388808,7.47243005225,0.0,0.0,80.527626,29.818365,120.707187364,108.84072743,3.20568,8.66077993381
 03/17  21:00:00,55.3918743024,0.0,0.0,0.0,15.863942322,29.242365,11.8673322158,0.0,3.20568,8.66165221583
 03/17  22:00:00,55.4355667814,0.0,0.0,0.0,15.863942322,29.242365,6.09716895256,0.0,3.20568,2.89148895256
 03/17  23:00:00,56.2087503987,0.0,0.0,0.0,15.863942322,29.242365,6.09426784893,0.0,3.20568,2.88858784893
 03/17  24:00:00,55.4675018767,0.0,0.0,0.0,15.863942322,29.242365,6.09075162951,0.0,3.20568,2.88507162951
 03/18  01:00:00,55.4695841757,0.0,0.0,0.0,15.863942322,29.242365,6.08876417993,0.0,3.20568,2.88308417993
 03/18  02:00:00,55.46259395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.4558593007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6664644392,0.0,0.0,0.0,15.863942322,29.242365,6.0888506722,0.0,3.20568,2.8831706722
 03/18  05:00:00,55.648727858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6599170246,0.0,0.0,0.0,15.863942322,29.242365,6.0887652387,0.0,3.20568,2.8830852387
 03/18  07:00:00,51.3112434688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.0230265828,0.0,0.0,0.0,15.863942322,29.242365,6.08885149551,0.0,3.20568,2.88317149551
 03/18  09:00:00,47.0340057776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.0151915383,0.0,0.0,0.0,15.863942322,29.242365,6.09055740584,0.0,3.20568,2.88487740584
 03/18  11:00:00,47.709964214,0.0,0.0,0.0,15.863942322,29.242365,6.09060529027,0.0,3.20568,2.88492529027
 03/18  12:00:00,46.9911348497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.0313213876,0.0,0.0,0.0,15.863942322,29.242365,6.08889424354,0.0,3.20568,2.88321424354
 03/18  14:00:00,47.0501235664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0415553124,0.0,0.0,0.0,15.863942322,29.242365,6.08880862031,0.0,3.20568,2.88312862031
 03/18  16:00:00,46.9447599738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9451911013,0.0,0.0,0.0,15.863942322,29.242365,6.08889467874,0.0,3.20568,2.88321467874
 03/18  18:00:00,46.9311041766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,52.8501373813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.6896584149,0.0,0.0,0.0,15.863942322,29.242365,6.08880903949,0.0,3.20568,2.88312903949
 03/18  21:00:00,55.5654820882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.4025796351,0.0,0.0,0.0,15.863942322,29.242365,6.08889508658,0.0,3.20568,2.88321508658
 03/18  23:00:00,56.1268906541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3896738298,0.0,0.0,0.0,15.863942322,29.242365,6.08880944134,0.0,3.20568,2.88312944134
 03/19  01:00:00,55.3830324582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.3769008287,0.0,0.0,0.0,15.863942322,29.242365,6.08889258805,0.0,3.20568,2.88321258805
 03/19  03:00:00,55.3721983093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,55.5837128518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.5669037362,0.0,0.0,0.0,15.863942322,29.242365,6.08880456932,0.0,3.20568,2.88312456932
 03/19  06:00:00,56.5947225033,1.01186288939,0.0,0.0,15.863942322,29.242365,4.80802950558,1.58234950558,3.20568,0.02
 03/19  07:00:00,52.5824046759,1.34915051919,0.0,0.0,15.863942322,29.242365,8.37005998099,2.2811720553,3.20568,2.88320792569
 03/19  08:00:00,47.9564211307,1.01186288939,0.0,0.0,15.863942322,29.242365,4.76080404517,1.53512404517,3.20568,0.02
 03/19  09:00:00,47.6328943049,0.674575259595,0.0,0.0,15.863942322,29.242365,6.82630250829,0.735633194116,3.20568,2.88498931417
 03/19  10:00:00,46.9555493377,0.0,0.0,0.0,15.863942322,29.242365,6.09071394995,0.0,3.20568,2.88503394995
 03/19  11:00:00,47.6758233043,0.0,0.0,0.0,15.863942322,29.242365,6.09049567009,0.0,3.20568,2.88481567009
 03/19  12:00:00,46.9510167809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,46.9971889866,0.0,0.0,0.0,15.863942322,29.242365,6.09054053668,0.0,3.20568,2.88486053668
 03/19  14:00:00,47.015117778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.0042585979,0.0,0.0,0.0,15.863942322,29.242365,6.08880722023,0.0,3.20568,2.88312722023
 03/19  16:00:00,46.9142080508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.9132542011,0.0,0.0,0.0,15.863942322,29.242365,6.08889037284,0.0,3.20568,2.88321037284
 03/19  18:00:00,46.908662911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,52.8384974437,0.0,0.0,0.0,15.863942322,29.242365,6.08880205219,0.0,3.20568,2.88312205219
 03/19  20:00:00,55.6768253518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5519547489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.3874910696,0.0,0.0,0.0,15.863942322,29.242365,6.08888522147,0.0,3.20568,2.88320522147
 03/19  23:00:00,56.1130323723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.3718958158,0.0,0.0,0.0,15.863942322,29.242365,6.08879690595,0.0,3.20568,2.88311690595
 03/20  01:00:00,55.3647427869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,56.3760813977,1.01186288939,0.0,0.0,15.863942322,29.242365,7.8271707163,1.73659715425,3.20568,2.88489356204
 03/20  03:00:00,56.3739155532,1.01186288939,0.0,0.0,15.863942322,29.242365,7.98859184195,1.89797691631,3.20568,2.88493492565
 03/20  04:00:00,56.9253269701,1.34915051919,0.0,0.0,15.863942322,29.242365,6.11357468198,2.88789468198,3.20568,0.02
 03/20  05:00:00,57.2484087839,1.68643814899,0.0,0.0,15.863942322,29.242365,9.82611724128,3.73546089561,3.20568,2.88497634567
 03/20  06:00:00,66.0049648124,7.47243005225,0.00496341144591,0.0,15.863942322,29.818365,612.745144716,606.654446948,3.20568,2.88501776821
 03/20  07:00:00,125.661883855,7.47243005225,0.0,0.0,80.527626,29.818365,399.355971515,393.260744321,3.20568,2.88954719453
 03/20  08:00:00,166.386550044,7.47243005225,0.0070240149723,0.0,80.527626,75.0917375,307.664524411,272.035929604,24.0426,11.5859948071
 03/20  09:00:00,165.95176049,7.47243005225,0.00331543113187,0.0,80.527626,75.0917375,242.364546608,197.893639744,24.0426,20.4283068636
 03/20  10:00:00,169.692210203,7.47243005225,0.00411234323732,0.0,80.527626,79.0911225,227.486695999,172.062838701,32.0568,23.367057298
 03/20  11:00:00,170.374450015,7.47243005225,0.0,0.0,80.527626,79.0911225,206.704543741,151.215759527,32.0568,23.4319842147
 03/20  12:00:00,169.567558289,7.47243005225,0.0,0.0,80.527626,79.0911225,194.964099791,136.487140406,32.0568,26.4201593857
 03/20  13:00:00,165.496520706,7.47243005225,0.0,0.0,80.527626,75.0917375,175.505106925,130.084637905,16.0284,29.3920690203
 03/20  14:00:00,165.464047127,7.47243005225,0.0,0.0,80.527626,75.0917375,161.178452879,124.715815322,16.0284,20.4342375569
 03/20  15:00:00,163.406096935,7.47243005225,0.0,0.0,80.527626,73.092045,140.866983349,117.200701462,3.20568,20.4606018872
 03/20  16:00:00,163.27221987,7.47243005225,0.0,0.0,80.527626,73.092045,117.270876743,108.306474259,3.20568,5.75872248466
 03/20  17:00:00,119.999788536,7.47243005225,0.0,0.0,80.527626,29.818365,120.750337115,114.655354393,3.20568,2.88930272192
 03/20  18:00:00,120.002495612,7.47243005225,0.0,0.0,80.527626,29.818365,127.974311854,118.993879104,3.20568,5.77475275074
 03/20  19:00:00,125.967734644,7.47243005225,0.0,0.0,80.527626,29.818365,149.475255076,137.600450038,3.20568,8.66912503803
 03/20  20:00:00,128.850897989,7.47243005225,0.0,0.0,80.527626,29.818365,167.377914996,155.512157121,3.20568,8.6600778755
 03/20  21:00:00,55.5367178964,0.0,0.0,0.0,15.863942322,29.242365,11.8665424915,0.0,3.20568,8.66086249149
 03/20  22:00:00,55.4218197891,0.0,0.0,0.0,15.863942322,29.242365,6.09692472263,0.0,3.20568,2.89124472263
 03/20  23:00:00,56.1920208182,0.0,0.0,0.0,15.863942322,29.242365,6.09402803231,0.0,3.20568,2.88834803231
 03/20  24:00:00,55.4497234516,0.0,0.0,0.0,15.863942322,29.242365,6.09051815405,0.0,3.20568,2.88483815405
 03/21  01:00:00,55.4462055751,0.0,0.0,0.0,15.863942322,29.242365,6.09055633686,0.0,3.20568,2.88487633686
 03/21  02:00:00,55.4407056432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.4369687234,0.0,0.0,0.0,15.863942322,29.242365,6.09059444994,0.0,3.20568,2.88491444994
 03/21  04:00:00,56.4981895445,0.0,0.0,0.0,15.863942322,29.242365,6.09063264673,0.0,3.20568,2.88495264673
 03/21  05:00:00,56.3293179101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,64.7129163639,7.47243005225,0.00212156747552,0.0,15.863942322,29.818365,331.937334268,325.846661608,3.20568,2.88499265909
 03/21  07:00:00,124.541663463,7.47243005225,0.00133949528004,0.0,80.527626,29.818365,232.361748905,226.266523933,3.20568,2.8895449717
 03/21  08:00:00,165.411913373,7.47243005225,0.0064208304472,0.0,80.527626,75.0917375,186.786949535,151.15949709,24.0426,11.5848524449
 03/21  09:00:00,165.388191777,7.47243005225,0.00404221230032,0.0,80.527626,75.0917375,163.840557663,119.372471914,24.0426,20.4254857492
 03/21  10:00:00,169.362204106,7.47243005225,0.00516446963534,0.0,80.527626,79.0911225,150.520039381,95.0981602813,32.0568,23.3650790999
 03/21  11:00:00,170.066892927,7.47243005225,0.0,0.0,80.527626,79.0911225,125.692562774,70.2046014166,32.0568,23.4311613575
 03/21  12:00:00,169.353042956,7.48785629519,0.0,0.0,80.527626,79.0911225,112.776269787,54.3009852027,32.0568,26.4184845841
 03/21  13:00:00,165.72018371,7.84283693879,0.0,0.0,80.527626,75.0917375,93.1399472535,47.7180577716,16.0284,29.3934894819
 03/21  14:00:00,167.084412584,8.62514722863,0.575536146864,0.0,80.527626,75.0917375,62.5403288313,26.0788897131,16.0284,20.4330391182
 03/21  15:00:00,167.335269051,9.14490520803,2.31513888577,0.0,80.527626,73.092045,48.2922280828,21.7066843909,3.20568,23.3798636919
 03/21  16:00:00,166.741778252,7.81446872067,3.16113146953,0.0,80.527626,73.092045,24.0331895893,17.9381091924,3.20568,2.88940039689
 03/21  17:00:00,125.244015413,7.47243005225,5.26640172353,0.0,80.527626,29.818365,20.3658306379,14.2706265682,3.20568,2.88952406963
 03/21  18:00:00,124.950229772,7.47243005225,4.97020692994,0.0,80.527626,29.818365,23.8439363666,14.8630974337,3.20568,5.7751589329
 03/21  19:00:00,127.013631439,7.47243005225,1.3437706855,0.0,80.527626,29.818365,32.8360914908,20.9607212884,3.20568,8.6696902024
 03/21  20:00:00,128.511676489,7.47243005225,0.0,0.0,80.527626,29.818365,41.7795865915,29.9132989546,3.20568,8.66060763688
 03/21  21:00:00,55.500946747,0.0,0.0,0.0,15.863942322,29.242365,11.8667068572,0.0,3.20568,8.66102685723
 03/21  22:00:00,55.5290285444,0.0,0.0,0.0,15.863942322,29.242365,6.09709876214,0.0,3.20568,2.89141876214
 03/21  23:00:00,56.2590662254,0.0,0.0,0.0,15.863942322,29.242365,6.09420216803,0.0,3.20568,2.88852216803
 03/21  24:00:00,55.5410477628,0.0,0.0,0.0,15.863942322,29.242365,6.09069456008,0.0,3.20568,2.88501456008
 03/22  01:00:00,55.5298045231,0.0,0.0,0.0,15.863942322,29.242365,6.09072920516,0.0,3.20568,2.88504920516
 03/22  02:00:00,55.5183730178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.5081482031,0.0,0.0,0.0,15.863942322,29.242365,6.09050201974,0.0,3.20568,2.88482201974
 03/22  04:00:00,55.7148623207,0.0,0.0,0.0,15.863942322,29.242365,6.09053696428,0.0,3.20568,2.88485696428
 03/22  05:00:00,55.693855676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,63.9693985631,7.47243005225,0.0,0.0,15.863942322,29.818365,209.313032855,203.222717538,3.20568,2.88463531633
 03/22  07:00:00,122.959283198,7.47243005225,0.00139360645682,0.0,80.527626,29.818365,159.977803355,153.882915826,3.20568,2.88920752863
 03/22  08:00:00,165.34526481,7.47243005225,0.00568335414869,0.0,80.527626,75.0917375,142.23187473,106.604372302,24.0426,11.5849024276
 03/22  09:00:00,165.352170244,7.47243005225,0.00440232571925,0.0,80.527626,75.0917375,129.309798508,84.8413521143,24.0426,20.4258463937
 03/22  10:00:00,169.344852112,7.4754672273,0.00271539656813,0.0,80.527626,79.0911225,121.687170842,66.2672136659,32.0568,23.3631571762
 03/22  11:00:00,170.074679836,7.49793696203,0.0,0.0,80.527626,79.0911225,81.8215122159,26.3337839812,32.0568,23.4309282347
 03/22  12:00:00,170.501000548,7.75418780536,0.864780808858,0.0,80.527626,79.0911225,66.7794280609,8.30478516487,32.0568,26.4178428961
 03/22  13:00:00,170.587326264,8.41746451765,4.2469783377,0.0,80.527626,75.0917375,61.9151125368,16.4943779207,16.0284,29.3923346161
 03/22  14:00:00,174.222142509,8.79535712324,7.48601538588,0.0,80.527626,75.0917375,48.0658396161,11.6051854296,16.0284,20.4322541865
 03/22  15:00:00,178.971304864,9.86780441865,13.1605572749,0.0,80.527626,73.092045,35.1193777266,8.53216599745,3.20568,23.3815317291
 03/22  16:00:00,176.810028238,8.24195612304,12.7247822519,0.0,80.527626,73.092045,11.4609570173,5.36595816745,3.20568,2.8893188499
 03/22  17:00:00,130.396845886,7.49114819678,10.3465141104,0.0,80.527626,29.818365,12.0277787696,5.93265995807,3.20568,2.88943881155
 03/22  18:00:00,129.252328421,7.47243005225,9.22943023702,0.0,80.527626,29.818365,16.6812638651,7.70063257512,3.20568,5.77495128995
 03/22  19:00:00,133.269892755,7.47243005225,8.7207818383,0.0,80.527626,29.818365,20.6652559748,8.79025612717,3.20568,8.66931984768
 03/22  20:00:00,136.297521248,7.47243005225,7.48986304727,0.0,80.527626,29.818365,22.8432886729,10.977382162,3.20568,8.66022651097
 03/22  21:00:00,55.7411128788,0.0,0.0,0.0,15.863942322,29.242365,11.8666147211,0.0,3.20568,8.6609347211
 03/22  22:00:00,55.5976500585,0.0,0.0,0.0,15.863942322,29.242365,6.09696677363,0.0,3.20568,2.89128677363
 03/22  23:00:00,56.3174690187,0.0,0.0,0.0,15.863942322,29.242365,6.09407200683,0.0,3.20568,2.88839200683
 03/22  24:00:00,55.6047146298,0.0,0.0,0.0,15.863942322,29.242365,6.09056665325,0.0,3.20568,2.88488665325
 03/23  01:00:00,55.5904549435,0.0,0.0,0.0,15.863942322,29.242365,6.09059801915,0.0,3.20568,2.88491801915
 03/23  02:00:00,55.5759918567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.5637880847,0.0,0.0,0.0,15.863942322,29.242365,6.09062932483,0.0,3.20568,2.88494932483
 03/23  04:00:00,55.7715483058,0.0,0.0,0.0,15.863942322,29.242365,6.09066072727,0.0,3.20568,2.88498072727
 03/23  05:00:00,55.7468674326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,63.8219930003,7.47243005225,0.0,0.0,15.863942322,29.818365,114.563445734,108.472753572,3.20568,2.88501216189
 03/23  07:00:00,122.881755546,7.47243005225,0.00143480867645,0.0,80.527626,29.818365,87.2250030497,81.1297786884,3.20568,2.88954436131
 03/23  08:00:00,165.311345194,7.47243005225,0.00599352470163,0.0,80.527626,75.0917375,87.9508930168,52.3234784544,24.0426,11.5848145623
 03/23  09:00:00,165.354671561,7.48585809757,0.00450760297964,0.0,80.527626,75.0917375,83.1592910785,38.692646708,24.0426,20.4240443705
 03/23  10:00:00,169.494090966,7.52704534764,0.0825195283946,0.0,80.527626,79.0911225,83.8228149064,28.4022437897,32.0568,23.3637711168
 03/23  11:00:00,171.901310361,7.86785966279,1.43859081733,0.0,80.527626,79.0911225,62.8040649364,7.31571872535,32.0568,23.4315462111
 03/23  12:00:00,177.950529885,8.35487488653,7.66771149835,0.0,80.527626,79.0911225,58.9307667969,0.457763859832,32.0568,26.4162029371
 03/23  13:00:00,178.301575949,8.67220922003,11.6528221449,0.0,80.527626,75.0917375,50.8259875503,5.40893729482,16.0284,29.3886502555
 03/23  14:00:00,178.780648951,8.85356760692,11.9551132549,0.0,80.527626,75.0917375,42.6085817311,6.14804099675,16.0284,20.4321407344
 03/23  15:00:00,177.769535484,8.97031001792,12.8482879672,0.0,80.527626,73.092045,33.0176731556,9.35420988443,3.20568,20.4577832712
 03/23  16:00:00,172.978382661,7.54420462117,9.59425020898,0.0,80.527626,73.092045,18.616948511,9.65228422186,3.20568,5.75898428912
 03/23  17:00:00,127.964316487,7.47243005225,7.94977646419,0.0,80.527626,29.818365,17.9058760258,11.8106149948,3.20568,2.88958103101
 03/23  18:00:00,125.819577573,7.47243005225,5.81960812874,0.0,80.527626,29.818365,24.7334990758,15.7527021191,3.20568,5.77511695669
 03/23  19:00:00,127.637743907,7.47243005225,3.13452904175,0.0,80.527626,29.818365,31.7910328805,19.9172017811,3.20568,8.6681510994
 03/23  20:00:00,129.268858301,7.47243005225,0.518891377924,0.0,80.527626,29.818365,36.5568687225,24.6910961032,3.20568,8.66009261935
 03/23  21:00:00,55.6829842435,0.0,0.0,0.0,15.863942322,29.242365,11.8654036525,0.0,3.20568,8.65972365253
 03/23  22:00:00,55.5451332098,0.0,0.0,0.0,15.863942322,29.242365,6.09657283696,0.0,3.20568,2.89089283696
 03/23  23:00:00,56.2627018969,0.0,0.0,0.0,15.863942322,29.242365,6.0941233128,0.0,3.20568,2.8884433128
 03/23  24:00:00,55.5487957099,0.0,0.0,0.0,15.863942322,29.242365,6.09070031012,0.0,3.20568,2.88502031012
 03/24  01:00:00,55.5356712794,0.0,0.0,0.0,15.863942322,29.242365,6.09046621627,0.0,3.20568,2.88478621627
 03/24  02:00:00,55.524024621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.5138953971,0.0,0.0,0.0,15.863942322,29.242365,6.0904941953,0.0,3.20568,2.8848141953
 03/24  04:00:00,56.5671218525,0.0,0.0,0.0,15.863942322,29.242365,6.09052226747,0.0,3.20568,2.88484226747
 03/24  05:00:00,56.3942808901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,64.3226658356,7.47243005225,0.0,0.0,15.863942322,29.818365,244.351263014,238.260712645,3.20568,2.88487036944
 03/24  07:00:00,122.968139614,7.47243005225,0.0,0.0,80.527626,29.818365,175.046479324,168.95166976,3.20568,2.88912956347
 03/24  08:00:00,165.332724893,7.47243005225,0.0129928270482,0.0,80.527626,75.0917375,111.104734597,75.4764614261,24.0426,11.5856731706
 03/24  09:00:00,167.056378849,7.49861208211,1.66605807662,0.0,80.527626,75.0917375,68.7693819416,24.3015564815,24.0426,20.4252254602
 03/24  10:00:00,177.333041386,7.70078330662,7.69194784347,0.0,80.527626,79.0911225,62.9164501987,10.4147978714,32.0568,20.4448523273
 03/24  11:00:00,185.109582467,8.47219549301,13.9433876303,0.0,80.527626,79.0911225,58.4161721287,0.0,32.0568,26.3593721287
 03/24  12:00:00,191.799799436,9.56507417922,20.2033234815,0.0,80.527626,79.0911225,58.4761441203,0.0,32.0568,26.4193441203
 03/24  13:00:00,187.796247276,9.95163526441,19.8031869439,0.0,80.527626,75.0917375,42.5536209757,0.0740258026047,16.0284,26.4511951731
 03/24  14:00:00,188.860803572,11.2960642665,19.5514810385,0.0,80.527626,75.0917375,39.3928653845,0.0150435488223,16.0284,23.3494218357
 03/24  15:00:00,188.898511629,12.6711963023,20.244761281,0.0,80.527626,73.092045,26.5693464444,2.90806203783,3.20568,20.4556044066
 03/24  16:00:00,180.216724544,9.23464711165,15.123519059,0.0,80.527626,73.092045,9.25260359838,3.15748858428,3.20568,2.88943501411
 03/24  17:00:00,130.643931122,7.75193088361,10.330139934,0.0,80.527626,29.818365,14.3927860576,5.42815093665,3.20568,5.75895512099
 03/24  18:00:00,129.141509874,7.58656768144,9.00241567129,0.0,80.527626,29.818365,16.3857867471,7.40545426162,3.20568,5.7746524855
 03/24  19:00:00,130.453750441,7.47741745844,6.15776208112,0.0,80.527626,29.818365,24.0458022132,12.1705400866,3.20568,8.66958212663
 03/24  20:00:00,130.797900165,7.47243005225,2.25259709899,0.0,80.527626,29.818365,30.2784981499,18.4127877143,3.20568,8.66003043566
 03/24  21:00:00,55.5343347283,0.0,0.0,0.0,15.863942322,29.242365,8.9864037631,0.0,3.20568,5.7807237631
 03/24  22:00:00,55.5553378529,0.0,0.0,0.0,15.863942322,29.242365,8.9683901386,0.0,3.20568,5.7627101386
 03/24  23:00:00,56.2733440854,0.0,0.0,0.0,15.863942322,29.242365,6.09430587992,0.0,3.20568,2.88862587992
 03/24  24:00:00,55.5536985682,0.0,0.0,0.0,15.863942322,29.242365,6.09052237651,0.0,3.20568,2.88484237651
 03/25  01:00:00,55.5359066807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.5170854395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.4998892791,0.0,0.0,0.0,15.863942322,29.242365,6.08885429973,0.0,3.20568,2.88317429973
 03/25  04:00:00,55.6995724405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.6714417428,0.0,0.0,0.0,15.863942322,29.242365,6.0887488515,0.0,3.20568,2.8830688515
 03/25  06:00:00,55.6720432065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,49.8874391106,0.0,0.0,0.0,15.863942322,29.242365,6.08881346684,0.0,3.20568,2.88313346684
 03/25  08:00:00,47.0658073982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.1234192977,0.0,0.0,0.0,15.863942322,29.242365,6.09045744866,0.0,3.20568,2.88477744866
 03/25  10:00:00,47.1480960269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.8658963729,0.0,0.0,0.0,15.863942322,29.242365,6.09048206842,0.0,3.20568,2.88480206842
 03/25  12:00:00,47.2181536556,0.0,0.0,0.0,15.863942322,29.242365,6.09050669945,0.0,3.20568,2.88482669945
 03/25  13:00:00,47.2941665942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.3208066379,0.0,0.0,0.0,15.863942322,29.242365,6.08885166447,0.0,3.20568,2.88317166447
 03/25  15:00:00,47.3276436837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,50.0234894413,0.472783323204,2.30664066102,0.0,15.863942322,29.242365,6.08883142077,0.0,3.20568,2.88315142077
 03/25  17:00:00,49.8744745085,0.472783323204,2.16218391212,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,49.6251458455,0.472783323204,1.9368206802,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,51.7225618265,0.0,0.0,0.0,15.863942322,29.242365,6.08881026152,0.0,3.20568,2.88313026152
 03/25  20:00:00,55.9709315836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.8154589839,0.0,0.0,0.0,15.863942322,29.242365,6.08887456274,0.0,3.20568,2.88319456274
 03/25  22:00:00,55.6272166957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.2977686053,0.0,0.0,0.0,15.863942322,29.242365,6.08876878573,0.0,3.20568,2.88308878573
 03/25  24:00:00,55.5964297817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.5808261958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.5666641394,0.0,0.0,0.0,15.863942322,29.242365,6.08883074649,0.0,3.20568,2.88315074649
 03/26  03:00:00,55.5546715921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.762596214,0.0,0.0,0.0,15.863942322,29.242365,6.08872223884,0.0,3.20568,2.88304223884
 03/26  05:00:00,55.7380708113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.7434794631,0.0,0.0,0.0,15.863942322,29.242365,6.08878355536,0.0,3.20568,2.88310355536
 03/26  07:00:00,49.9642323752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,47.1349329575,0.0,0.0,0.0,15.863942322,29.242365,6.09059122137,0.0,3.20568,2.88491122137
