Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  09:00:00,47.1993900664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.2281418906,0.0,0.0,0.0,15.863942322,29.242365,6.09061205092,0.0,3.20568,2.88493205092
 03/26  11:00:00,47.9477974922,0.0,0.0,0.0,15.863942322,29.242365,6.09063289427,0.0,3.20568,2.88495289427
 03/26  12:00:00,47.2754015151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.336226749,0.0,0.0,0.0,15.863942322,29.242365,6.09065373598,0.0,3.20568,2.88497373598
 03/26  14:00:00,47.3679673965,0.0,0.0,0.0,15.863942322,29.242365,6.08875859099,0.0,3.20568,2.88307859099
 03/26  15:00:00,47.2956661524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.1820942163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,47.2049509991,0.0,0.0,0.0,15.863942322,29.242365,6.08881956628,0.0,3.20568,2.88313956628
 03/26  18:00:00,47.1855734717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,51.6614555104,0.0,0.0,0.0,15.863942322,29.242365,6.08888044971,0.0,3.20568,2.88320044971
 03/26  20:00:00,55.8885957223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.7374067327,0.0,0.0,0.0,15.863942322,29.242365,6.08877152233,0.0,3.20568,2.88309152233
 03/26  22:00:00,55.5583693664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.2363746551,0.0,0.0,0.0,15.863942322,29.242365,6.08883247863,0.0,3.20568,2.88315247863
 03/26  24:00:00,55.5268110659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.512008307,0.0,0.0,0.0,15.863942322,29.242365,6.09055577221,0.0,3.20568,2.88487577221
 03/27  02:00:00,55.4979336503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.485002747,0.0,0.0,0.0,15.863942322,29.242365,6.09057266,0.0,3.20568,2.88489266
 03/27  04:00:00,55.6884035155,0.0,0.0,0.0,15.863942322,29.242365,6.09058967499,0.0,3.20568,2.88490967499
 03/27  05:00:00,55.6635817732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  06:00:00,64.137844147,7.47243005225,0.0,0.0,15.863942322,29.818365,328.395208442,322.304601697,3.20568,2.88492674531
 03/27  07:00:00,123.095465921,7.47243005225,0.000993317340961,0.0,80.527626,29.818365,236.805014293,230.709922255,3.20568,2.88941203721
 03/27  08:00:00,165.385967254,7.47243005225,0.0103953087825,0.0,80.527626,75.0917375,164.701144896,129.074962401,24.0426,11.5835824951
 03/27  09:00:00,165.31973317,7.47787516403,0.00428068207552,0.0,80.527626,75.0917375,104.530877062,60.0656612543,24.0426,20.422615808
 03/27  10:00:00,170.518031054,7.55716981535,1.1133239649,0.0,80.527626,79.0911225,76.5625541272,21.1439309705,32.0568,23.3618231567
 03/27  11:00:00,177.748117796,8.08387472178,7.02496729518,0.0,80.527626,79.0911225,55.4859615535,0.0,32.0568,23.4291615535
 03/27  12:00:00,181.577614668,8.97655209214,10.6403430438,0.0,80.527626,79.0911225,58.4720941867,0.0,32.0568,26.4152941867
 03/27  13:00:00,182.70803527,10.4294146036,14.307798889,0.0,80.527626,75.0917375,42.5287991602,0.0522013908057,16.0284,26.4481977694
 03/27  14:00:00,188.983295877,11.7205068008,19.2757279108,0.0,80.527626,75.0917375,36.4570829325,0.0,16.0284,20.4286829325
 03/27  15:00:00,190.588628638,12.5972668907,22.0147803778,0.0,80.527626,73.092045,26.5932694303,0.0120188857914,3.20568,23.3755705445
 03/27  16:00:00,183.280947404,9.53452795992,17.8945282679,0.0,80.527626,73.092045,6.10950934402,0.0146220731483,3.20568,2.88920727087
 03/27  17:00:00,132.777379021,7.93952091129,12.2820915882,0.0,80.527626,29.818365,6.09498699446,0.0,3.20568,2.88930699446
 03/27  18:00:00,130.744613226,7.68701212575,10.5174022787,0.0,80.527626,29.818365,11.8577124467,0.0,3.20568,8.65203244669
 03/27  19:00:00,132.34002107,7.51157498037,7.77484927952,0.0,80.527626,29.818365,16.6311079378,4.75771811486,3.20568,8.66770982298
 03/27  20:00:00,133.075467577,7.47243005225,4.32531782309,0.0,80.527626,29.818365,21.234983514,12.2492323815,3.20568,5.78007113243
 03/27  21:00:00,55.6828066446,0.0,0.0,0.0,15.863942322,29.242365,11.8655445417,0.0,3.20568,8.65986454166
 03/27  22:00:00,55.5425852466,0.0,0.0,0.0,15.863942322,29.242365,6.09698267456,0.0,3.20568,2.89130267456
 03/27  23:00:00,56.270281886,0.0,0.0,0.0,15.863942322,29.242365,8.96265498725,0.0,3.20568,5.75697498725
 03/27  24:00:00,55.5397012427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.5267037775,0.0,0.0,0.0,15.863942322,29.242365,6.09066822204,0.0,3.20568,2.88498822204
 03/28  02:00:00,55.505096411,0.0,0.0,0.0,15.863942322,29.242365,6.09068115318,0.0,3.20568,2.88500115318
 03/28  03:00:00,55.4820675324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.5223246136,0.0,0.0,0.0,15.863942322,29.242365,6.09043490196,0.0,3.20568,2.88475490196
 03/28  05:00:00,56.337685493,0.0,0.0,0.0,15.863942322,29.242365,6.09044832501,0.0,3.20568,2.88476832501
 03/28  06:00:00,65.2681007936,7.47243005225,0.0,0.0,15.863942322,29.818365,406.851311223,403.625631223,3.20568,0.02
 03/28  07:00:00,122.549910801,7.47243005225,0.0,0.0,80.527626,29.818365,300.601259444,291.637324926,3.20568,5.75825451787
 03/28  08:00:00,166.368312137,7.47243005225,0.00552830663133,0.0,80.527626,75.0917375,259.327643831,223.703516974,24.0426,11.5815268579
 03/28  09:00:00,166.22937228,7.47243005225,0.00271346022084,0.0,80.527626,75.0917375,227.454885255,185.9067852,24.0426,17.5055000547
 03/28  10:00:00,169.756674711,7.47989598331,0.00374064939816,0.0,80.527626,79.0911225,200.347472204,144.931795324,32.0568,23.3588768805
 03/28  11:00:00,170.479976592,7.62467963906,0.0,0.0,80.527626,79.0911225,169.820720269,114.339521636,32.0568,23.4243986334
 03/28  12:00:00,170.177449473,8.19428467263,0.0,0.0,80.527626,79.0911225,145.199369882,86.734603384,32.0568,26.4079664976
 03/28  13:00:00,166.796196876,8.88442580974,0.0,0.0,80.527626,75.0917375,115.543163336,70.1323439207,16.0284,29.3824194151
 03/28  14:00:00,167.69540632,9.81647570678,0.0,0.0,80.527626,75.0917375,89.9017002392,53.4448568359,16.0284,20.4284434033
 03/28  15:00:00,166.393691203,10.5576865348,0.0,0.0,80.527626,73.092045,66.77805833,43.119449437,3.20568,20.4529288929
 03/28  16:00:00,164.06170919,8.35961081403,0.0,0.0,80.527626,73.092045,33.9106356543,27.8156014515,3.20568,2.88935420285
 03/28  17:00:00,120.005845701,7.58675619847,0.0,0.0,80.527626,29.818365,32.6985111632,23.7340851596,3.20568,5.75874600367
 03/28  18:00:00,119.915422081,7.49711846854,0.0,0.0,80.527626,29.818365,37.7815516725,28.8016063184,3.20568,5.77426535413
 03/28  19:00:00,124.182205219,7.47243005225,0.0,0.0,80.527626,29.818365,58.2742398023,46.3998172846,3.20568,8.66874251773
 03/28  20:00:00,128.482709997,7.47243005225,0.0,0.0,80.527626,29.818365,78.8067691063,68.5029051728,3.20568,7.0981839335
 03/28  21:00:00,55.424059199,0.0,0.0,0.0,15.863942322,29.242365,10.5466258301,0.0,3.20568,7.34094583013
 03/28  22:00:00,55.4657585438,0.0,0.0,0.0,15.863942322,29.242365,8.96776748047,0.0,3.20568,5.76208748047
 03/28  23:00:00,56.2295598353,0.0,0.0,0.0,15.863942322,29.242365,6.09399211913,0.0,3.20568,2.88831211913
 03/28  24:00:00,55.4868905705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.483242281,0.0,0.0,0.0,15.863942322,29.242365,6.09047887679,0.0,3.20568,2.88479887679
 03/29  02:00:00,55.4702744627,0.0,0.0,0.0,15.863942322,29.242365,6.09048808435,0.0,3.20568,2.88480808435
 03/29  03:00:00,55.4569816022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.6604477348,0.0,0.0,0.0,15.863942322,29.242365,6.09049746715,0.0,3.20568,2.88481746715
 03/29  05:00:00,55.6363140476,0.0,0.0,0.0,15.863942322,29.242365,6.09050694689,0.0,3.20568,2.88482694689
 03/29  06:00:00,64.4433061686,7.47243005225,0.0,0.0,15.863942322,29.818365,365.970183242,362.744503242,3.20568,0.02
 03/29  07:00:00,121.924484728,7.47243005225,0.000894153585994,0.0,80.527626,29.818365,277.325178142,268.360690967,3.20568,5.75880717502
 03/29  08:00:00,165.524391695,7.47243005225,0.0097730522153,0.0,80.527626,75.0917375,192.439477133,156.814354195,24.0426,11.5825229386
 03/29  09:00:00,165.366620837,7.47243005225,0.00395034860921,0.0,80.527626,75.0917375,135.661751147,91.1970825921,24.0426,20.422068555
 03/29  10:00:00,169.329236762,7.49007245972,0.00493660609025,0.0,80.527626,79.0911225,102.556809905,50.0585244105,32.0568,20.4414854945
 03/29  11:00:00,170.334794254,7.78802662345,0.0,0.0,80.527626,79.0911225,68.9632329138,13.4812526667,32.0568,23.4251802471
 03/29  12:00:00,170.979894957,8.50536882612,0.635910387971,0.0,80.527626,79.0911225,61.9771867279,3.51204043513,32.0568,26.4083462927
 03/29  13:00:00,170.601047775,9.5897513589,3.132305989,0.0,80.527626,75.0917375,58.9175589348,13.5068259176,16.0284,29.3823330172
 03/29  14:00:00,172.656936967,10.2962180787,4.47143528235,0.0,80.527626,75.0917375,48.2135547809,11.7567566153,16.0284,20.4283981656
 03/29  15:00:00,171.45835574,10.8529121045,4.73976329776,0.0,80.527626,73.092045,38.1083833525,14.4501142482,3.20568,20.4525891043
 03/29  16:00:00,167.644614489,8.36786182027,3.53110238306,0.0,80.527626,73.092045,20.7470891171,14.6520245807,3.20568,2.88938453641
 03/29  17:00:00,122.552045649,7.50203265984,2.58716659396,0.0,80.527626,29.818365,24.682907758,15.7184335628,3.20568,5.75879419517
 03/29  18:00:00,121.551132919,7.47243005225,1.62666640091,0.0,80.527626,29.818365,27.0094240735,18.0294775266,3.20568,5.77426654695
 03/29  19:00:00,124.721114201,7.47243005225,0.297438032584,0.0,80.527626,29.818365,33.7325729408,21.858212999,3.20568,8.66867994185
 03/29  20:00:00,128.688116672,7.47243005225,0.0,0.0,80.527626,29.818365,40.0351107928,28.9481287915,3.20568,7.88130200124
 03/29  21:00:00,55.6332111672,0.0,0.0,0.0,15.863942322,29.242365,9.76318093286,0.0,3.20568,6.55750093286
 03/29  22:00:00,55.5129138668,0.0,0.0,0.0,15.863942322,29.242365,8.96770639689,0.0,3.20568,5.76202639689
 03/29  23:00:00,56.2571772207,0.0,0.0,0.0,15.863942322,29.242365,6.09396068501,0.0,3.20568,2.88828068501
 03/29  24:00:00,55.5328394815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.5282550363,0.0,0.0,0.0,15.863942322,29.242365,6.09045026331,0.0,3.20568,2.88477026331
 03/30  02:00:00,55.5157372927,0.0,0.0,0.0,15.863942322,29.242365,6.09045554986,0.0,3.20568,2.88477554986
 03/30  03:00:00,55.5043852746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.7097261848,0.0,0.0,0.0,15.863942322,29.242365,6.09046101891,0.0,3.20568,2.88478101891
 03/30  05:00:00,55.686860437,0.0,0.0,0.0,15.863942322,29.242365,6.09046659085,0.0,3.20568,2.88478659085
 03/30  06:00:00,63.9940431354,7.47243005225,0.0,0.0,15.863942322,29.818365,209.727315941,206.501635941,3.20568,0.02
 03/30  07:00:00,121.540486308,7.47243005225,0.00109210838471,0.0,80.527626,29.818365,179.222464936,170.258088283,3.20568,5.75869665268
 03/30  08:00:00,165.337595511,7.47243005225,0.00903593751553,0.0,80.527626,75.0917375,141.801404871,106.175914773,24.0426,11.5828900977
 03/30  09:00:00,165.345196313,7.49408105964,0.00403602465549,0.0,80.527626,75.0917375,109.830780392,65.3674023652,24.0426,20.4207780267
 03/30  10:00:00,169.454058705,7.6035947759,0.00515164416281,0.0,80.527626,79.0911225,88.0969466505,35.6001911119,32.0568,20.4399555386
 03/30  11:00:00,172.450446703,8.1890832592,1.68248221316,0.0,80.527626,79.0911225,57.0796029373,1.59979224908,32.0568,23.4230106882
 03/30  12:00:00,177.276707367,9.25827327726,6.11863338117,0.0,80.527626,79.0911225,58.4622768846,0.0,32.0568,26.4054768846
 03/30  13:00:00,180.336928894,10.9323523409,11.4570625158,0.0,80.527626,75.0917375,47.5869754044,2.17927689395,16.0284,29.3792985105
 03/30  14:00:00,187.389355051,12.5178311153,16.9064839321,0.0,80.527626,75.0917375,36.4542112664,0.0,16.0284,20.4258112664
 03/30  15:00:00,189.290959631,13.6873388831,19.6583171739,0.0,80.527626,73.092045,23.6683232211,0.0113397661609,3.20568,20.4513034549
 03/30  16:00:00,180.21656829,10.2281136467,14.1785897977,0.0,80.527626,73.092045,7.6313457177,1.53636220185,3.20568,2.88930351585
 03/30  17:00:00,130.440177009,8.24639043232,9.67191058661,0.0,80.527626,29.818365,9.18498078335,3.08991044447,3.20568,2.88939033888
 03/30  18:00:00,128.288641755,7.96104430005,7.81176991761,0.0,80.527626,29.818365,17.2293104848,5.37156293798,3.20568,8.65206754681
 03/30  19:00:00,129.038240894,7.61041860399,4.41869359954,0.0,80.527626,29.818365,23.3580580513,11.4848413994,3.20568,8.66753665192
 03/30  20:00:00,130.172201915,7.47845192654,1.45333331129,0.0,80.527626,29.818365,26.9283520605,17.9427512632,3.20568,5.77992079731
 03/30  21:00:00,55.6609903386,0.0,0.0,0.0,15.863942322,29.242365,11.8648464302,0.0,3.20568,8.65916643022
 03/30  22:00:00,55.5320164386,0.0,0.0,0.0,15.863942322,29.242365,6.09689984018,0.0,3.20568,2.89121984018
 03/30  23:00:00,56.2702252301,0.0,0.0,0.0,15.863942322,29.242365,8.96248481081,0.0,3.20568,5.75680481081
 03/30  24:00:00,55.5413445044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.5323222306,0.0,0.0,0.0,15.863942322,29.242365,6.09058560001,0.0,3.20568,2.88490560001
 03/31  02:00:00,55.5140104472,0.0,0.0,0.0,15.863942322,29.242365,6.09058677655,0.0,3.20568,2.88490677655
 03/31  03:00:00,55.4956537995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.5405852488,0.0,0.0,0.0,15.863942322,29.242365,6.09058812199,0.0,3.20568,2.88490812199
 03/31  05:00:00,56.3604919753,0.0,0.0,0.0,15.863942322,29.242365,6.09058956442,0.0,3.20568,2.88490956442
 03/31  06:00:00,64.6149613916,7.47243005225,0.0,0.0,15.863942322,29.818365,334.400417304,331.174737304,3.20568,0.02
 03/31  07:00:00,121.886699187,7.47243005225,0.000894891962077,0.0,80.527626,29.818365,263.208837091,257.113778394,3.20568,2.88937869649
 03/31  08:00:00,165.489224581,7.47243005225,0.00881062708707,0.0,80.527626,75.0917375,174.800228689,139.173464655,24.0426,11.5841640344
 03/31  09:00:00,165.354401179,7.47630264025,0.0040466167554,0.0,80.527626,75.0917375,119.314789739,74.8526005398,24.0426,20.4195891996
 03/31  10:00:00,170.260063306,7.57394060302,0.828760127476,0.0,80.527626,79.0911225,84.0730862958,28.6599785814,32.0568,23.3563077144
 03/31  11:00:00,176.866152928,8.18360605725,6.05958294317,0.0,80.527626,79.0911225,55.4826835872,0.0,32.0568,23.4258835872
 03/31  12:00:00,181.298850632,9.22023920679,10.1317102631,0.0,80.527626,79.0911225,58.4665065652,0.0,32.0568,26.4097065652
 03/31  13:00:00,180.328066187,10.0939367074,12.2656541167,0.0,80.527626,75.0917375,42.5231446146,0.0529381834342,16.0284,26.4418064312
 03/31  14:00:00,182.358373307,11.0178552651,13.3819938661,0.0,80.527626,75.0917375,36.4543454022,0.0,16.0284,20.4259454022
 03/31  15:00:00,180.762886079,11.2034675125,13.6264257144,0.0,80.527626,73.092045,29.551452282,2.97228945662,3.20568,23.3734828254
 03/31  16:00:00,173.698497883,8.60997080657,9.28284403289,0.0,80.527626,73.092045,11.5124097374,5.41767151538,3.20568,2.88905822202
 03/31  17:00:00,125.894210502,7.50815828259,5.87948368619,0.0,80.527626,29.818365,15.4588907259,9.36406948901,3.20568,2.88914123685
 03/31  18:00:00,123.856944148,7.47243005225,3.8982491473,0.0,80.527626,29.818365,22.4146981787,13.434958027,3.20568,5.77406015161
 03/31  19:00:00,126.186898323,7.47243005225,1.96396759194,0.0,80.527626,29.818365,29.4777001641,17.6032482918,3.20568,8.66877187235
 03/31  20:00:00,128.777648825,7.47243005225,0.292567340574,0.0,80.527626,29.818365,33.8091308013,21.9439691361,3.20568,8.65948166519
 03/31  21:00:00,55.4913770044,0.0,0.0,0.0,15.863942322,29.242365,11.8655302032,0.0,3.20568,8.65985020316
 03/31  22:00:00,55.5394317599,0.0,0.0,0.0,15.863942322,29.242365,6.09668200618,0.0,3.20568,2.89100200618
 03/31  23:00:00,56.2982533497,0.0,0.0,0.0,15.863942322,29.242365,6.09423711345,0.0,3.20568,2.88855711345
 03/31  24:00:00,55.5945065016,0.0,0.0,0.0,15.863942322,29.242365,6.09057494608,0.0,3.20568,2.88489494608
 04/01  01:00:00,55.609007347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.614696354,0.0,0.0,0.0,15.863942322,29.242365,6.08883466593,0.0,3.20568,2.88315466593
 04/01  03:00:00,55.6193948819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.8637593917,0.0,0.0,0.0,15.863942322,29.242365,6.08870592484,0.0,3.20568,2.88302592484
 04/01  05:00:00,55.8435520148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.8447021084,0.0,0.0,0.0,15.863942322,29.242365,6.08874540612,0.0,3.20568,2.88306540612
 04/01  07:00:00,48.6160467643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.1875616376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.2372250007,0.0,0.0,0.0,15.863942322,29.242365,6.09041059168,0.0,3.20568,2.88473059168
 04/01  10:00:00,47.2842010608,0.0,0.0,0.0,15.863942322,29.242365,6.09040820862,0.0,3.20568,2.88472820862
 04/01  11:00:00,48.0105026216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.345485623,0.0,0.0,0.0,15.863942322,29.242365,6.09040585146,0.0,3.20568,2.88472585146
 04/01  13:00:00,47.4187304046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.467817318,0.0,0.0,0.0,15.863942322,29.242365,6.08884669265,0.0,3.20568,2.88316669265
 04/01  15:00:00,54.2683062507,0.709174984806,6.07467466142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,54.2173178172,0.709338624551,6.1068600839,0.0,15.863942322,29.242365,6.08883029854,0.0,3.20568,2.88315029854
 04/01  17:00:00,57.5276605001,1.04488030869,9.07651281902,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,56.5081385732,0.967665394069,8.14178852538,0.0,15.863942322,29.242365,6.08881335986,0.0,3.20568,2.88313335986
 04/01  19:00:00,56.9203266693,0.709174984806,5.6853744002,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,56.1734536816,0.0,0.0,0.0,15.863942322,29.242365,6.08879579241,0.0,3.20568,2.88311579241
 04/01  21:00:00,55.9747500711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.7605388003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.4171990758,0.0,0.0,0.0,15.863942322,29.242365,6.08883487061,0.0,3.20568,2.88315487061
 04/01  24:00:00,55.7053848846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.684154107,0.0,0.0,0.0,15.863942322,29.242365,6.08870386737,0.0,3.20568,2.88302386737
 04/02  02:00:00,55.679393257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.6770323964,0.0,0.0,0.0,15.863942322,29.242365,6.08873979522,0.0,3.20568,2.88305979522
 04/02  04:00:00,55.9142410344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.8707241108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.8506377525,0.0,0.0,0.0,15.863942322,29.242365,6.08877543531,0.0,3.20568,2.88309543531
 04/02  07:00:00,48.6098252068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.1987228602,0.0,0.0,0.0,15.863942322,29.242365,6.09052266657,0.0,3.20568,2.88484266657
 04/02  09:00:00,47.2672198057,0.0,0.0,0.0,15.863942322,29.242365,6.09051599502,0.0,3.20568,2.88483599502
 04/02  10:00:00,47.3053389001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,48.0174591906,0.0,0.0,0.0,15.863942322,29.242365,6.09050936435,0.0,3.20568,2.88482936435
 04/02  12:00:00,47.3586422425,0.0,0.0,0.0,15.863942322,29.242365,6.09050276006,0.0,3.20568,2.88482276006
 04/02  13:00:00,47.4353791474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.4845352702,0.0,0.0,0.0,15.863942322,29.242365,6.08878482381,0.0,3.20568,2.88310482381
 04/02  15:00:00,54.4025682009,0.688046407618,6.20842998439,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,57.9581482714,1.00323528975,9.50740768448,0.0,15.863942322,29.242365,6.08882069535,0.0,3.20568,2.88314069535
 04/02  17:00:00,59.4695023622,1.13424303515,10.8721334037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,60.8918295995,1.29630309256,12.1430666592,0.0,15.863942322,29.242365,6.08880001291,0.0,3.20568,2.88312001291
 04/02  19:00:00,52.9606485759,0.236391661602,2.11930961233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.2634609542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,56.0569246536,0.0,0.0,0.0,15.863942322,29.242365,6.08872272844,0.0,3.20568,2.88304272844
 04/02  22:00:00,55.8160663632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.4809567658,0.0,0.0,0.0,15.863942322,29.242365,6.08875804091,0.0,3.20568,2.88307804091
 04/02  24:00:00,55.7924071548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.7831064215,0.0,0.0,0.0,15.863942322,29.242365,6.09051072773,0.0,3.20568,2.88483072773
 04/03  02:00:00,55.7660312449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.7552058226,0.0,0.0,0.0,15.863942322,29.242365,6.09049952984,0.0,3.20568,2.88481952984
 04/03  04:00:00,56.012658069,0.0,0.0,0.0,15.863942322,29.242365,6.09048851203,0.0,3.20568,2.88480851203
 04/03  05:00:00,55.9746836555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,80.8702789796,7.47243005225,16.9347242435,0.0,15.863942322,29.818365,6.50266863431,0.412086248242,3.20568,2.88490238607
 04/03  07:00:00,136.480690941,7.47243005225,16.3078249468,0.0,80.527626,29.818365,6.09464978266,0.0,3.20568,2.88896978266
 04/03  08:00:00,186.313351229,8.46099686559,19.8449441765,0.0,80.527626,75.0917375,35.6332652665,0.00852348702375,24.0426,11.5821417795
 04/03  09:00:00,191.453367761,9.25485964936,24.1505197276,0.0,80.527626,75.0917375,44.4592407362,0.0,24.0426,20.4166407362
 04/03  10:00:00,202.086299075,10.0424449678,29.9558855176,0.0,80.527626,79.0911225,52.4926323056,0.0,32.0568,20.4358323056
 04/03  11:00:00,216.021275338,11.1728156597,42.0033649525,0.0,80.527626,79.0911225,57.1161465786,0.00112711668942,32.0568,25.0582194619
 04/03  12:00:00,226.179538553,12.096412804,51.9072124503,0.0,80.527626,79.0911225,56.8264199764,0.00386907946569,32.0568,24.7657508969
 04/03  13:00:00,224.405234959,12.7448247207,53.4709896636,0.0,80.527626,75.0917375,45.4189828458,0.0176899582458,16.0284,29.3728928876
 04/03  14:00:00,226.985089152,13.6673157527,55.1358733128,0.0,80.527626,75.0917375,36.4576476388,0.00476493800109,16.0284,20.4244827008
 04/03  15:00:00,224.250624922,14.0628639585,54.0157268932,0.0,80.527626,73.092045,23.6817520169,0.0259904023144,3.20568,20.4500816146
 04/03  16:00:00,210.972619834,10.2906620229,44.5700835901,0.0,80.527626,73.092045,6.1131045168,0.0182296372762,3.20568,2.88919487952
 04/03  17:00:00,158.637406287,8.32002721325,37.5300014882,0.0,80.527626,29.818365,8.96426403016,0.0,3.20568,5.75858403016
 04/03  18:00:00,148.339699465,7.96424895869,27.6337342084,0.0,80.527626,29.818365,8.99039754068,0.0106642757294,3.20568,5.77405326495
 04/03  19:00:00,145.425941487,7.70269655838,21.8985878828,0.0,80.527626,29.818365,11.8736934934,0.0,3.20568,8.66801349342
 04/03  20:00:00,145.387160689,7.50930353613,16.4110928413,0.0,80.527626,29.818365,9.04699942274,0.0616190704712,3.20568,5.77970035227
 04/03  21:00:00,55.8201968257,0.0,0.0,0.0,15.863942322,29.242365,11.8651491158,0.0,3.20568,8.65946911578
 04/03  22:00:00,55.6530474269,0.0,0.0,0.0,15.863942322,29.242365,8.96716509097,0.0,3.20568,5.76148509097
 04/03  23:00:00,56.3434411316,0.0,0.0,0.0,15.863942322,29.242365,6.09411999567,0.0,3.20568,2.88843999567
 04/03  24:00:00,55.6029975038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.5754596233,0.0,0.0,0.0,15.863942322,29.242365,6.09044589332,0.0,3.20568,2.88476589332
 04/04  02:00:00,55.5533269186,0.0,0.0,0.0,15.863942322,29.242365,6.09043042839,0.0,3.20568,2.88475042839
 04/04  03:00:00,55.5308326767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.5818515207,0.0,0.0,0.0,15.863942322,29.242365,6.09041516622,0.0,3.20568,2.88473516622
 04/04  05:00:00,56.4154222705,0.0,0.0,0.0,15.863942322,29.242365,6.09040002727,0.0,3.20568,2.88472002727
 04/04  06:00:00,64.3134670005,7.47243005225,0.0026021267952,0.0,15.863942322,29.818365,183.680545234,180.454865234,3.20568,0.02
 04/04  07:00:00,120.218617003,7.47243005225,0.0,0.0,80.527626,29.818365,206.31862114,197.354573861,3.20568,5.7583672785
 04/04  08:00:00,165.586964459,7.47243005225,0.00410986866244,0.0,80.527626,75.0917375,223.606745398,190.873966208,24.0426,8.69017918995
 04/04  09:00:00,165.706195125,7.47243005225,0.00266094807558,0.0,80.527626,75.0917375,228.142148395,183.683477177,24.0426,20.4160712187
 04/04  10:00:00,169.745079465,7.47254490727,0.00182552615476,0.0,80.527626,79.0911225,223.963442724,171.472015343,32.0568,20.434627381
 04/04  11:00:00,170.551343195,7.47970488496,0.0,0.0,80.527626,79.0911225,215.036379996,156.634249484,32.0568,26.3453305125
 04/04  12:00:00,169.853503294,7.48841035931,0.0,0.0,80.527626,79.0911225,214.401096766,155.944639823,32.0568,26.3996569427
 04/04  13:00:00,165.828210579,7.49580707962,0.0,0.0,80.527626,75.0917375,204.548531928,162.082463629,16.0284,26.4376682992
 04/04  14:00:00,165.795417338,7.50163380453,0.0,0.0,80.527626,75.0917375,197.243254375,160.792413186,16.0284,20.4224411884
 04/04  15:00:00,163.774496422,7.50656589935,0.0,0.0,80.527626,73.092045,189.129811293,165.476491901,3.20568,20.4476393922
 04/04  16:00:00,163.610537283,7.47243005225,0.0,0.0,80.527626,73.092045,170.606317518,161.642356579,3.20568,5.75828093903
 04/04  17:00:00,120.332119878,7.47243005225,0.0,0.0,80.527626,29.818365,174.841921851,168.747247797,3.20568,2.88899405442
 04/04  18:00:00,120.332928664,7.47243005225,0.0,0.0,80.527626,29.818365,182.57328022,173.593300409,3.20568,5.77429981097
 04/04  19:00:00,123.192190608,7.47243005225,0.0,0.0,80.527626,29.818365,188.580916064,176.706918855,3.20568,8.66831720967
 04/04  20:00:00,128.911391999,7.47243005225,0.0,0.0,80.527626,29.818365,192.587311952,180.723095037,3.20568,8.65853691474
 04/04  21:00:00,55.3519988684,0.0,0.0,0.0,15.863942322,29.242365,8.98515064423,0.0,3.20568,5.77947064423
 04/04  22:00:00,55.3988330365,0.0,0.0,0.0,15.863942322,29.242365,8.9673400932,0.0,3.20568,5.7616600932
 04/04  23:00:00,56.1775461676,0.0,0.0,0.0,15.863942322,29.242365,6.09377172238,0.0,3.20568,2.88809172238
 04/04  24:00:00,55.4191257953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.4127932249,0.0,0.0,0.0,15.863942322,29.242365,6.0905348361,0.0,3.20568,2.8848548361
 04/05  02:00:00,55.4017383102,0.0,0.0,0.0,15.863942322,29.242365,6.09051493217,0.0,3.20568,2.88483493217
 04/05  03:00:00,55.3957347304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.6041100457,0.0,0.0,0.0,15.863942322,29.242365,6.09049523756,0.0,3.20568,2.88481523756
 04/05  05:00:00,55.5847190176,0.0,0.0,0.0,15.863942322,29.242365,6.09047567171,0.0,3.20568,2.88479567171
 04/05  06:00:00,65.4740293224,7.47243005225,0.00158973492436,0.0,15.863942322,29.818365,460.570894331,457.345214331,3.20568,0.02
 04/05  07:00:00,121.240920084,7.47243005225,0.000823686720771,0.0,80.527626,29.818365,375.599892874,366.635961394,3.20568,5.75825148087
 04/05  08:00:00,166.387611533,7.47243005225,0.00657556829555,0.0,80.527626,75.0917375,295.13874722,261.768177693,24.0426,9.32796952682
 04/05  09:00:00,166.397334546,7.47243005225,0.00288978093597,0.0,80.527626,75.0917375,261.931958034,218.118288296,24.0426,19.7710697378
 04/05  10:00:00,170.001932713,7.47243005225,0.00364134386889,0.0,80.527626,79.0911225,226.482666019,173.99279717,32.0568,20.433068849
 04/05  11:00:00,170.507125799,7.47243005225,0.0,0.0,80.527626,79.0911225,200.736462483,142.335857863,32.0568,26.3438046205
 04/05  12:00:00,169.595347373,7.47854610658,0.0,0.0,80.527626,79.0911225,178.558053687,120.103647422,32.0568,26.3976062646
 04/05  13:00:00,165.758688635,7.72098943584,0.0,0.0,80.527626,75.0917375,161.645591335,119.182117653,16.0284,26.4350736828
 04/05  14:00:00,166.004885451,8.01964357598,0.0,0.0,80.527626,75.0917375,144.600538622,108.148836545,16.0284,20.4233020775
 04/05  15:00:00,164.328544194,8.40588742632,0.0,0.0,80.527626,73.092045,122.584421808,98.9304487944,3.20568,20.4482930133
 04/05  16:00:00,163.231786674,7.48356805994,0.0,0.0,80.527626,73.092045,84.9220326707,78.826997531,3.20568,2.88935513973
 04/05  17:00:00,119.946753055,7.47243005225,0.0,0.0,80.527626,29.818365,96.9784897755,88.0144057062,3.20568,5.75840406929
 04/05  18:00:00,119.955348684,7.47243005225,0.0,0.0,80.527626,29.818365,103.311226111,94.3317826921,3.20568,5.77376341909
 04/05  19:00:00,123.029394176,7.47243005225,0.0,0.0,80.527626,29.818365,109.203506953,97.3304015468,3.20568,8.66742540641
 04/05  20:00:00,128.745431306,7.47243005225,0.0,0.0,80.527626,29.818365,116.397897507,107.413467477,3.20568,5.7787500294
 04/05  21:00:00,55.5562419867,0.0,0.0,0.0,15.863942322,29.242365,11.8644453149,0.0,3.20568,8.65876531488
 04/05  22:00:00,55.4437747643,0.0,0.0,0.0,15.863942322,29.242365,6.09680844886,0.0,3.20568,2.89112844886
 04/05  23:00:00,56.2123791539,0.0,0.0,0.0,15.863942322,29.242365,8.96229032782,0.0,3.20568,5.75661032782
 04/05  24:00:00,55.4659262388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.4633087313,0.0,0.0,0.0,15.863942322,29.242365,6.0904932461,0.0,3.20568,2.8848132461
 04/06  02:00:00,55.4538658329,0.0,0.0,0.0,15.863942322,29.242365,6.09046898297,0.0,3.20568,2.88478898297
 04/06  03:00:00,55.4455759967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.646735642,0.0,0.0,0.0,15.863942322,29.242365,6.09044492701,0.0,3.20568,2.88476492701
 04/06  05:00:00,55.6262576594,0.0,0.0,0.0,15.863942322,29.242365,6.09042100008,0.0,3.20568,2.88474100008
 04/06  06:00:00,64.5495492439,7.47243005225,0.0,0.0,15.863942322,29.818365,377.192482988,373.966802988,3.20568,0.02
 04/06  07:00:00,120.591967594,7.47243005225,0.000974409022632,0.0,80.527626,29.818365,298.945367805,292.850560427,3.20568,2.88912737779
 04/06  08:00:00,165.805365712,7.47243005225,0.00490837180359,0.0,80.527626,75.0917375,256.829945424,221.205607467,24.0426,11.5817379575
 04/06  09:00:00,165.773991094,7.47243005225,0.0033555791731,0.0,80.527626,75.0917375,231.131226426,186.67379254,24.0426,20.4148338864
 04/06  10:00:00,169.794244509,7.47243005225,0.00179738357588,0.0,80.527626,79.0911225,238.498108125,186.008160866,32.0568,20.4331472588
 04/06  11:00:00,170.584314977,7.47243005225,0.0,0.0,80.527626,79.0911225,226.8660798,171.392124935,32.0568,23.4171548644
 04/06  12:00:00,169.778545626,7.47243005225,0.0,0.0,80.527626,79.0911225,217.717761243,159.258346289,32.0568,26.4026149541
 04/06  13:00:00,165.761742536,7.47243005225,0.0,0.0,80.527626,75.0917375,214.094995599,168.698830042,16.0284,29.3677655573
 04/06  14:00:00,165.707834863,7.47243005225,0.0,0.0,80.527626,75.0917375,197.765687817,161.316269853,16.0284,20.4210179641
 04/06  15:00:00,163.648016116,7.47243005225,0.0,0.0,80.527626,73.092045,185.518281298,161.866720503,3.20568,20.4458807954
 04/06  16:00:00,163.537552253,7.47243005225,0.00150379138402,0.0,80.527626,73.092045,166.550409094,160.455806506,3.20568,2.88892258778
 04/06  17:00:00,120.23018503,7.47243005225,0.00254848825924,0.0,80.527626,29.818365,168.133812699,162.039155997,3.20568,2.88897670201
 04/06  18:00:00,120.214604429,7.47243005225,0.0,0.0,80.527626,29.818365,180.926763008,169.069925824,3.20568,8.65115718361
 04/06  19:00:00,123.294699395,7.47243005225,0.0,0.0,80.527626,29.818365,189.134886508,177.263978465,3.20568,8.66522804282
 04/06  20:00:00,129.032859443,7.47243005225,0.0,0.0,80.527626,29.818365,199.467530699,190.482562181,3.20568,5.77928851809
 04/06  21:00:00,55.5185257028,0.0,0.0,0.0,15.863942322,29.242365,11.8649844197,0.0,3.20568,8.6593044197
 04/06  22:00:00,55.4058806058,0.0,0.0,0.0,15.863942322,29.242365,6.09663429838,0.0,3.20568,2.89095429838
 04/06  23:00:00,56.1777036052,0.0,0.0,0.0,15.863942322,29.242365,6.09376085495,0.0,3.20568,2.88808085495
 04/06  24:00:00,55.430030607,0.0,0.0,0.0,15.863942322,29.242365,6.09055106338,0.0,3.20568,2.88487106338
 04/07  01:00:00,55.4310061483,0.0,0.0,0.0,15.863942322,29.242365,6.09052175397,0.0,3.20568,2.88484175397
 04/07  02:00:00,55.4271360521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4235779976,0.0,0.0,0.0,15.863942322,29.242365,6.09049306512,0.0,3.20568,2.88481306512
 04/07  04:00:00,56.482932408,0.0,0.0,0.0,15.863942322,29.242365,6.09046455607,0.0,3.20568,2.88478455607
 04/07  05:00:00,56.3120408479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,64.917042342,7.47243005225,0.00215857458973,0.0,15.863942322,29.818365,357.687126917,351.596690774,3.20568,2.88475614351
 04/07  07:00:00,120.496270668,7.47243005225,0.00114761290968,0.0,80.527626,29.818365,294.15079831,288.055804437,3.20568,2.88931387368
 04/07  08:00:00,165.725239002,7.47243005225,0.00543312186875,0.0,80.527626,75.0917375,254.837276766,219.21343794,24.0426,11.581238826
 04/07  09:00:00,165.795692222,7.47243005225,0.00309934906958,0.0,80.527626,75.0917375,241.493877443,197.037336208,24.0426,20.4139412354
 04/07  10:00:00,169.725838294,7.47243005225,0.00193872796312,0.0,80.527626,79.0911225,224.393694266,171.903396299,32.0568,20.4334979673
 04/07  11:00:00,170.399746841,7.47243005225,0.0,0.0,80.527626,79.0911225,200.34904678,144.876810403,32.0568,23.415436377
 04/07  12:00:00,169.620261711,7.47243005225,0.0,0.0,80.527626,79.0911225,195.85380952,137.396911128,32.0568,26.4000983925
 04/07  13:00:00,165.61449294,7.47243005225,0.0,0.0,80.527626,75.0917375,191.142319817,148.683241361,16.0284,26.4306784561
 04/07  14:00:00,165.617488828,7.47733982411,0.0,0.0,80.527626,75.0917375,185.785037377,149.337800669,16.0284,20.4188367081
 04/07  15:00:00,163.602960427,7.48747568329,0.0,0.0,80.527626,73.092045,176.309115034,152.657554575,3.20568,20.4458804582
 04/07  16:00:00,163.501757464,7.47243005225,0.0,0.0,80.527626,73.092045,165.555998182,156.591698515,3.20568,5.75861966656
 04/07  17:00:00,120.250127371,7.47243005225,0.0,0.0,80.527626,29.818365,172.24625017,166.151665187,3.20568,2.88890498344
 04/07  18:00:00,120.301111832,7.47243005225,0.0,0.0,80.527626,29.818365,188.520198839,179.54047157,3.20568,5.77404726901
 04/07  19:00:00,123.25203908,7.47243005225,0.0,0.0,80.527626,29.818365,208.201995259,196.33072098,3.20568,8.66559427957
 04/07  20:00:00,129.088237703,7.47243005225,0.0,0.0,80.527626,29.818365,224.147665739,212.283806792,3.20568,8.65817894663
 04/07  21:00:00,55.337671956,0.0,0.0,0.0,15.863942322,29.242365,8.98502230815,0.0,3.20568,5.77934230815
 04/07  22:00:00,55.3832114991,0.0,0.0,0.0,15.863942322,29.242365,8.96775410314,0.0,3.20568,5.76207410314
 04/07  23:00:00,56.1699429921,0.0,0.0,0.0,15.863942322,29.242365,6.09397419455,0.0,3.20568,2.88829419455
 04/07  24:00:00,55.4099417593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.4037982634,0.0,0.0,0.0,15.863942322,29.242365,6.08872140719,0.0,3.20568,2.88304140719
 04/08  02:00:00,55.3951080598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.3899488459,0.0,0.0,0.0,15.863942322,29.242365,6.08873294535,0.0,3.20568,2.88305294535
 04/08  04:00:00,55.5993451018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.5811174125,0.0,0.0,0.0,15.863942322,29.242365,6.0887441764,0.0,3.20568,2.8830641764
 04/08  06:00:00,55.5915957931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,46.9524240101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,46.9514928263,0.0,0.0,0.0,15.863942322,29.242365,6.0887552186,0.0,3.20568,2.8830752186
 04/08  09:00:00,46.9634714051,0.0,0.0,0.0,15.863942322,29.242365,6.09047368647,0.0,3.20568,2.88479368647
 04/08  10:00:00,46.9526351846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.6731727082,0.0,0.0,0.0,15.863942322,29.242365,6.09044078472,0.0,3.20568,2.88476078472
 04/08  12:00:00,46.9417087992,0.0,0.0,0.0,15.863942322,29.242365,6.09040794876,0.0,3.20568,2.88472794876
 04/08  13:00:00,47.0023082659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.0306674127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.0358079478,0.0,0.0,0.0,15.863942322,29.242365,6.08873843165,0.0,3.20568,2.88305843165
 04/08  16:00:00,46.9575387246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,46.9666622872,0.0,0.0,0.0,15.863942322,29.242365,6.08874926702,0.0,3.20568,2.88306926702
 04/08  18:00:00,46.9696265617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,50.0366043099,0.0,0.0,0.0,15.863942322,29.242365,6.08876006977,0.0,3.20568,2.88308006977
 04/08  20:00:00,55.7168031358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.5732762773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.4014985014,0.0,0.0,0.0,15.863942322,29.242365,6.08877084532,0.0,3.20568,2.88309084532
 04/08  23:00:00,56.1294937253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.3816797207,0.0,0.0,0.0,15.863942322,29.242365,6.08878160504,0.0,3.20568,2.88310160504
 04/09  01:00:00,55.3755311399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.3694321671,0.0,0.0,0.0,15.863942322,29.242365,6.08878799839,0.0,3.20568,2.88310799839
 04/09  03:00:00,55.3632832994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,56.535363625,0.959041446424,0.0,0.0,15.863942322,29.242365,3.91376771387,0.688087713871,3.20568,0.02
 04/09  05:00:00,56.909702927,1.34915051919,0.0,0.0,15.863942322,29.242365,7.41140696386,1.32261155534,3.20568,2.88311540851
 04/09  06:00:00,55.8333743273,1.68643814899,0.0,0.0,15.863942322,29.242365,5.93365125527,2.70797125527,3.20568,0.02
 04/09  07:00:00,48.2822845439,1.34915051919,0.0,0.0,15.863942322,29.242365,7.90629907033,1.81749736447,3.20568,2.88312170586
 04/09  08:00:00,48.6358944229,1.68643814899,0.0,0.0,15.863942322,29.242365,5.7186112233,2.4929312233,3.20568,0.02
 04/09  09:00:00,47.6644313585,0.69493423158,0.0,0.0,15.863942322,29.242365,6.72318840779,0.632668050349,3.20568,2.88484035744
 04/09  10:00:00,46.9731761231,0.0,0.0,0.0,15.863942322,29.242365,6.09048281005,0.0,3.20568,2.88480281005
 04/09  11:00:00,47.7088715604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.0036149332,0.0,0.0,0.0,15.863942322,29.242365,6.09044534412,0.0,3.20568,2.88476534412
 04/09  13:00:00,47.0721730273,0.0,0.0,0.0,15.863942322,29.242365,6.0904079318,0.0,3.20568,2.8847279318
 04/09  14:00:00,47.1088640046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.126321553,0.0,0.0,0.0,15.863942322,29.242365,6.08865925257,0.0,3.20568,2.88297925257
 04/09  16:00:00,47.0537769942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0704745885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.084532572,0.0,0.0,0.0,15.863942322,29.242365,6.0886658538,0.0,3.20568,2.8829858538
 04/09  19:00:00,50.1716781181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.8484730816,0.0,0.0,0.0,15.863942322,29.242365,6.08867243956,0.0,3.20568,2.88299243956
 04/09  21:00:00,55.6882516721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.5024253531,0.0,0.0,0.0,15.863942322,29.242365,6.08867901331,0.0,3.20568,2.88299901331
 04/09  23:00:00,56.1921278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4577395193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4508222557,0.0,0.0,0.0,15.863942322,29.242365,6.09053235595,0.0,3.20568,2.88485235595
 04/10  02:00:00,55.4370262675,0.0,0.0,0.0,15.863942322,29.242365,6.09048977311,0.0,3.20568,2.88480977311
 04/10  03:00:00,55.4215576346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6275287544,0.0,0.0,0.0,15.863942322,29.242365,6.09044742614,0.0,3.20568,2.88476742614
 04/10  05:00:00,55.5961429474,0.0,0.0,0.0,15.863942322,29.242365,6.09040523067,0.0,3.20568,2.88472523067
 04/10  06:00:00,63.9259690403,7.47243005225,0.0014486963175,0.0,15.863942322,29.818365,458.214821291,454.989141291,3.20568,0.02
 04/10  07:00:00,121.192622523,7.47243005225,0.000957393178912,0.0,80.527626,29.818365,343.21925991,334.255638653,3.20568,5.75794125723
 04/10  08:00:00,166.110125218,7.47243005225,0.00746241188825,0.0,80.527626,75.0917375,243.072610685,210.340214295,24.0426,8.68979639
 04/10  09:00:00,165.537926043,7.47243005225,0.00369334665325,0.0,80.527626,75.0917375,168.909652874,124.4576188,24.0426,20.4094340742
 04/10  10:00:00,169.341224198,7.47243005225,0.00543195284071,0.0,80.527626,79.0911225,118.805909445,66.3198680661,32.0568,20.4292413786
 04/10  11:00:00,170.032111158,7.48096275476,0.0,0.0,80.527626,79.0911225,72.219169219,16.7515938908,32.0568,23.4107753281
 04/10  12:00:00,172.899461398,7.94798643065,3.0859534272,0.0,80.527626,79.0911225,59.6780606768,1.22798983738,32.0568,26.3932708394
 04/10  13:00:00,175.342169052,8.67993609246,8.72886758078,0.0,80.527626,75.0917375,46.7386676514,4.28500775081,16.0284,26.4252599006
 04/10  14:00:00,182.644517329,9.69485250723,14.9809214893,0.0,80.527626,75.0917375,36.4463784392,0.0,16.0284,20.4179784392
 04/10  15:00:00,189.126187403,10.7534801814,22.384486569,0.0,80.527626,73.092045,25.0508734777,0.0,3.20568,21.8451934777
 04/10  16:00:00,186.707578126,8.8059166706,21.9971355609,0.0,80.527626,73.092045,7.5956968931,0.010395267622,3.20568,4.37962162548
 04/10  17:00:00,139.282398491,7.83050728161,18.8165715114,0.0,80.527626,29.818365,6.09455556849,0.0,3.20568,2.88887556849
 04/10  18:00:00,138.031458204,7.74675459217,17.6516762716,0.0,80.527626,29.818365,8.97950888921,0.0,3.20568,5.77382888921
 04/10  19:00:00,136.38095043,7.52823945036,14.551177879,0.0,80.527626,29.818365,11.8707279489,0.0,3.20568,8.66504794891
 04/10  20:00:00,137.124039063,7.47243005225,8.30749158594,0.0,80.527626,29.818365,16.2980522549,4.43381520512,3.20568,8.65855704975
 04/10  21:00:00,55.7090055105,0.0,0.0,0.0,15.863942322,29.242365,8.98499988757,0.0,3.20568,5.77931988757
 04/10  22:00:00,55.5699945415,0.0,0.0,0.0,15.863942322,29.242365,8.96730589742,0.0,3.20568,5.76162589742
 04/10  23:00:00,56.3173678688,0.0,0.0,0.0,15.863942322,29.242365,6.0937476591,0.0,3.20568,2.8880676591
 04/10  24:00:00,55.5942355554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.5754728413,0.0,0.0,0.0,15.863942322,29.242365,6.09052707449,0.0,3.20568,2.88484707449
 04/11  02:00:00,55.559481001,0.0,0.0,0.0,15.863942322,29.242365,6.09047976416,0.0,3.20568,2.88479976416
 04/11  03:00:00,55.5452603746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.5773300505,0.0,0.0,0.0,15.863942322,29.242365,6.09043270372,0.0,3.20568,2.88475270372
 04/11  05:00:00,56.3916419928,0.0,0.0,0.0,15.863942322,29.242365,6.09038580416,0.0,3.20568,2.88470580416
 04/11  06:00:00,62.8498138979,7.47243005225,0.0,0.0,15.863942322,29.818365,169.594042043,166.368362043,3.20568,0.02
 04/11  07:00:00,120.130782564,7.47243005225,0.00110252029679,0.0,80.527626,29.818365,176.146840481,167.183293152,3.20568,5.75786732903
 04/11  08:00:00,165.423166377,7.47243005225,0.0055968629397,0.0,80.527626,75.0917375,174.252256427,141.519118403,24.0426,8.69053802471
 04/11  09:00:00,165.394160866,7.5167615406,0.00420595794604,0.0,80.527626,75.0917375,119.154467951,74.7037287266,24.0426,20.4081392241
 04/11  10:00:00,171.585476026,7.67722536881,2.03791265407,0.0,80.527626,79.0911225,72.8745250081,20.3874642701,32.0568,20.430260738
 04/11  11:00:00,181.382435083,8.43019401829,10.2726649986,0.0,80.527626,79.0911225,55.4676263125,0.0,32.0568,23.4108263125
 04/11  12:00:00,190.011525409,9.52044445344,18.4635397721,0.0,80.527626,79.0911225,58.4468286774,0.0,32.0568,26.3900286774
 04/11  13:00:00,197.205875076,11.2130187152,27.9009534384,0.0,80.527626,75.0917375,42.4621101125,0.0115789795346,16.0284,26.422131133
 04/11  14:00:00,209.227277076,13.0216457188,38.0751206797,0.0,80.527626,75.0917375,36.4435607988,0.0,16.0284,20.4151607988
 04/11  15:00:00,219.679617993,15.0071156328,48.5350617573,0.0,80.527626,73.092045,23.6632889914,0.0166944657732,3.20568,20.4409145256
 04/11  16:00:00,215.603721305,11.7781599308,47.7864846127,0.0,80.527626,73.092045,8.97661603414,0.0130108631339,3.20568,5.75792517101
 04/11  17:00:00,164.464488649,9.76524076189,41.9317282387,0.0,80.527626,29.818365,6.0946851379,0.0,3.20568,2.8890051379
 04/11  18:00:00,164.686331565,9.57368185069,42.3370367144,0.0,80.527626,29.818365,8.97876865503,0.0,3.20568,5.77308865503
 04/11  19:00:00,160.748733281,8.91129736504,37.638063889,0.0,80.527626,29.818365,11.8720573027,0.0,3.20568,8.66637730272
 04/11  20:00:00,160.292650996,8.23308351487,30.7375320743,0.0,80.527626,29.818365,8.98423646229,0.0,3.20568,5.77855646229
 04/11  21:00:00,55.7293085089,0.0,0.0,0.0,15.863942322,29.242365,11.863934644,0.0,3.20568,8.65825464404
 04/11  22:00:00,55.7207604636,0.0,0.0,0.0,15.863942322,29.242365,6.09669085207,0.0,3.20568,2.89101085207
 04/11  23:00:00,56.4280605779,0.0,0.0,0.0,15.863942322,29.242365,8.9620429103,0.0,3.20568,5.7563629103
 04/11  24:00:00,55.7134771505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.6832278947,0.0,0.0,0.0,15.863942322,29.242365,6.09037506764,0.0,3.20568,2.88469506764
 04/12  02:00:00,55.6360296994,0.0,0.0,0.0,15.863942322,29.242365,6.09032315097,0.0,3.20568,2.88464315097
 04/12  03:00:00,55.625969662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.8322478506,0.0,0.0,0.0,15.863942322,29.242365,6.09052344985,0.0,3.20568,2.88484344985
 04/12  05:00:00,55.790590962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,62.3696805834,7.47243005225,0.0031480859504,0.0,15.863942322,29.818365,89.5339469048,83.4434102916,3.20568,2.88485661319
 04/12  07:00:00,120.001125266,7.47243005225,0.00141572636131,0.0,80.527626,29.818365,72.4524655712,66.3579493919,3.20568,2.88883617934
 04/12  08:00:00,165.360498177,7.522599221,0.00339881139143,0.0,80.527626,75.0917375,94.4037269895,58.781486604,24.0426,11.5796403855
 04/12  09:00:00,165.784136143,7.73410281958,0.188277065096,0.0,80.527626,75.0917375,78.3089141483,33.8570250681,24.0426,20.4092890802
 04/12  10:00:00,175.452785166,8.39819272232,5.1476188182,0.0,80.527626,79.0911225,62.7010098976,10.2155509162,32.0568,20.4286589815
 04/12  11:00:00,185.628737547,9.37378165436,13.5451021344,0.0,80.527626,79.0911225,55.4766735827,0.00962993885598,32.0568,23.4102436439
 04/12  12:00:00,200.130996099,10.8970208728,27.1743101915,0.0,80.527626,79.0911225,58.450380111,0.0,32.0568,26.393580111
 04/12  13:00:00,212.046843085,13.1948175407,40.7217427031,0.0,80.527626,75.0917375,42.4823756641,0.0283850942097,16.0284,26.4255905699
 04/12  14:00:00,225.784620009,15.5482221203,52.0760843125,0.0,80.527626,75.0917375,36.4443630977,0.0,16.0284,20.4159630977
 04/12  15:00:00,232.182425697,17.5436849096,58.4783529323,0.0,80.527626,73.092045,23.6644489997,0.0185573442766,3.20568,20.4402116554
 04/12  16:00:00,224.036200245,13.2568771666,54.7271057018,0.0,80.527626,73.092045,6.10771549678,0.0129419718513,3.20568,2.88909352493
