Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  17:00:00,172.975649254,10.6812189527,49.5106202137,0.0,80.527626,29.818365,6.09479628971,0.0,3.20568,2.88911628971
 04/12  18:00:00,172.568933922,10.3073589136,49.4679828303,0.0,80.527626,29.818365,11.8558651475,0.0,3.20568,8.6501851475
 04/12  19:00:00,168.849129387,9.47464431786,44.8704425154,0.0,80.527626,29.818365,11.8703174691,0.0,3.20568,8.66463746911
 04/12  20:00:00,162.269939381,8.57806044506,32.1113245444,0.0,80.527626,29.818365,8.98447999317,0.0,3.20568,5.77879999317
 04/12  21:00:00,55.9051609315,0.0,0.0,0.0,15.863942322,29.242365,11.8640074927,0.0,3.20568,8.65832749267
 04/12  22:00:00,55.716776221,0.0,0.0,0.0,15.863942322,29.242365,6.09637107466,0.0,3.20568,2.89069107466
 04/12  23:00:00,56.4412810956,0.0,0.0,0.0,15.863942322,29.242365,6.09393420214,0.0,3.20568,2.88825420214
 04/12  24:00:00,55.6987882291,0.0,0.0,0.0,15.863942322,29.242365,6.09031374835,0.0,3.20568,2.88463374835
 04/13  01:00:00,55.6712247613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.6547676987,0.0,0.0,0.0,15.863942322,29.242365,6.09050789409,0.0,3.20568,2.88482789409
 04/13  03:00:00,55.6359050298,0.0,0.0,0.0,15.863942322,29.242365,6.09045114019,0.0,3.20568,2.88477114019
 04/13  04:00:00,55.8387685702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.805489805,0.0,0.0,0.0,15.863942322,29.242365,6.09039459278,0.0,3.20568,2.88471459278
 04/13  06:00:00,62.3645522895,7.47243005225,0.00357661809587,0.0,15.863942322,29.818365,80.258773706,74.1684355378,3.20568,2.88465816815
 04/13  07:00:00,120.00920073,7.47243005225,0.00135689493748,0.0,80.527626,29.818365,74.2045891388,68.1100400545,3.20568,2.88886908421
 04/13  08:00:00,165.381618552,7.53857768155,0.00377507373846,0.0,80.527626,75.0917375,90.5416061295,54.9203681083,24.0426,11.5786380212
 04/13  09:00:00,165.900989471,7.810747326,0.218995408049,0.0,80.527626,75.0917375,72.6339066218,28.1813321329,24.0426,20.4099744889
 04/13  10:00:00,180.617114144,8.58467631025,10.0835471506,0.0,80.527626,79.0911225,58.3874117627,5.90107303059,32.0568,20.4295387321
 04/13  11:00:00,198.017882646,9.66950290726,25.5531025477,0.0,80.527626,79.0911225,55.4818314163,0.0170092094411,32.0568,23.4080222068
 04/13  12:00:00,214.672201937,11.4228611241,41.1070205929,0.0,80.527626,79.0911225,55.5167822023,0.0,32.0568,23.4599822023
 04/13  13:00:00,226.857881872,14.0085051179,54.6495224703,0.0,80.527626,75.0917375,42.4820904598,0.0292021601356,16.0284,26.4244882996
 04/13  14:00:00,239.966100699,16.3967515256,65.3561227318,0.0,80.527626,75.0917375,36.4426169096,0.0,16.0284,20.4142169096
 04/13  15:00:00,247.439379861,18.4760787189,72.7540245107,0.0,80.527626,73.092045,26.5836402822,0.0181608728694,3.20568,23.3597994094
 04/13  16:00:00,235.333718142,13.4324516302,65.8047649629,0.0,80.527626,73.092045,6.10781557079,0.0133330360967,3.20568,2.88880253469
 04/13  17:00:00,179.155546725,10.4227911349,55.9266461429,0.0,80.527626,29.818365,6.09450100901,0.0,3.20568,2.88882100901
 04/13  18:00:00,176.64756853,10.0334426905,53.8057667992,0.0,80.527626,29.818365,8.97923367306,0.0,3.20568,5.77355367306
 04/13  19:00:00,168.503538414,9.12049883363,44.8677065151,0.0,80.527626,29.818365,11.8700899139,0.0,3.20568,8.66440991392
 04/13  20:00:00,161.633924258,8.3117906921,31.7329780609,0.0,80.527626,29.818365,11.8634830788,0.0,3.20568,8.6578030788
 04/13  21:00:00,55.9292148344,0.0,0.0,0.0,15.863942322,29.242365,8.98442014766,0.0,3.20568,5.77874014766
 04/13  22:00:00,55.7475250362,0.0,0.0,0.0,15.863942322,29.242365,8.96679686589,0.0,3.20568,5.76111686589
 04/13  23:00:00,56.4560837081,0.0,0.0,0.0,15.863942322,29.242365,6.09391541052,0.0,3.20568,2.88823541052
 04/13  24:00:00,55.7285458017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.7391359085,0.0,0.0,0.0,15.863942322,29.242365,6.09027841928,0.0,3.20568,2.88459841928
 04/14  02:00:00,55.732342948,0.0,0.0,0.0,15.863942322,29.242365,6.09046773995,0.0,3.20568,2.88478773995
 04/14  03:00:00,55.7177303809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.9494273963,0.0,0.0,0.0,15.863942322,29.242365,6.09040623987,0.0,3.20568,2.88472623987
 04/14  05:00:00,56.745511023,0.0,0.0,0.0,15.863942322,29.242365,6.09034491107,0.0,3.20568,2.88466491107
 04/14  06:00:00,73.8983381856,7.47243005225,11.0483612511,0.0,15.863942322,29.818365,16.2040178185,12.9783378185,3.20568,0.02
 04/14  07:00:00,133.558640549,7.47243005225,13.4183631854,0.0,80.527626,29.818365,7.83125894752,1.73664903981,3.20568,2.8889299077
 04/14  08:00:00,183.63675477,8.04452539235,17.5873447824,0.0,80.527626,75.0917375,35.6322673536,0.01075120791,24.0426,11.5789161457
 04/14  09:00:00,191.749311545,9.03657356838,24.6451432954,0.0,80.527626,75.0917375,44.450374025,0.0,24.0426,20.407774025
 04/14  10:00:00,206.34460537,9.8486568236,34.3620399813,0.0,80.527626,79.0911225,52.4842309937,0.000942108044102,32.0568,20.4264888856
 04/14  11:00:00,223.747732096,11.1643061789,49.6948791971,0.0,80.527626,79.0911225,55.46900959,0.00662591511739,32.0568,23.4055836749
 04/14  12:00:00,242.490840536,13.5293888255,66.7477084024,0.0,80.527626,79.0911225,58.4535916617,0.00833875786003,32.0568,26.3884529038
 04/14  13:00:00,255.465416633,16.4994548219,80.7217682857,0.0,80.527626,75.0917375,42.4556050024,0.00788009984448,16.0284,26.4193249025
 04/14  14:00:00,269.670610595,18.5251016901,92.8752372207,0.0,80.527626,75.0917375,36.4507789744,0.00686411903147,16.0284,20.4155148553
 04/14  15:00:00,280.055172941,20.6237439153,103.141632799,0.0,80.527626,73.092045,23.6690900412,0.0257269417921,3.20568,20.4376830994
 04/14  16:00:00,268.613046933,15.6099247024,96.7080085059,0.0,80.527626,73.092045,6.11536171238,0.0206935894269,3.20568,2.88898812296
 04/14  17:00:00,208.863923601,11.9233360395,84.0141761,0.0,80.527626,29.818365,6.10144354495,0.00676252929659,3.20568,2.88900101565
 04/14  18:00:00,198.02748383,11.1498510464,73.9740586587,0.0,80.527626,29.818365,8.98618620249,0.0074305819567,3.20568,5.77307562053
 04/14  19:00:00,184.521228129,9.90444982984,60.3109816363,0.0,80.527626,29.818365,11.8782703676,0.00639085235038,3.20568,8.66619951521
 04/14  20:00:00,178.118272189,8.95605529233,47.7449168835,0.0,80.527626,29.818365,11.86738624,0.00413241795165,3.20568,8.65757382205
 04/14  21:00:00,55.8103340204,0.0,0.0,0.0,15.863942322,29.242365,8.98408831085,0.0,3.20568,5.77840831085
 04/14  22:00:00,55.8167897406,0.0,0.0,0.0,15.863942322,29.242365,8.96684260838,0.0,3.20568,5.76116260838
 04/14  23:00:00,56.5283399871,0.0,0.0,0.0,15.863942322,29.242365,6.09364197867,0.0,3.20568,2.88796197867
 04/14  24:00:00,55.8111621532,0.0,0.0,0.0,15.863942322,29.242365,6.09035876294,0.0,3.20568,2.88467876294
 04/15  01:00:00,55.7997117332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.7871472351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.7752931319,0.0,0.0,0.0,15.863942322,29.242365,6.08868189548,0.0,3.20568,2.88300189548
 04/15  04:00:00,56.0157742158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.9769872312,0.0,0.0,0.0,15.863942322,29.242365,6.08866213257,0.0,3.20568,2.88298213257
 04/15  06:00:00,54.536676234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.3076139103,0.0,0.0,0.0,15.863942322,29.242365,6.08864219158,0.0,3.20568,2.88296219158
 04/15  08:00:00,47.3112271916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3494250745,0.0,0.0,0.0,15.863942322,29.242365,6.09046317159,0.0,3.20568,2.88478317159
 04/15  10:00:00,47.362852209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.0501702709,0.0,0.0,0.0,15.863942322,29.242365,6.09039693677,0.0,3.20568,2.88471693677
 04/15  12:00:00,47.3849769527,0.0,0.0,0.0,15.863942322,29.242365,6.0903308001,0.0,3.20568,2.8846508001
 04/15  13:00:00,47.4579295591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.48854554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.4700391432,0.0,0.0,0.0,15.863942322,29.242365,6.08865861845,0.0,3.20568,2.88297861845
 04/15  16:00:00,47.3659843606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.3804527783,0.0,0.0,0.0,15.863942322,29.242365,6.08863844097,0.0,3.20568,2.88295844097
 04/15  18:00:00,47.3602987648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,49.035657938,0.0,0.0,0.0,15.863942322,29.242365,6.08861825855,0.0,3.20568,2.88293825855
 04/15  20:00:00,56.1300283912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.9449663112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.7305346738,0.0,0.0,0.0,15.863942322,29.242365,6.08876198773,0.0,3.20568,2.88308198773
 04/15  23:00:00,56.3982844752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.7064260862,0.0,0.0,0.0,15.863942322,29.242365,6.08874168528,0.0,3.20568,2.88306168528
 04/16  01:00:00,55.6880522413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.6744789318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.6745286508,0.0,0.0,0.0,15.863942322,29.242365,6.0887163818,0.0,3.20568,2.8830363818
 04/16  04:00:00,55.9084266137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.8612142175,0.0,0.0,0.0,15.863942322,29.242365,6.08869197032,0.0,3.20568,2.88301197032
 04/16  06:00:00,52.9834486208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.1867068765,0.0,0.0,0.0,15.863942322,29.242365,6.08866737676,0.0,3.20568,2.88298737676
 04/16  08:00:00,47.2030252202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.2421413356,0.0,0.0,0.0,15.863942322,29.242365,6.0904085414,0.0,3.20568,2.8847285414
 04/16  10:00:00,47.2470273487,0.0,0.0,0.0,15.863942322,29.242365,6.09033740956,0.0,3.20568,2.88465740956
 04/16  11:00:00,47.924575013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.2054813267,0.0,0.0,0.0,15.863942322,29.242365,6.09026636528,0.0,3.20568,2.88458636528
 04/16  13:00:00,47.2684825617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.3000557794,0.0,0.0,0.0,15.863942322,29.242365,6.08871289992,0.0,3.20568,2.88303289992
 04/16  15:00:00,47.2718925677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.1932402315,0.0,0.0,0.0,15.863942322,29.242365,6.08868805717,0.0,3.20568,2.88300805717
 04/16  17:00:00,47.2001290774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.1880524626,0.0,0.0,0.0,15.863942322,29.242365,6.08866320498,0.0,3.20568,2.88298320498
 04/16  19:00:00,48.8576966919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.9722052587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.821621492,0.0,0.0,0.0,15.863942322,29.242365,6.08863835544,0.0,3.20568,2.88295835544
 04/16  22:00:00,55.6181876762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.2553971364,0.0,0.0,0.0,15.863942322,29.242365,6.08861351582,0.0,3.20568,2.88293351582
 04/16  24:00:00,55.5477158376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.5367524883,0.0,0.0,0.0,15.863942322,29.242365,6.09041113446,0.0,3.20568,2.88473113446
 04/17  02:00:00,55.5261302875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.5150766814,0.0,0.0,0.0,15.863942322,29.242365,6.09033458688,0.0,3.20568,2.88465458688
 04/17  04:00:00,55.7187374224,0.0,0.0,0.0,15.863942322,29.242365,6.09025829677,0.0,3.20568,2.88457829677
 04/17  05:00:00,55.6944770656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,61.1109107541,7.47243005225,0.0,0.0,15.863942322,29.818365,239.503479037,233.413047652,3.20568,2.88475138504
 04/17  07:00:00,120.13417642,7.47243005225,0.00122810690283,0.0,80.527626,29.818365,189.890075103,183.795461618,3.20568,2.88893348524
 04/17  08:00:00,165.401956835,7.47243005225,0.00477451109645,0.0,80.527626,75.0917375,182.004949561,146.383252278,24.0426,11.5790972834
 04/17  09:00:00,165.41659257,7.47243005225,0.00362109715451,0.0,80.527626,75.0917375,173.437672273,128.988506711,24.0426,20.4065655623
 04/17  10:00:00,169.399841029,7.48181441523,0.00238868884066,0.0,80.527626,79.0911225,158.108568063,105.62599237,32.0568,20.4257756932
 04/17  11:00:00,170.112534741,7.50045403638,0.0,0.0,80.527626,79.0911225,128.873674526,73.415336286,32.0568,23.4015382404
 04/17  12:00:00,169.407675354,7.5254819475,0.0,0.0,80.527626,79.0911225,119.03976248,63.5295237897,32.0568,23.4534386906
 04/17  13:00:00,165.605198459,7.71409111041,0.0,0.0,80.527626,75.0917375,109.490624047,67.0478961829,16.0284,26.4143278643
 04/17  14:00:00,165.896723403,8.01461317712,0.0,0.0,80.527626,75.0917375,93.4016075507,56.963477459,16.0284,20.4097300917
 04/17  15:00:00,164.17024553,8.31569054269,0.0,0.0,80.527626,73.092045,75.7651412024,52.1233255957,3.20568,20.4361356067
 04/17  16:00:00,163.212810149,7.48437106329,0.0,0.0,80.527626,73.092045,46.8896122893,40.7949891453,3.20568,2.88894314404
 04/17  17:00:00,119.918729092,7.47243005225,0.0,0.0,80.527626,29.818365,50.8894171121,41.9258698619,3.20568,5.75786725014
 04/17  18:00:00,119.919187626,7.47243005225,0.0,0.0,80.527626,29.818365,51.5246686198,42.5456042241,3.20568,5.7733843957
 04/17  19:00:00,121.56668258,7.47243005225,0.0,0.0,80.527626,29.818365,55.5355082321,43.6652215895,3.20568,8.6646066426
 04/17  20:00:00,128.701184038,7.47243005225,0.0,0.0,80.527626,29.818365,64.7504215716,55.7660414605,3.20568,5.77870011114
 04/17  21:00:00,55.6145396254,0.0,0.0,0.0,15.863942322,29.242365,11.8633764887,0.0,3.20568,8.65769648866
 04/17  22:00:00,55.5000525864,0.0,0.0,0.0,15.863942322,29.242365,6.09630112669,0.0,3.20568,2.89062112669
 04/17  23:00:00,56.2462085925,0.0,0.0,0.0,15.863942322,29.242365,6.09386805532,0.0,3.20568,2.88818805532
 04/17  24:00:00,55.5317320182,0.0,0.0,0.0,15.863942322,29.242365,6.09026669697,0.0,3.20568,2.88458669697
 04/18  01:00:00,55.5299137523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.5250871443,0.0,0.0,0.0,15.863942322,29.242365,6.09043314915,0.0,3.20568,2.88475314915
 04/18  03:00:00,55.5207617413,0.0,0.0,0.0,15.863942322,29.242365,6.09035160279,0.0,3.20568,2.88467160279
 04/18  04:00:00,56.578066123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.4127327933,0.0,0.0,0.0,15.863942322,29.242365,6.09027028326,0.0,3.20568,2.88459028326
 04/18  06:00:00,61.3743323929,7.47243005225,0.0,0.0,15.863942322,29.818365,158.181780924,152.091343179,3.20568,2.88475774416
 04/18  07:00:00,120.045424645,7.47243005225,0.0014832146205,0.0,80.527626,29.818365,110.671900875,104.577118394,3.20568,2.88910248099
 04/18  08:00:00,165.317361669,7.47243005225,0.00555524813818,0.0,80.527626,75.0917375,116.989844126,81.3693911643,24.0426,11.577852962
 04/18  09:00:00,165.346500238,7.47243005225,0.00366866461308,0.0,80.527626,75.0917375,126.786063077,85.2532469817,24.0426,17.4902160955
 04/18  10:00:00,169.355967557,7.47768191553,0.00261231836266,0.0,80.527626,79.0911225,134.733600576,82.2550853075,32.0568,20.4217152683
 04/18  11:00:00,170.077905126,7.50005025387,0.0,0.0,80.527626,79.0911225,107.682770001,52.2262123677,32.0568,23.3997576336
 04/18  12:00:00,169.389062724,7.52101486037,0.0,0.0,80.527626,79.0911225,101.250125685,42.811831371,32.0568,26.3814943139
 04/18  13:00:00,165.714109175,7.82529758062,0.0,0.0,80.527626,75.0917375,90.1604675642,47.7168968624,16.0284,26.4151707018
 04/18  14:00:00,166.599802548,8.30556666441,0.397781004821,0.0,80.527626,75.0917375,63.9733650335,27.5325967938,16.0284,20.4123682397
 04/18  15:00:00,169.435344151,8.51844477899,5.01463778072,0.0,80.527626,73.092045,43.1098331947,19.4710210161,3.20568,20.4331321786
 04/18  16:00:00,171.587263536,7.49343394539,8.27038003548,0.0,80.527626,73.092045,18.2321289921,12.1377057131,3.20568,2.88874327894
 04/18  17:00:00,130.982340499,7.47243005225,10.942665336,0.0,80.527626,29.818365,14.3718795992,8.27746521446,3.20568,2.88873438476
 04/18  18:00:00,133.124747866,7.47243005225,13.0651109907,0.0,80.527626,29.818365,14.1493972746,5.17164373905,3.20568,5.77207353556
 04/18  19:00:00,134.74696364,7.47243005225,13.2544086614,0.0,80.527626,29.818365,16.7731629057,4.90277245125,3.20568,8.66471045442
 04/18  20:00:00,139.907798811,7.47243005225,11.2865108581,0.0,80.527626,29.818365,20.0967061553,8.23406803436,3.20568,8.65695812096
 04/18  21:00:00,55.5994656044,0.0,0.0,0.0,15.863942322,29.242365,8.98338422017,0.0,3.20568,5.77770422017
 04/18  22:00:00,55.6239275869,0.0,0.0,0.0,15.863942322,29.242365,8.96685207849,0.0,3.20568,5.76117207849
 04/18  23:00:00,56.3229496403,0.0,0.0,0.0,15.863942322,29.242365,6.09351162915,0.0,3.20568,2.88783162915
 04/18  24:00:00,55.5894944913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.5764883246,0.0,0.0,0.0,15.863942322,29.242365,6.09031514526,0.0,3.20568,2.88463514526
 04/19  02:00:00,55.5742354601,0.0,0.0,0.0,15.863942322,29.242365,6.09022845719,0.0,3.20568,2.88454845719
 04/19  03:00:00,55.549666807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.7431318418,0.0,0.0,0.0,15.863942322,29.242365,6.09039010917,0.0,3.20568,2.88471010917
 04/19  05:00:00,55.7219000258,0.0,0.0,0.0,15.863942322,29.242365,6.09030369821,0.0,3.20568,2.88462369821
 04/19  06:00:00,61.0188886145,7.47243005225,0.0,0.0,15.863942322,29.818365,154.956444516,151.730764516,3.20568,0.02
 04/19  07:00:00,120.04273231,7.47243005225,0.00159876844725,0.0,80.527626,29.818365,102.753259617,96.6587723432,3.20568,2.88880727397
 04/19  08:00:00,165.312606463,7.47243005225,0.00574974519798,0.0,80.527626,75.0917375,102.227575803,66.6082775709,24.0426,11.5766982319
 04/19  09:00:00,165.337157129,7.47243005225,0.0042292246159,0.0,80.527626,75.0917375,111.501105421,67.0545488532,24.0426,20.4039565682
 04/19  10:00:00,169.348418011,7.47427489605,0.00267509948597,0.0,80.527626,79.0911225,124.047215184,71.5679880858,32.0568,20.422427098
 04/19  11:00:00,170.06976776,7.48853828609,0.0,0.0,80.527626,79.0911225,113.860414551,58.4038038401,32.0568,23.3998107105
 04/19  12:00:00,169.386379483,7.51428774037,0.0,0.0,80.527626,79.0911225,98.5619663724,43.0545369599,32.0568,23.4506294124
 04/19  13:00:00,165.538845139,7.64335359512,0.0,0.0,80.527626,75.0917375,82.2559072791,39.8174738411,16.0284,26.410033438
 04/19  14:00:00,165.763127507,7.86369287776,0.0,0.0,80.527626,75.0917375,70.1479513074,33.7103747303,16.0284,20.4091765771
 04/19  15:00:00,163.847606217,7.9712361384,0.0,0.0,80.527626,73.092045,70.6842649044,47.0464734474,3.20568,20.432111457
 04/19  16:00:00,163.224489924,7.47243005225,0.0,0.0,80.527626,73.092045,53.1886161824,47.0938963596,3.20568,2.88903982283
 04/19  17:00:00,119.942217679,7.47243005225,0.0,0.0,80.527626,29.818365,55.4881848019,49.3934769451,3.20568,2.88902785681
 04/19  18:00:00,119.944409322,7.47243005225,0.0,0.0,80.527626,29.818365,74.6918187562,62.8368758862,3.20568,8.64926287005
 04/19  19:00:00,121.594075748,7.47243005225,0.0,0.0,80.527626,29.818365,87.5821220657,78.5942470101,3.20568,5.78219505558
 04/19  20:00:00,128.723993933,7.47243005225,0.0,0.0,80.527626,29.818365,94.8504403835,82.9877014006,3.20568,8.65705898294
 04/19  21:00:00,55.6194828197,0.0,0.0,0.0,15.863942322,29.242365,8.98374706785,0.0,3.20568,5.77806706785
 04/19  22:00:00,55.4988726056,0.0,0.0,0.0,15.863942322,29.242365,8.96711939814,0.0,3.20568,5.76143939814
 04/19  23:00:00,56.2326465864,0.0,0.0,0.0,15.863942322,29.242365,6.09377080495,0.0,3.20568,2.88809080495
 04/19  24:00:00,55.5133242534,0.0,0.0,0.0,15.863942322,29.242365,6.09025500246,0.0,3.20568,2.88457500246
 04/20  01:00:00,55.5083941727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.504637536,0.0,0.0,0.0,15.863942322,29.242365,6.09040877134,0.0,3.20568,2.88472877133
 04/20  03:00:00,55.5016330742,0.0,0.0,0.0,15.863942322,29.242365,6.090317025,0.0,3.20568,2.884637025
 04/20  04:00:00,55.7118339793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.6919667153,0.0,0.0,0.0,15.863942322,29.242365,6.09022549284,0.0,3.20568,2.88454549284
 04/20  06:00:00,61.1401684034,7.47243005225,0.0,0.0,15.863942322,29.818365,246.961845856,243.736165856,3.20568,0.02
 04/20  07:00:00,120.101412665,7.47243005225,0.00130674922545,0.0,80.527626,29.818365,178.534322986,169.570672583,3.20568,5.75797040386
 04/20  08:00:00,165.338675093,7.47243005225,0.00510774202857,0.0,80.527626,75.0917375,149.634793462,116.905254501,24.0426,8.68693896086
 04/20  09:00:00,165.348237689,7.47243005225,0.00389172676147,0.0,80.527626,75.0917375,140.310138773,95.8680167911,24.0426,20.3995219817
 04/20  10:00:00,169.348405352,7.4797216091,0.00531510329186,0.0,80.527626,79.0911225,129.11159548,76.6350991094,32.0568,20.4196963701
 04/20  11:00:00,170.067648508,7.50325480165,0.0,0.0,80.527626,79.0911225,101.127220855,45.6724784426,32.0568,23.3979424123
 04/20  12:00:00,169.425471929,7.56980387969,0.0,0.0,80.527626,79.0911225,86.4975296277,30.9943668419,32.0568,23.4463627858
 04/20  13:00:00,165.730355158,7.85402719816,0.0,0.0,80.527626,75.0917375,82.298428569,39.8575893255,16.0284,26.4124392435
 04/20  14:00:00,166.217604818,8.33349070617,0.0,0.0,80.527626,75.0917375,86.9394090139,50.5053885191,16.0284,20.4056204948
 04/20  15:00:00,164.453791575,8.59368707267,0.0,0.0,80.527626,73.092045,64.2848685094,40.6455544691,3.20568,20.4336340403
 04/20  16:00:00,163.228763829,7.49102348822,0.0,0.0,80.527626,73.092045,29.8557455609,23.7611706302,3.20568,2.88889493073
 04/20  17:00:00,119.920510977,7.47243005225,0.0,0.0,80.527626,29.818365,35.6872817614,26.7238818999,3.20568,5.75771986155
 04/20  18:00:00,119.919898855,7.47243005225,0.0,0.0,80.527626,29.818365,35.2413957441,26.2626738104,3.20568,5.77304193377
 04/20  19:00:00,120.144393717,7.47243005225,0.0,0.0,80.527626,29.818365,39.9058122981,28.0362876406,3.20568,8.66384465743
 04/20  20:00:00,128.69956545,7.47243005225,0.0,0.0,80.527626,29.818365,49.4212959725,40.4374812668,3.20568,5.77813470563
 04/20  21:00:00,55.6318165551,0.0,0.0,0.0,15.863942322,29.242365,11.8624045753,0.0,3.20568,8.65672457531
 04/20  22:00:00,55.5112673362,0.0,0.0,0.0,15.863942322,29.242365,6.09601174102,0.0,3.20568,2.89033174102
 04/20  23:00:00,56.2431802307,0.0,0.0,0.0,15.863942322,29.242365,6.09358098114,0.0,3.20568,2.88790098114
 04/20  24:00:00,55.5246115356,0.0,0.0,0.0,15.863942322,29.242365,6.09023963342,0.0,3.20568,2.88455963342
 04/21  01:00:00,55.5219881988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.5142258656,0.0,0.0,0.0,15.863942322,29.242365,6.09038822978,0.0,3.20568,2.88470822978
 04/21  03:00:00,55.5091884192,0.0,0.0,0.0,15.863942322,29.242365,6.09029127982,0.0,3.20568,2.88461127982
 04/21  04:00:00,56.5622121625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.3937170033,0.0,0.0,0.0,15.863942322,29.242365,6.09019455639,0.0,3.20568,2.88451455639
 04/21  06:00:00,61.4514621531,7.47243005225,0.0,0.0,15.863942322,29.818365,224.076903279,217.986558386,3.20568,2.88466489318
 04/21  07:00:00,120.094963253,7.47243005225,0.00155885779572,0.0,80.527626,29.818365,163.382877369,157.288488076,3.20568,2.88870929224
 04/21  08:00:00,165.332926272,7.47243005225,0.0074257004872,0.0,80.527626,75.0917375,125.348900896,89.7298268271,24.0426,11.576474069
 04/21  09:00:00,165.396087092,7.53258004122,0.004536343419,0.0,80.527626,75.0917375,90.6289505341,49.101547584,24.0426,17.4848029501
 04/21  10:00:00,170.853821755,7.63636339443,1.34074817576,0.0,80.527626,79.0911225,72.8704822936,20.3949024122,32.0568,20.4187798815
 04/21  11:00:00,175.891612247,8.04966888691,5.21925481731,0.0,80.527626,79.0911225,55.4530390402,0.0,32.0568,23.3962390402
 04/21  12:00:00,179.910395579,8.9236292493,9.04445171935,0.0,80.527626,79.0911225,55.5021551707,0.0,32.0568,23.4453551707
 04/21  13:00:00,181.346317828,9.87916675409,13.4845576107,0.0,80.527626,75.0917375,42.4744662352,0.034902980058,16.0284,26.4111632551
 04/21  14:00:00,186.642409721,10.8556969837,17.7843403967,0.0,80.527626,75.0917375,36.4327110841,0.0,16.0284,20.4043110841
 04/21  15:00:00,189.596678614,11.7889696607,21.8158226032,0.0,80.527626,73.092045,23.6485516168,0.0109422527512,3.20568,20.4319293641
 04/21  16:00:00,185.590735356,9.42410950746,20.2855355447,0.0,80.527626,73.092045,6.10638006095,0.0117097212196,3.20568,2.88899033973
 04/21  17:00:00,137.79016157,8.09985031793,17.0812765241,0.0,80.527626,29.818365,8.96310918327,0.0,3.20568,5.75742918327
 04/21  18:00:00,137.069766786,7.95270795072,16.5053866938,0.0,80.527626,29.818365,8.9783680133,0.0,3.20568,5.7726880133
 04/21  19:00:00,134.168802058,7.6385238842,13.931286105,0.0,80.527626,29.818365,11.8689151392,0.0,3.20568,8.66323513917
 04/21  20:00:00,137.786873543,7.47850485261,9.18518529582,0.0,80.527626,29.818365,11.6254041406,2.64201910376,3.20568,5.77770503679
 04/21  21:00:00,55.5729938757,0.0,0.0,0.0,15.863942322,29.242365,11.8622083645,0.0,3.20568,8.65652836451
 04/21  22:00:00,55.6019630775,0.0,0.0,0.0,15.863942322,29.242365,6.09634105019,0.0,3.20568,2.89066105019
 04/21  23:00:00,56.314623398,0.0,0.0,0.0,15.863942322,29.242365,6.09378311873,0.0,3.20568,2.88810311873
 04/21  24:00:00,55.5791762138,0.0,0.0,0.0,15.863942322,29.242365,6.09027494941,0.0,3.20568,2.88459494941
 04/22  01:00:00,55.5541882666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.5354209681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.5117073072,0.0,0.0,0.0,15.863942322,29.242365,6.08867958222,0.0,3.20568,2.88299958222
 04/22  04:00:00,55.7083349564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6855725482,0.0,0.0,0.0,15.863942322,29.242365,6.08862651145,0.0,3.20568,2.88294651145
 04/22  06:00:00,52.82536406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0417098233,0.0,0.0,0.0,15.863942322,29.242365,6.08857325968,0.0,3.20568,2.88289325968
 04/22  08:00:00,47.0734217445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.1303958839,0.0,0.0,0.0,15.863942322,29.242365,6.09024111146,0.0,3.20568,2.88456111146
 04/22  10:00:00,47.1733948097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.9202812078,0.0,0.0,0.0,15.863942322,29.242365,6.09038559404,0.0,3.20568,2.88470559404
 04/22  12:00:00,47.2531293258,0.0,0.0,0.0,15.863942322,29.242365,6.09028370494,0.0,3.20568,2.88460370494
 04/22  13:00:00,47.3131254097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.3405559289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.3487690849,0.0,0.0,0.0,15.863942322,29.242365,6.08860854283,0.0,3.20568,2.88292854283
 04/22  16:00:00,47.2726683049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,51.5523254618,0.645789253243,3.62855168083,0.0,15.863942322,29.242365,6.08846424989,0.0,3.20568,2.88278424989
 04/22  18:00:00,47.2783653255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,47.5284013508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.0326241448,0.0,0.0,0.0,15.863942322,29.242365,6.08866305213,0.0,3.20568,2.88298305213
 04/22  21:00:00,55.8641013318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.6546539897,0.0,0.0,0.0,15.863942322,29.242365,6.08860948465,0.0,3.20568,2.88292948465
 04/22  23:00:00,56.3029043554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5917774936,0.0,0.0,0.0,15.863942322,29.242365,6.08804318262,0.0,3.20568,2.88236318262
 04/23  01:00:00,55.5716381984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.5565804455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.5401195349,0.0,0.0,0.0,15.863942322,29.242365,6.088658253,0.0,3.20568,2.882978253
 04/23  04:00:00,55.7427035439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.7199874261,0.0,0.0,0.0,15.863942322,29.242365,6.08860026991,0.0,3.20568,2.88292026991
 04/23  06:00:00,51.4396349442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.0903161447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.1164260816,0.0,0.0,0.0,15.863942322,29.242365,6.09040365354,0.0,3.20568,2.88472365354
 04/23  09:00:00,47.1734742545,0.0,0.0,0.0,15.863942322,29.242365,6.09029644294,0.0,3.20568,2.88461644294
 04/23  10:00:00,47.1924390993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.891587728,0.0,0.0,0.0,15.863942322,29.242365,6.09018935744,0.0,3.20568,2.88450935744
 04/23  12:00:00,47.2203071133,0.0,0.0,0.0,15.863942322,29.242365,6.09032809556,0.0,3.20568,2.88464809556
 04/23  13:00:00,47.2777276782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.3007220651,0.0,0.0,0.0,15.863942322,29.242365,6.08859750751,0.0,3.20568,2.88291750751
 04/23  15:00:00,47.300863888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.200939033,0.0,0.0,0.0,15.863942322,29.242365,6.08870018808,0.0,3.20568,2.88302018808
 04/23  17:00:00,47.1808175931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.1378228168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,47.3163052627,0.0,0.0,0.0,15.863942322,29.242365,6.08864168148,0.0,3.20568,2.88296168148
 04/23  20:00:00,55.852466805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.7209261738,0.0,0.0,0.0,15.863942322,29.242365,6.0885831924,0.0,3.20568,2.8829031924
 04/23  22:00:00,55.5543814419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2413201142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5431477078,0.0,0.0,0.0,15.863942322,29.242365,6.08868588291,0.0,3.20568,2.88300588291
 04/24  01:00:00,55.536909638,0.0,0.0,0.0,15.863942322,29.242365,6.09025974432,0.0,3.20568,2.88457974432
 04/24  02:00:00,55.535605724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5336211059,0.0,0.0,0.0,15.863942322,29.242365,6.09039205919,0.0,3.20568,2.88471205919
 04/24  04:00:00,55.7418069766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.7210795694,0.0,0.0,0.0,15.863942322,29.242365,6.09027939452,0.0,3.20568,2.88459939452
 04/24  06:00:00,59.61889966,7.47243005225,0.0,0.0,15.863942322,29.818365,162.625174759,156.535007848,3.20568,2.88448691155
 04/24  07:00:00,120.056245393,7.47243005225,0.00163224842359,0.0,80.527626,29.818365,107.384052723,101.289856985,3.20568,2.8885157387
 04/24  08:00:00,165.316182426,7.47243005225,0.00623661135453,0.0,80.527626,75.0917375,101.478123944,65.8598996443,24.0426,11.5756242996
 04/24  09:00:00,165.341999917,7.47243005225,0.00492851533303,0.0,80.527626,75.0917375,96.2904963461,54.7644591759,24.0426,17.4834371702
 04/24  10:00:00,169.367651154,7.49055673023,0.00309493303465,0.0,80.527626,79.0911225,92.580433455,40.1075576119,32.0568,20.4160758431
 04/24  11:00:00,170.470551341,7.52235191201,0.360571856463,0.0,80.527626,79.0911225,67.3042499521,11.8528227029,32.0568,23.3946272492
 04/24  12:00:00,170.052433927,7.76727898286,0.400710112517,0.0,80.527626,79.0911225,63.8174450578,8.31837150945,32.0568,23.4422735484
 04/24  13:00:00,165.896131201,7.99602947277,0.0,0.0,80.527626,75.0917375,71.7804986698,29.350520019,16.0284,26.4015786508
 04/24  14:00:00,166.1337123,8.23209448532,0.0,0.0,80.527626,75.0917375,69.0653379148,32.634137969,16.0284,20.4027999459
 04/24  15:00:00,164.274969401,8.39881036466,0.0,0.0,80.527626,73.092045,54.9508889597,31.3185710981,3.20568,20.4266378616
 04/24  16:00:00,163.242367623,7.48240910328,0.0,0.0,80.527626,73.092045,33.9279253366,27.8334030994,3.20568,2.88884223728
 04/24  17:00:00,119.949654122,7.47243005225,0.0,0.0,80.527626,29.818365,33.422534474,27.3280565625,3.20568,2.88879791153
 04/24  18:00:00,119.954614043,7.47243005225,0.0,0.0,80.527626,29.818365,35.383730637,26.4059550695,3.20568,5.7720955675
 04/24  19:00:00,120.177953988,7.47243005225,0.0,0.0,80.527626,29.818365,43.147398501,31.2778802559,3.20568,8.66383824511
 04/24  20:00:00,128.735700431,7.47243005225,0.0,0.0,80.527626,29.818365,47.0207310522,35.1591703657,3.20568,8.65588068647
 04/24  21:00:00,55.6740310958,0.0,0.0,0.0,15.863942322,29.242365,8.98345150564,0.0,3.20568,5.77777150564
 04/24  22:00:00,55.5454611484,0.0,0.0,0.0,15.863942322,29.242365,6.09596413409,0.0,3.20568,2.89028413409
 04/24  23:00:00,56.2675028782,0.0,0.0,0.0,15.863942322,29.242365,8.9616459065,0.0,3.20568,5.7559659065
 04/24  24:00:00,55.5576180894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5522978918,0.0,0.0,0.0,15.863942322,29.242365,6.09018954015,0.0,3.20568,2.88450954015
 04/25  02:00:00,55.5481766068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.5445177973,0.0,0.0,0.0,15.863942322,29.242365,6.09031590108,0.0,3.20568,2.88463590108
 04/25  04:00:00,56.6027726554,0.0,0.0,0.0,15.863942322,29.242365,6.0901979097,0.0,3.20568,2.8845179097
 04/25  05:00:00,56.4259704335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,59.9216163065,7.47243005225,0.0,0.0,15.863942322,29.818365,155.873278355,149.782953745,3.20568,2.88464461009
 04/25  07:00:00,120.041977814,7.47243005225,0.00170597915395,0.0,80.527626,29.818365,105.203764728,99.1093934019,3.20568,2.88869132613
 04/25  08:00:00,165.315524215,7.47243005225,0.00576346205154,0.0,80.527626,75.0917375,106.236046486,70.6176379399,24.0426,11.5758085457
 04/25  09:00:00,165.335798591,7.4781101896,0.00385028745853,0.0,80.527626,75.0917375,107.51772296,65.9887198191,24.0426,17.4864031405
 04/25  10:00:00,169.361769339,7.5045963556,0.0025498757137,0.0,80.527626,79.0911225,110.006418413,57.5372914766,32.0568,20.4123269368
 04/25  11:00:00,170.213813316,7.65077707482,0.0,0.0,80.527626,79.0911225,80.877313735,25.4293863287,32.0568,23.3911274064
 04/25  12:00:00,171.971551525,8.1202133519,1.97535425313,0.0,80.527626,79.0911225,60.4998867129,5.00191725646,32.0568,23.4411694565
 04/25  13:00:00,174.338693416,8.67956709867,7.72024452652,0.0,80.527626,75.0917375,52.0210947269,9.58858767822,16.0284,26.4041070487
 04/25  14:00:00,178.310450459,9.17797642434,11.1744883123,0.0,80.527626,75.0917375,42.3970999857,5.96716613096,16.0284,20.4015338547
 04/25  15:00:00,181.438734104,9.63980853015,15.8349460286,0.0,80.527626,73.092045,27.3057470181,3.6723508741,3.20568,20.427716144
 04/25  16:00:00,179.817644029,8.14459882445,15.8031019498,0.0,80.527626,73.092045,6.10909394124,0.0147716902979,3.20568,2.88864225094
 04/25  17:00:00,135.141088055,7.54877483829,14.9958746457,0.0,80.527626,29.818365,6.09427163926,0.0,3.20568,2.88859163926
 04/25  18:00:00,135.478903105,7.5461126719,15.3275264997,0.0,80.527626,29.818365,8.97821457569,0.0,3.20568,5.77253457569
 04/25  19:00:00,133.948866616,7.47326365861,13.8783030275,0.0,80.527626,29.818365,11.8700867407,0.0,3.20568,8.66440674067
 04/25  20:00:00,138.208345921,7.47243005225,9.61095334503,0.0,80.527626,29.818365,15.5679242894,3.7058387169,3.20568,8.65640557251
 04/25  21:00:00,55.5746411861,0.0,0.0,0.0,15.863942322,29.242365,8.98280500325,0.0,3.20568,5.77712500325
 04/25  22:00:00,55.6080016249,0.0,0.0,0.0,15.863942322,29.242365,8.9664233882,0.0,3.20568,5.7607433882
 04/25  23:00:00,56.3059627197,0.0,0.0,0.0,15.863942322,29.242365,6.09370123466,0.0,3.20568,2.88802123466
 04/25  24:00:00,55.5720421681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.5560721142,0.0,0.0,0.0,15.863942322,29.242365,6.09035813519,0.0,3.20568,2.88467813519
 04/26  02:00:00,55.5426739085,0.0,0.0,0.0,15.863942322,29.242365,6.09023450756,0.0,3.20568,2.88455450756
 04/26  03:00:00,55.5250161206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7209018463,0.0,0.0,0.0,15.863942322,29.242365,6.09035504168,0.0,3.20568,2.88467504168
 04/26  05:00:00,55.6972874333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,59.6975422816,7.47243005225,0.0,0.0,15.863942322,29.818365,272.499749607,266.409733491,3.20568,2.88433611647
 04/26  07:00:00,120.170054696,7.47243005225,0.00143890916704,0.0,80.527626,29.818365,208.269544323,202.175039004,3.20568,2.8888253189
 04/26  08:00:00,165.376206675,7.47243005225,0.00564256325211,0.0,80.527626,75.0917375,150.218548163,114.599881358,24.0426,11.5760668048
 04/26  09:00:00,165.431947246,7.55479289504,0.00503041717949,0.0,80.527626,75.0917375,96.4799227105,54.9511087934,24.0426,17.4862139171
 04/26  10:00:00,172.842309082,7.68789397954,3.2491750038,0.0,80.527626,79.0911225,69.2437713361,16.7752826848,32.0568,20.4116886513
 04/26  11:00:00,184.415870567,8.37860201668,13.3252247835,0.0,80.527626,79.0911225,55.4487439998,0.0,32.0568,23.3919439998
 04/26  12:00:00,190.246079522,9.30993970302,18.8950070481,0.0,80.527626,79.0911225,55.4961260917,0.0,32.0568,23.4393260917
 04/26  13:00:00,191.371678616,10.4952746858,22.8070874419,0.0,80.527626,75.0917375,42.4373231074,0.00769081531782,16.0284,26.4012322921
 04/26  14:00:00,196.208406158,11.7677666003,26.3592323251,0.0,80.527626,75.0917375,36.4286126732,0.0,16.0284,20.4002126732
 04/26  15:00:00,198.231461662,13.2048664449,28.9657143222,0.0,80.527626,73.092045,23.6446333825,0.0122799234481,3.20568,20.4266734591
 04/26  16:00:00,192.529217532,10.5345956097,26.0514391742,0.0,80.527626,73.092045,6.10814411793,0.013605523922,3.20568,2.88885859401
 04/26  17:00:00,144.278790503,8.7320074536,22.8834193118,0.0,80.527626,29.818365,6.09448194871,0.0,3.20568,2.88880194871
 04/26  18:00:00,142.79780781,8.41918666854,21.7152906058,0.0,80.527626,29.818365,8.97766311035,0.0,3.20568,5.77198311035
 04/26  19:00:00,139.522335709,7.98354349421,18.6308557706,0.0,80.527626,29.818365,11.8691646623,0.0,3.20568,8.6634846623
 04/26  20:00:00,142.655369674,7.61855753713,13.6206426896,0.0,80.527626,29.818365,12.0883071654,0.227169362232,3.20568,8.65545780319
 04/26  21:00:00,55.803177817,0.0,0.0,0.0,15.863942322,29.242365,8.98310365178,0.0,3.20568,5.77742365178
 04/26  22:00:00,55.6489928467,0.0,0.0,0.0,15.863942322,29.242365,6.0958208425,0.0,3.20568,2.8901408425
 04/26  23:00:00,56.373615647,0.0,0.0,0.0,15.863942322,29.242365,8.96134843043,0.0,3.20568,5.75566843043
 04/26  24:00:00,55.6431891291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.6113037442,0.0,0.0,0.0,15.863942322,29.242365,6.09028673953,0.0,3.20568,2.88460673953
 04/27  02:00:00,55.5924532643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.5748551533,0.0,0.0,0.0,15.863942322,29.242365,6.09015777139,0.0,3.20568,2.88447777139
 04/27  04:00:00,55.7843842138,0.0,0.0,0.0,15.863942322,29.242365,6.09027237495,0.0,3.20568,2.88459237495
 04/27  05:00:00,55.7721559762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,59.5201764848,7.47243005225,0.0,0.0,15.863942322,29.818365,89.2807001089,83.1904334186,3.20568,2.88458669031
 04/27  07:00:00,120.014232191,7.47243005225,0.0,0.0,80.527626,29.818365,77.0760365651,70.9818810932,3.20568,2.88847547189
 04/27  08:00:00,165.333953292,7.48880062604,0.00621569424732,0.0,80.527626,75.0917375,83.8031223109,48.1858721251,24.0426,11.5746501858
 04/27  09:00:00,167.179807622,7.66800408977,1.62680624937,0.0,80.527626,75.0917375,63.4121727703,21.8866380353,24.0426,17.482934735
 04/27  10:00:00,183.313034914,8.36645623284,12.9764179455,0.0,80.527626,79.0911225,57.1232034532,4.65163807941,32.0568,20.4147653738
 04/27  11:00:00,198.025930154,9.17990441507,26.0605578301,0.0,80.527626,79.0911225,55.4639203355,0.0165365280346,32.0568,23.3905838075
 04/27  12:00:00,208.905603511,10.2398016892,36.5483825549,0.0,80.527626,79.0911225,55.4936114101,0.0,32.0568,23.4368114101
 04/27  13:00:00,211.572705538,11.9693266726,41.4636627952,0.0,80.527626,75.0917375,42.4359744022,0.0138821998752,16.0284,26.3936922023
 04/27  14:00:00,223.192993265,13.8797254632,51.1550331031,0.0,80.527626,75.0917375,36.4342709188,0.00380028284901,16.0284,20.4020706359
 04/27  15:00:00,231.60812578,15.473104482,59.9607463702,0.0,80.527626,73.092045,23.6541512279,0.0235346063221,3.20568,20.4249366215
 04/27  16:00:00,215.734109518,10.9817083434,48.6373267928,0.0,80.527626,73.092045,6.11420514924,0.019936875348,3.20568,2.88858827389
 04/27  17:00:00,159.135255288,8.6211478644,37.735578579,0.0,80.527626,29.818365,6.0942069333,0.0,3.20568,2.8885269333
 04/27  18:00:00,156.520341104,8.34333325173,35.4052132386,0.0,80.527626,29.818365,8.97780553803,0.0,3.20568,5.77212553803
 04/27  19:00:00,153.760317953,8.04492805269,32.6765780026,0.0,80.527626,29.818365,11.8689654522,0.0,3.20568,8.66328545221
 04/27  20:00:00,159.16238963,7.80262056492,29.7750707542,0.0,80.527626,29.818365,8.98307056288,0.0,3.20568,5.77739056288
 04/27  21:00:00,55.9504917458,0.0,0.0,0.0,15.863942322,29.242365,11.8614543937,0.0,3.20568,8.65577439371
 04/27  22:00:00,55.7767761144,0.0,0.0,0.0,15.863942322,29.242365,6.09609218436,0.0,3.20568,2.89041218436
 04/27  23:00:00,56.4668367138,0.0,0.0,0.0,15.863942322,29.242365,6.09366722549,0.0,3.20568,2.88798722549
 04/27  24:00:00,55.7272538252,0.0,0.0,0.0,15.863942322,29.242365,6.09035014337,0.0,3.20568,2.88467014337
 04/28  01:00:00,55.7043193934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.6919599969,0.0,0.0,0.0,15.863942322,29.242365,6.09021425168,0.0,3.20568,2.88453425168
 04/28  03:00:00,55.6858008348,0.0,0.0,0.0,15.863942322,29.242365,6.09032261724,0.0,3.20568,2.88464261724
 04/28  04:00:00,56.8560065855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.6439818326,0.0,0.0,0.0,15.863942322,29.242365,6.09018844169,0.0,3.20568,2.88450844169
 04/28  06:00:00,64.2258822497,7.47243005225,4.29817110693,0.0,15.863942322,29.818365,39.181783447,33.0914863533,3.20568,2.88461709374
 04/28  07:00:00,122.68785028,7.47243005225,2.62623296012,0.0,80.527626,29.818365,30.3766359065,24.2824157766,3.20568,2.8885401299
 04/28  08:00:00,168.838485367,7.59642693452,3.36410490246,0.0,80.527626,75.0917375,48.492263576,15.7643193049,24.0426,8.68534427111
 04/28  09:00:00,172.247497666,8.25669428481,6.07734447062,0.0,80.527626,75.0917375,57.2041722737,12.7710954851,24.0426,20.3904767885
 04/28  10:00:00,182.129554176,8.8674874833,11.3116515993,0.0,80.527626,79.0911225,56.7339265851,4.26358297192,32.0568,20.4135436132
 04/28  11:00:00,189.289386373,9.42797764623,17.1328190189,0.0,80.527626,79.0911225,52.5356006011,0.0132673941588,32.0568,20.465533207
 04/28  12:00:00,196.805372217,10.3618025814,24.3805354284,0.0,80.527626,79.0911225,58.4206409648,0.0,32.0568,26.3638409648
 04/28  13:00:00,199.50988993,11.8489993157,29.5503558175,0.0,80.527626,75.0917375,42.4385536745,0.0162289491024,16.0284,26.3939247254
 04/28  14:00:00,207.039530111,13.3188398381,35.5899690116,0.0,80.527626,75.0917375,33.5178847256,0.00548255092169,16.0284,17.4840021747
 04/28  15:00:00,213.598207063,14.9435205472,42.5292510956,0.0,80.527626,73.092045,23.6550033587,0.0254594995948,3.20568,20.4238638591
 04/28  16:00:00,207.701100025,11.6546112879,40.0244277279,0.0,80.527626,73.092045,6.11324819596,0.0187521135546,3.20568,2.8888160824
 04/28  17:00:00,156.978486555,9.63091273732,34.60333879,0.0,80.527626,29.818365,6.09442649542,0.0,3.20568,2.88874649542
 04/28  18:00:00,153.922401294,9.30894536037,31.87735141,0.0,80.527626,29.818365,11.8540577775,0.0,3.20568,8.64837777754
 04/28  19:00:00,148.521575329,8.69760832293,27.1066261356,0.0,80.527626,29.818365,8.98837417747,0.0,3.20568,5.78269417747
 04/28  20:00:00,150.748416557,8.00547728816,21.4868954558,0.0,80.527626,29.818365,11.8609359321,0.0,3.20568,8.65525593209
 04/28  21:00:00,55.6787350358,0.0,0.0,0.0,15.863942322,29.242365,8.98307908788,0.0,3.20568,5.77739908788
 04/28  22:00:00,55.697208211,0.0,0.0,0.0,15.863942322,29.242365,8.96627013974,0.0,3.20568,5.76059013974
 04/28  23:00:00,56.4006984152,0.0,0.0,0.0,15.863942322,29.242365,6.09361733667,0.0,3.20568,2.88793733667
 04/28  24:00:00,55.6903091212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.6851561488,0.0,0.0,0.0,15.863942322,29.242365,6.08860438119,0.0,3.20568,2.88292438119
 04/29  02:00:00,55.6674157759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.6560471428,0.0,0.0,0.0,15.863942322,29.242365,6.08851648728,0.0,3.20568,2.88283648728
 04/29  04:00:00,55.8782488105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.8530287985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,51.563384651,0.0,0.0,0.0,15.863942322,29.242365,6.08858737042,0.0,3.20568,2.88290737042
 04/29  07:00:00,47.1891386581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.1724875734,0.0,0.0,0.0,15.863942322,29.242365,6.0886579201,0.0,3.20568,2.8829779201
 04/29  09:00:00,47.1790509007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.1604733939,0.0,0.0,0.0,15.863942322,29.242365,6.09010849294,0.0,3.20568,2.88442849294
 04/29  11:00:00,47.8389934509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.1570474373,0.0,0.0,0.0,15.863942322,29.242365,6.09021123163,0.0,3.20568,2.88453123163
 04/29  13:00:00,47.2183541784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.2688237391,0.0,0.0,0.0,15.863942322,29.242365,6.08862848586,0.0,3.20568,2.88294848586
 04/29  15:00:00,47.2951034381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2333121721,0.0,0.0,0.0,15.863942322,29.242365,6.08853979895,0.0,3.20568,2.88285979895
 04/29  17:00:00,47.2564416166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.2545017227,0.0,0.0,0.0,15.863942322,29.242365,6.08861013165,0.0,3.20568,2.88293013165
 04/29  19:00:00,47.5054431117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0439410572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.8736773602,0.0,0.0,0.0,15.863942322,29.242365,6.08852144835,0.0,3.20568,2.88284144835
 04/29  22:00:00,55.6691500015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.3446582233,0.0,0.0,0.0,15.863942322,29.242365,6.08859181365,0.0,3.20568,2.88291181365
 04/29  24:00:00,55.6529064228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.6442098803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.6265814507,0.0,0.0,0.0,15.863942322,29.242365,6.0886580205,0.0,3.20568,2.8829780205
 04/30  03:00:00,55.6151647514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.8461882288,0.0,0.0,0.0,15.863942322,29.242365,6.08856487732,0.0,3.20568,2.88288487732
 04/30  05:00:00,55.8035834298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,50.0787773822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
