Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  07:00:00,47.1582528847,0.0,0.0,0.0,15.863942322,29.242365,6.08863009269,0.0,3.20568,2.88295009269
 04/30  08:00:00,47.1754664702,0.0,0.0,0.0,15.863942322,29.242365,6.09014115002,0.0,3.20568,2.88446115002
 04/30  09:00:00,47.2095256474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.2130730443,0.0,0.0,0.0,15.863942322,29.242365,6.09023765657,0.0,3.20568,2.88455765657
 04/30  11:00:00,47.9291210772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.2847024284,0.0,0.0,0.0,15.863942322,29.242365,6.09009271477,0.0,3.20568,2.88441271477
 04/30  13:00:00,47.3545546942,0.0,0.0,0.0,15.863942322,29.242365,6.09018935238,0.0,3.20568,2.88450935238
 04/30  14:00:00,47.4239514401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.4425272268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.3600655744,0.0,0.0,0.0,15.863942322,29.242365,6.08859302693,0.0,3.20568,2.88291302693
 04/30  17:00:00,47.3499743186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.326406693,0.0,0.0,0.0,15.863942322,29.242365,6.08865778783,0.0,3.20568,2.88297778783
 04/30  19:00:00,47.5437119738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,54.6028644514,0.0,0.0,0.0,15.863942322,29.242365,6.08856398579,0.0,3.20568,2.88288398579
 04/30  21:00:00,55.8605048909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6693238822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3420302717,0.0,0.0,0.0,15.863942322,29.242365,6.08862877651,0.0,3.20568,2.88294877651
 04/30  24:00:00,55.642323301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.6308553162,0.0,0.0,0.0,15.863942322,29.242365,6.09028555156,0.0,3.20568,2.88460555156
 05/01  02:00:00,55.6199054501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.6081363622,0.0,0.0,0.0,15.863942322,29.242365,6.09013463611,0.0,3.20568,2.88445463611
 05/01  04:00:00,55.8219759352,0.0,0.0,0.0,15.863942322,29.242365,6.09022481454,0.0,3.20568,2.88454481454
 05/01  05:00:00,55.806142824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,58.2254588913,7.47243005225,0.130857930261,0.0,15.863942322,29.818365,63.2878549169,57.1981554968,3.20568,2.88401942015
 05/01  07:00:00,120.029857166,7.47243005225,0.00179042549777,0.0,80.527626,29.818365,46.3479721826,40.2535101355,3.20568,2.88878204713
 05/01  08:00:00,165.346571338,7.48718863534,0.00613315513976,0.0,80.527626,75.0917375,64.1344685661,28.5190221736,24.0426,11.5728463926
 05/01  09:00:00,165.563966302,7.67996875009,0.00441895925853,0.0,80.527626,75.0917375,68.7094947847,27.1890964897,24.0426,17.477798295
 05/01  10:00:00,170.712833347,8.09705274152,0.72732942015,0.0,80.527626,79.0911225,75.4908941674,23.0260204313,32.0568,20.4080737361
 05/01  11:00:00,174.01814471,8.62957426031,2.78587122497,0.0,80.527626,79.0911225,53.9078865387,1.38869717817,32.0568,20.4623893605
 05/01  12:00:00,178.945246906,8.86686651506,8.14512895607,0.0,80.527626,79.0911225,58.4169955878,0.0,32.0568,26.3601955878
 05/01  13:00:00,178.608270081,9.10524461899,11.5276954105,0.0,80.527626,75.0917375,47.6207840512,5.20352796045,16.0284,26.3888560907
 05/01  14:00:00,178.809050397,9.33757282857,11.5007202753,0.0,80.527626,75.0917375,39.4318976155,5.92310769977,16.0284,17.4803899157
 05/01  15:00:00,177.755589337,9.52388548384,12.2845348482,0.0,80.527626,73.092045,31.8513033596,8.22433564066,3.20568,20.421287719
 05/01  16:00:00,172.906129946,7.85685793077,9.22270518356,0.0,80.527626,73.092045,15.0072619985,8.9131971673,3.20568,2.88838483125
 05/01  17:00:00,122.917514626,7.47243005225,2.94571714719,0.0,80.527626,29.818365,23.8424556278,17.7480301699,3.20568,2.88874545796
 05/01  18:00:00,119.93843774,7.47243005225,0.0,0.0,80.527626,29.818365,33.1350777581,24.157834569,3.20568,5.77156318909
 05/01  19:00:00,120.155051565,7.47243005225,0.0,0.0,80.527626,29.818365,52.2597351668,40.391673372,3.20568,8.6623817948
 05/01  20:00:00,127.302535288,7.47243005225,0.0,0.0,80.527626,29.818365,93.5824849047,81.722821407,3.20568,8.65398349777
 05/01  21:00:00,55.6159687741,0.0,0.0,0.0,15.863942322,29.242365,8.98207960819,0.0,3.20568,5.77639960819
 05/01  22:00:00,55.4993768154,0.0,0.0,0.0,15.863942322,29.242365,6.09591801443,0.0,3.20568,2.89023801443
 05/01  23:00:00,56.2415753614,0.0,0.0,0.0,15.863942322,29.242365,6.09362100273,0.0,3.20568,2.88794100273
 05/01  24:00:00,55.5100811892,0.0,0.0,0.0,15.863942322,29.242365,6.0902429599,0.0,3.20568,2.8845629599
 05/02  01:00:00,55.504394711,0.0,0.0,0.0,15.863942322,29.242365,6.0900863718,0.0,3.20568,2.8844063718
 05/02  02:00:00,55.4984377458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.49287973,0.0,0.0,0.0,15.863942322,29.242365,6.09017025028,0.0,3.20568,2.88449025028
 05/02  04:00:00,56.5489271082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3799043921,0.0,0.0,0.0,15.863942322,29.242365,6.0902542385,0.0,3.20568,2.8845742385
 05/02  06:00:00,58.6705412585,7.47243005225,0.0,0.0,15.863942322,29.818365,286.170549537,280.080451416,3.20568,2.88441812082
 05/02  07:00:00,120.197479521,7.47243005225,0.0013758696169,0.0,80.527626,29.818365,216.00191941,209.907487972,3.20568,2.8887514379
 05/02  08:00:00,165.422096877,7.47243005225,0.00641996591062,0.0,80.527626,75.0917375,175.196368824,139.580402018,24.0426,11.5733668058
 05/02  09:00:00,165.446635201,7.52653859045,0.00381768430658,0.0,80.527626,75.0917375,141.991870793,100.475484368,24.0426,17.4737864247
 05/02  10:00:00,169.50989423,7.62188238749,0.00489207589149,0.0,80.527626,79.0911225,125.362528408,72.8947247608,32.0568,20.4110036475
 05/02  11:00:00,170.443573096,7.87301491423,0.0,0.0,80.527626,79.0911225,89.1327030342,36.6161524608,32.0568,20.4597505734
 05/02  12:00:00,170.414513204,8.56927981143,0.0,0.0,80.527626,79.0911225,80.3093891273,21.8966777969,32.0568,26.3559113304
 05/02  13:00:00,167.086822049,9.22579828809,0.0,0.0,80.527626,75.0917375,61.8457462738,22.3583825948,16.0284,23.458963679
 05/02  14:00:00,170.132038691,9.94213496257,2.3126798494,0.0,80.527626,75.0917375,49.8370630978,13.4122240784,16.0284,20.3964390194
 05/02  15:00:00,173.153202975,10.9893816232,6.28785291356,0.0,80.527626,73.092045,35.0833724922,11.4577308618,3.20568,20.4199616304
 05/02  16:00:00,171.860234542,9.15112496256,6.93430951219,0.0,80.527626,73.092045,14.6097587262,8.51565189293,3.20568,2.88842683329
 05/02  17:00:00,126.51155426,7.94998931544,6.0651631713,0.0,80.527626,29.818365,13.6410897923,7.54707458696,3.20568,2.88833520534
 05/02  18:00:00,126.826108981,7.84868287964,6.47729916244,0.0,80.527626,29.818365,15.6227113604,6.64560956836,3.20568,5.77142179199
 05/02  19:00:00,126.170108374,7.61401284374,6.05350364756,0.0,80.527626,29.818365,19.2624065597,7.39390435321,3.20568,8.6628222065
 05/02  20:00:00,130.907195936,7.47939224482,3.80468917564,0.0,80.527626,29.818365,21.2398578974,12.2578980666,3.20568,5.7762798308
 05/02  21:00:00,55.5277415292,0.0,0.0,0.0,15.863942322,29.242365,11.8606483664,0.0,3.20568,8.65496836638
 05/02  22:00:00,55.5591317204,0.0,0.0,0.0,15.863942322,29.242365,6.09604371753,0.0,3.20568,2.89036371753
 05/02  23:00:00,56.2866160738,0.0,0.0,0.0,15.863942322,29.242365,6.09349874789,0.0,3.20568,2.88781874789
 05/02  24:00:00,55.5543340097,0.0,0.0,0.0,15.863942322,29.242365,6.09027589361,0.0,3.20568,2.88459589361
 05/03  01:00:00,55.5512290154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5342454956,0.0,0.0,0.0,15.863942322,29.242365,6.09011101552,0.0,3.20568,2.88443101552
 05/03  03:00:00,55.516383125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7099551085,0.0,0.0,0.0,15.863942322,29.242365,6.09018876266,0.0,3.20568,2.88450876266
 05/03  05:00:00,55.682278623,0.0,0.0,0.0,15.863942322,29.242365,6.09026657542,0.0,3.20568,2.88458657542
 05/03  06:00:00,58.3798139852,7.47243005225,0.0,0.0,15.863942322,29.818365,266.155733076,262.930053076,3.20568,0.02
 05/03  07:00:00,120.297452899,7.47243005225,0.00114969641257,0.0,80.527626,29.818365,222.545116943,216.450889807,3.20568,2.88854713637
 05/03  08:00:00,165.3960648,7.47265781382,0.00750352801277,0.0,80.527626,75.0917375,145.803272723,110.187657747,24.0426,11.5730149765
 05/03  09:00:00,165.414206079,7.56161350299,0.00438278383354,0.0,80.527626,75.0917375,87.169644136,45.6458503532,24.0426,17.4811937828
 05/03  10:00:00,171.609618267,7.71568934056,2.02148543233,0.0,80.527626,79.0911225,68.8986265807,16.4385785112,32.0568,20.4032480695
 05/03  11:00:00,179.161960594,8.40083036693,8.10528986163,0.0,80.527626,79.0911225,55.4372172143,0.0,32.0568,23.3804172143
 05/03  12:00:00,184.625750621,9.26733497095,13.3712715817,0.0,80.527626,79.0911225,55.4849091618,0.0,32.0568,23.4281091618
 05/03  13:00:00,186.832555376,10.302513312,18.5047335292,0.0,80.527626,75.0917375,42.4433607744,0.0266336956898,16.0284,26.3883270787
 05/03  14:00:00,190.718612738,11.4847860962,21.2103115395,0.0,80.527626,75.0917375,33.5088411739,0.0,16.0284,17.4804411739
 05/03  15:00:00,192.800246909,12.9699870721,23.8344035795,0.0,80.527626,73.092045,23.6373664217,0.0139865122879,3.20568,20.4176999095
 05/03  16:00:00,188.466641567,10.226137238,22.3508138783,0.0,80.527626,73.092045,6.10592120115,0.0117487607013,3.20568,2.88849244045
 05/03  17:00:00,140.378335773,8.39913081974,19.3528371588,0.0,80.527626,29.818365,6.09407285149,0.0,3.20568,2.88839285149
 05/03  18:00:00,137.339816598,8.01799275914,16.6992388522,0.0,80.527626,29.818365,8.97730475577,0.0,3.20568,5.77162475577
 05/03  19:00:00,133.733467948,7.76582625023,13.1210783426,0.0,80.527626,29.818365,11.8679610663,0.0,3.20568,8.66228106626
 05/03  20:00:00,136.280028663,7.51541838452,8.84222938956,0.0,80.527626,29.818365,14.2846010784,2.4249147662,3.20568,8.65400631218
 05/03  21:00:00,55.7378361044,0.0,0.0,0.0,15.863942322,29.242365,8.98189633064,0.0,3.20568,5.77621633064
 05/03  22:00:00,55.5920211477,0.0,0.0,0.0,15.863942322,29.242365,6.09585380629,0.0,3.20568,2.89017380629
 05/03  23:00:00,56.3188137291,0.0,0.0,0.0,15.863942322,29.242365,6.09355760555,0.0,3.20568,2.88787760555
 05/03  24:00:00,55.6047523697,0.0,0.0,0.0,15.863942322,29.242365,6.09018724475,0.0,3.20568,2.88450724475
 05/04  01:00:00,55.5959620908,0.0,0.0,0.0,15.863942322,29.242365,6.09025833344,0.0,3.20568,2.88457833344
 05/04  02:00:00,55.5712983289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.554663112,0.0,0.0,0.0,15.863942322,29.242365,6.09009077301,0.0,3.20568,2.88441077301
 05/04  04:00:00,55.7521642901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.7263681748,0.0,0.0,0.0,15.863942322,29.242365,6.0901624055,0.0,3.20568,2.8844824055
 05/04  06:00:00,58.1683966612,7.47243005225,0.0,0.0,15.863942322,29.818365,150.165252284,144.075018223,3.20568,2.88455406033
 05/04  07:00:00,120.056464549,7.47243005225,0.00155161921939,0.0,80.527626,29.818365,112.953049036,106.858759992,3.20568,2.88860904487
 05/04  08:00:00,165.351415595,7.49558886686,0.00591472687283,0.0,80.527626,75.0917375,93.9540393631,61.2264420662,24.0426,8.68499729691
 05/04  09:00:00,165.51847129,7.63784290558,0.00488548435642,0.0,80.527626,75.0917375,76.8587682311,32.4324208968,24.0426,20.3837473343
 05/04  10:00:00,173.512229932,8.01856719675,3.58202691552,0.0,80.527626,79.0911225,64.1097298679,14.5587729846,32.0568,17.4941568833
 05/04  11:00:00,183.762565998,8.80046352228,12.2724955724,0.0,80.527626,79.0911225,55.4362450401,0.0,32.0568,23.3794450401
 05/04  12:00:00,192.279305244,9.69323903499,20.5461019025,0.0,80.527626,79.0911225,55.4822029919,0.0,32.0568,23.4254029919
 05/04  13:00:00,196.148888201,11.0380722947,27.0230388336,0.0,80.527626,75.0917375,42.4211781643,0.0104082989527,16.0284,26.3823698653
 05/04  14:00:00,206.685590012,12.7159273747,35.8522864489,0.0,80.527626,75.0917375,33.5122994274,0.000799486291676,16.0284,17.4830999411
 05/04  15:00:00,210.76369595,14.1004983313,40.5429029605,0.0,80.527626,73.092045,23.6397299605,0.0193441751103,3.20568,20.4147057854
 05/04  16:00:00,203.784924239,11.0472055415,36.7286343027,0.0,80.527626,73.092045,6.14338623756,0.0491839646872,3.20568,2.88852227287
 05/04  17:00:00,151.983620405,8.7103624594,30.5356976443,0.0,80.527626,29.818365,8.96240653401,0.0,3.20568,5.75672653401
 05/04  18:00:00,150.084980892,8.53379306399,28.8199914243,0.0,80.527626,29.818365,8.9767691,0.0,3.20568,5.7710891
 05/04  19:00:00,148.658546328,8.25308878016,27.4048021896,0.0,80.527626,29.818365,8.98674981676,0.0,3.20568,5.78106981676
 05/04  20:00:00,152.02532051,7.91988390259,23.994527982,0.0,80.527626,29.818365,11.8599481339,0.0,3.20568,8.6542681339
 05/04  21:00:00,55.8766512203,0.0,0.0,0.0,15.863942322,29.242365,8.98172767616,0.0,3.20568,5.77604767616
 05/04  22:00:00,55.6818167939,0.0,0.0,0.0,15.863942322,29.242365,6.0957261558,0.0,3.20568,2.8900461558
 05/04  23:00:00,56.4104303138,0.0,0.0,0.0,15.863942322,29.242365,8.9611175748,0.0,3.20568,5.7554375748
 05/04  24:00:00,55.6951240491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.6732027345,0.0,0.0,0.0,15.863942322,29.242365,6.09017526454,0.0,3.20568,2.88449526454
 05/05  02:00:00,55.6479723329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.6234474486,0.0,0.0,0.0,15.863942322,29.242365,6.09024029417,0.0,3.20568,2.88456029417
 05/05  04:00:00,56.6925286633,0.0,0.0,0.0,15.863942322,29.242365,6.09006727809,0.0,3.20568,2.88438727809
 05/05  05:00:00,56.4914094891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,58.4330965902,7.47243005225,0.00356476962327,0.0,15.863942322,29.818365,88.0591507775,81.9690180203,3.20568,2.88445275722
 05/05  07:00:00,120.024572985,7.47243005225,0.00153087336242,0.0,80.527626,29.818365,73.4944700118,67.4002658674,3.20568,2.88852414444
 05/05  08:00:00,165.634336269,7.54786743111,0.23381915034,0.0,80.527626,75.0917375,68.1079914365,32.4930803759,24.0426,11.5723110606
 05/05  09:00:00,174.972944782,8.06433851085,8.96124400095,0.0,80.527626,75.0917375,50.4500516147,8.93293156479,24.0426,17.4745200499
 05/05  10:00:00,193.570497232,8.87360763407,22.6507069169,0.0,80.527626,79.0911225,52.4623170962,0.0,32.0568,20.4055170962
 05/05  11:00:00,209.837604828,9.71769459479,37.2800389724,0.0,80.527626,79.0911225,52.5138131739,0.0,32.0568,20.4570131739
 05/05  12:00:00,225.561425087,11.050673277,52.3348962005,0.0,80.527626,79.0911225,55.4849925539,0.00268955429259,32.0568,23.4255029996
 05/05  13:00:00,231.217215625,13.0539669837,59.961141831,0.0,80.527626,75.0917375,42.4264641609,0.0184605224372,16.0284,26.3796036385
 05/05  14:00:00,240.574366923,15.1211706226,67.2360151516,0.0,80.527626,75.0917375,33.5175419633,0.00634930595157,16.0284,17.4827926574
 05/05  15:00:00,249.261401599,17.3830102171,75.6449243763,0.0,80.527626,73.092045,23.6455970126,0.0260375607394,3.20568,20.4138794519
 05/05  16:00:00,239.8239501,13.5999426104,70.0178464171,0.0,80.527626,73.092045,6.11412707073,0.0199233079374,3.20568,2.8885237628
 05/05  17:00:00,184.696586332,10.7638358457,61.0748921936,0.0,80.527626,29.818365,8.97041595446,0.00803479016608,3.20568,5.75670116429
 05/05  18:00:00,176.744907655,9.56418802529,54.3399277557,0.0,80.527626,29.818365,8.98199684286,0.00532406780366,3.20568,5.77099277505
 05/05  19:00:00,169.046778746,8.8043643966,47.4201257943,0.0,80.527626,29.818365,8.98659489124,0.0,3.20568,5.78091489124
 05/05  20:00:00,172.456591885,8.36497670016,44.1366260641,0.0,80.527626,29.818365,11.8596878606,0.0,3.20568,8.65400786058
 05/05  21:00:00,55.7915384189,0.0,0.0,0.0,15.863942322,29.242365,8.98200361006,0.0,3.20568,5.77632361006
 05/05  22:00:00,55.7862360204,0.0,0.0,0.0,15.863942322,29.242365,6.09563711824,0.0,3.20568,2.88995711824
 05/05  23:00:00,56.4814364822,0.0,0.0,0.0,15.863942322,29.242365,7.26440173066,0.0,3.20568,4.05872173066
 05/05  24:00:00,55.7213401518,0.0,0.0,0.0,15.863942322,29.242365,4.91991659574,0.0,3.20568,1.71423659574
 05/06  01:00:00,55.6873351401,0.0,0.0,0.0,15.863942322,29.242365,6.0885154443,0.0,3.20568,2.8828354443
 05/06  02:00:00,55.6806301766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.6775445627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.9176010863,0.0,0.0,0.0,15.863942322,29.242365,6.08854755246,0.0,3.20568,2.88286755246
 05/06  05:00:00,55.9056699571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,50.154318516,0.0,0.0,0.0,15.863942322,29.242365,6.08857928608,0.0,3.20568,2.88289928608
 05/06  07:00:00,47.2150494766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.2343316277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2889647816,0.0,0.0,0.0,15.863942322,29.242365,6.0901723874,0.0,3.20568,2.8844923874
 05/06  10:00:00,47.3220108697,0.0,0.0,0.0,15.863942322,29.242365,6.09023156125,0.0,3.20568,2.88455156125
 05/06  11:00:00,48.0289672626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.3589814775,0.0,0.0,0.0,15.863942322,29.242365,6.09005313428,0.0,3.20568,2.88437313428
 05/06  13:00:00,47.4174849507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.445331805,0.0,0.0,0.0,15.863942322,29.242365,6.08794329656,0.0,3.20568,2.88226329656
 05/06  15:00:00,47.4591566913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,56.1834867112,0.742806974204,8.05464705067,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,61.941369962,1.20694678017,13.354182607,0.0,15.863942322,29.242365,6.08800960007,0.0,3.20568,2.88232960007
 05/06  18:00:00,62.2402020925,1.35263770408,13.4988183238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,56.3255035563,0.76648802778,7.88502336193,0.0,15.863942322,29.242365,6.08859960178,0.0,3.20568,2.88291960178
 05/06  20:00:00,55.8187851665,0.105642885938,0.940117167979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,56.0113042472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.790329989,0.0,0.0,0.0,15.863942322,29.242365,6.08855209787,0.0,3.20568,2.88287209787
 05/06  23:00:00,56.4616285312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.7651540556,0.0,0.0,0.0,15.863942322,29.242365,6.08858335644,0.0,3.20568,2.88290335644
 05/07  01:00:00,55.7402533095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.7330368316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.7251837486,0.0,0.0,0.0,15.863942322,29.242365,6.08860880917,0.0,3.20568,2.88292880917
 05/07  04:00:00,55.9476326627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.9067185481,0.0,0.0,0.0,15.863942322,29.242365,6.08847908266,0.0,3.20568,2.88279908266
 05/07  06:00:00,50.1908391812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.2726588139,0.0,0.0,0.0,15.863942322,29.242365,6.08850515479,0.0,3.20568,2.88282515479
 05/07  08:00:00,47.2927111531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.3282518934,0.0,0.0,0.0,15.863942322,29.242365,6.09010994433,0.0,3.20568,2.88442994433
 05/07  10:00:00,47.3447609885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,48.0517685228,0.0,0.0,0.0,15.863942322,29.242365,6.09016292753,0.0,3.20568,2.88448292753
 05/07  12:00:00,47.3886244043,0.0,0.0,0.0,15.863942322,29.242365,6.09021587289,0.0,3.20568,2.88453587289
 05/07  13:00:00,47.4519988703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.4846119738,0.0,0.0,0.0,15.863942322,29.242365,6.08855050758,0.0,3.20568,2.88287050758
 05/07  15:00:00,55.5208634204,0.666917830431,7.35858561995,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.4319731665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,54.2971936724,0.624660676056,6.31138743173,0.0,15.863942322,29.242365,6.0880650439,0.0,3.20568,2.8823850439
 05/07  18:00:00,55.6895781207,0.798451331146,7.54403383906,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.5970914215,0.0,0.0,0.0,15.863942322,29.242365,6.08860174741,0.0,3.20568,2.88292174741
 05/07  20:00:00,54.6889013547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.9468352965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.7427524347,0.0,0.0,0.0,15.863942322,29.242365,6.08847143774,0.0,3.20568,2.88279143774
 05/07  23:00:00,56.4148830048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.7221237254,0.0,0.0,0.0,15.863942322,29.242365,6.08849714273,0.0,3.20568,2.88281714273
 05/08  01:00:00,55.7164800323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.7305262082,0.0,0.0,0.0,15.863942322,29.242365,6.09016791829,0.0,3.20568,2.88448791829
 05/08  03:00:00,55.7398098358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.9845599559,0.0,0.0,0.0,15.863942322,29.242365,6.09021422402,0.0,3.20568,2.88453422402
 05/08  05:00:00,55.9425568133,0.0,0.0,0.0,15.863942322,29.242365,6.09002435623,0.0,3.20568,2.88434435623
 05/08  06:00:00,68.9862263335,7.47243005225,12.2350726339,0.0,15.863942322,29.818365,13.1248483692,9.89916836923,3.20568,0.02
 05/08  07:00:00,129.257196434,7.47243005225,9.14365459235,0.0,80.527626,29.818365,13.2947342707,7.2006044897,3.20568,2.88844978102
 05/08  08:00:00,182.168145039,8.25563896321,15.9402969835,0.0,80.527626,75.0917375,37.9516269628,2.33678632299,24.0426,11.5722406398
 05/08  09:00:00,191.104867169,9.17742721956,23.8874036648,0.0,80.527626,75.0917375,41.5176391905,0.0,24.0426,17.4750391905
 05/08  10:00:00,201.917434276,9.61562192546,30.2247282856,0.0,80.527626,79.0911225,52.4550961852,0.0,32.0568,20.3982961852
 05/08  11:00:00,212.500991843,10.1081583521,39.5724647155,0.0,80.527626,79.0911225,52.5106020653,0.0,32.0568,20.4538020653
 05/08  12:00:00,218.053868178,10.7477648504,45.1716108272,0.0,80.527626,79.0911225,58.40330864,0.0,32.0568,26.34650864
 05/08  13:00:00,225.680432416,11.7074819797,55.8128841524,0.0,80.527626,75.0917375,39.4874102353,0.0118806850607,16.0284,23.4471295503
 05/08  14:00:00,249.656828343,13.3255971424,78.1328475407,0.0,80.527626,75.0917375,33.5093274898,0.0,16.0284,17.4809274898
 05/08  15:00:00,259.754692192,14.6842358111,88.8499543907,0.0,80.527626,73.092045,23.6355583303,0.0194596784582,3.20568,20.4104186518
 05/08  16:00:00,248.159094688,10.6661244981,81.2648484573,0.0,80.527626,73.092045,6.10788315946,0.013610547292,3.20568,2.88859261216
 05/08  17:00:00,185.56707452,8.50392042288,64.1432541962,0.0,80.527626,29.818365,6.0939175565,0.0,3.20568,2.8882375565
 05/08  18:00:00,157.371902363,8.09046801086,36.499146869,0.0,80.527626,29.818365,11.8727072761,0.0203526474143,3.20568,8.64667462871
 05/08  19:00:00,137.619761315,7.71607478679,16.9941883854,0.0,80.527626,29.818365,9.05310173935,0.0662272521279,3.20568,5.78119448722
 05/08  20:00:00,134.117928392,7.4898421628,6.70113902781,0.0,80.527626,29.818365,20.5009977338,8.64161338568,3.20568,8.65370434815
 05/08  21:00:00,55.7405773636,0.0,0.0,0.0,15.863942322,29.242365,8.98152350723,0.0,3.20568,5.77584350723
 05/08  22:00:00,55.612542806,0.0,0.0,0.0,15.863942322,29.242365,6.09573868681,0.0,3.20568,2.89005868681
 05/08  23:00:00,56.3422205084,0.0,0.0,0.0,15.863942322,29.242365,6.09344465437,0.0,3.20568,2.88776465437
 05/08  24:00:00,55.6366073638,0.0,0.0,0.0,15.863942322,29.242365,6.09009366187,0.0,3.20568,2.88441366187
 05/09  01:00:00,55.6235179594,0.0,0.0,0.0,15.863942322,29.242365,6.09013335998,0.0,3.20568,2.88445335998
 05/09  02:00:00,55.6036668745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.584848469,0.0,0.0,0.0,15.863942322,29.242365,6.09017330707,0.0,3.20568,2.88449330707
 05/09  04:00:00,56.633948125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.4632884173,0.0,0.0,0.0,15.863942322,29.242365,6.09021339933,0.0,3.20568,2.88453339933
 05/09  06:00:00,57.0037406201,7.47243005225,0.00251308360317,0.0,15.863942322,29.818365,122.998111253,116.908093349,3.20568,2.88433790363
 05/09  07:00:00,120.015381268,7.47243005225,0.00119357690073,0.0,80.527626,29.818365,110.814149642,104.720172237,3.20568,2.88829740512
 05/09  08:00:00,165.369023751,7.53090441532,0.00315077663223,0.0,80.527626,75.0917375,112.812253279,80.0874528467,24.0426,8.68220043196
 05/09  09:00:00,165.556927276,7.7007367579,0.0031589158293,0.0,80.527626,75.0917375,109.080356117,64.6547266274,24.0426,20.38302949
 05/09  10:00:00,169.940507118,8.08966764306,0.0020190713792,0.0,80.527626,79.0911225,98.2770626591,48.7352970684,32.0568,17.4849655907
 05/09  11:00:00,171.14489613,8.58495585256,0.0,0.0,80.527626,79.0911225,70.0814765934,14.6527130121,32.0568,23.3719635813
 05/09  12:00:00,170.905803745,9.06290907559,0.0,0.0,80.527626,79.0911225,59.3765793576,3.90239442698,32.0568,23.4173849306
 05/09  13:00:00,169.760569304,9.66171145691,2.21900330233,0.0,80.527626,75.0917375,52.0326131196,12.5587199144,16.0284,23.4454932052
 05/09  14:00:00,173.227138939,10.3571372236,4.97244859977,0.0,80.527626,75.0917375,45.6993525399,9.28041674243,16.0284,20.3905357974
 05/09  15:00:00,175.567559312,11.4788833921,8.19861265002,0.0,80.527626,73.092045,29.7816609528,9.08099083614,3.20568,17.4949901167
 05/09  16:00:00,173.7727509,9.40287639163,8.58359480615,0.0,80.527626,73.092045,12.4325247271,6.33833438826,3.20568,2.88851033884
 05/09  17:00:00,127.779815307,8.012015569,7.25954072491,0.0,80.527626,29.818365,14.6426280806,5.68005957697,3.20568,5.75688850358
 05/09  18:00:00,127.382511727,7.87012958901,7.00270281549,0.0,80.527626,29.818365,14.8961760291,5.91960162298,3.20568,5.77089440616
 05/09  19:00:00,126.647006757,7.60571110116,6.53266661249,0.0,80.527626,29.818365,15.4100296878,6.42376609899,3.20568,5.78058358877
 05/09  20:00:00,132.353175565,7.47975420545,5.23470089873,0.0,80.527626,29.818365,21.217396503,9.35832439508,3.20568,8.65339210788
 05/09  21:00:00,55.540512685,0.0,0.0,0.0,15.863942322,29.242365,8.98189711384,0.0,3.20568,5.77621711384
 05/09  22:00:00,55.5731301181,0.0,0.0,0.0,15.863942322,29.242365,6.09542143908,0.0,3.20568,2.88974143908
 05/09  23:00:00,56.2921258167,0.0,0.0,0.0,15.863942322,29.242365,6.09324881042,0.0,3.20568,2.88756881042
 05/09  24:00:00,55.5628403293,0.0,0.0,0.0,15.863942322,29.242365,6.09006352215,0.0,3.20568,2.88438352215
 05/10  01:00:00,55.5515658874,0.0,0.0,0.0,15.863942322,29.242365,6.09009758724,0.0,3.20568,2.88441758724
 05/10  02:00:00,55.5312749374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.5218887969,0.0,0.0,0.0,15.863942322,29.242365,6.09013120658,0.0,3.20568,2.88445120658
 05/10  04:00:00,55.7316776325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.7115675872,0.0,0.0,0.0,15.863942322,29.242365,6.09016499372,0.0,3.20568,2.88448499372
 05/10  06:00:00,56.7455253432,7.47243005225,0.0,0.0,15.863942322,29.818365,194.411674069,188.321475221,3.20568,2.88451884793
 05/10  07:00:00,120.052585135,7.47243005225,0.00128262157986,0.0,80.527626,29.818365,138.845960108,132.751820291,3.20568,2.88845981701
 05/10  08:00:00,165.305466364,7.47243005225,0.0049133754995,0.0,80.527626,75.0917375,113.915845407,81.1907967636,24.0426,8.6824486436
 05/10  09:00:00,165.342280469,7.49812562531,0.00420867214944,0.0,80.527626,75.0917375,91.7209481131,47.2979723361,24.0426,20.380375777
 05/10  10:00:00,173.29869555,7.87122949016,3.5469293853,0.0,80.527626,79.0911225,64.8879535226,15.3465654232,32.0568,17.4845880994
 05/10  11:00:00,179.9402017,8.61086410177,8.67896931603,0.0,80.527626,79.0911225,55.4283804257,0.0,32.0568,23.3715804257
 05/10  12:00:00,183.597275347,9.10467021124,12.5181209855,0.0,80.527626,79.0911225,55.4724020815,0.0,32.0568,23.4156020815
 05/10  13:00:00,178.971071875,9.49784975439,11.4958994405,0.0,80.527626,75.0917375,40.136409569,0.665836542359,16.0284,23.4421730267
 05/10  14:00:00,176.765175055,9.93409636458,8.89671683373,0.0,80.527626,75.0917375,40.0863965317,3.6669118413,16.0284,20.3910846904
 05/10  15:00:00,178.828683834,10.4308332577,12.4676324454,0.0,80.527626,73.092045,24.144529451,3.44598311688,3.20568,17.4928663341
 05/10  16:00:00,177.746612447,8.51715089814,13.3908130767,0.0,80.527626,73.092045,6.11786056034,0.0237513774297,3.20568,2.88842918291
 05/10  17:00:00,131.628205235,7.51637229863,11.5500358647,0.0,80.527626,29.818365,8.96232037247,0.0,3.20568,5.75664037247
 05/10  18:00:00,132.287744395,7.48004237675,12.2404833064,0.0,80.527626,29.818365,8.97603113702,0.0,3.20568,5.77035113702
 05/10  19:00:00,132.40460254,7.47334438402,12.1055014676,0.0,80.527626,29.818365,8.98669587702,0.0,3.20568,5.78101587702
 05/10  20:00:00,138.294450442,7.47243005225,10.884535131,0.0,80.527626,29.818365,12.8178677523,0.958808232727,3.20568,8.65337951961
 05/10  21:00:00,55.7835860252,0.0,0.0,0.0,15.863942322,29.242365,8.98123698215,0.0,3.20568,5.77555698215
 05/10  22:00:00,55.6395166678,0.0,0.0,0.0,15.863942322,29.242365,6.09562430043,0.0,3.20568,2.88994430043
 05/10  23:00:00,56.3467699705,0.0,0.0,0.0,15.863942322,29.242365,6.09333137948,0.0,3.20568,2.88765137948
 05/10  24:00:00,55.6119555974,0.0,0.0,0.0,15.863942322,29.242365,6.0899884263,0.0,3.20568,2.8843084263
 05/11  01:00:00,55.6034258918,0.0,0.0,0.0,15.863942322,29.242365,6.09001554165,0.0,3.20568,2.88433554165
 05/11  02:00:00,55.5915981696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.5781522543,0.0,0.0,0.0,15.863942322,29.242365,6.09004294072,0.0,3.20568,2.88436294072
 05/11  04:00:00,55.7916853824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,55.7725780692,0.0,0.0,0.0,15.863942322,29.242365,6.09007049991,0.0,3.20568,2.88439049991
 05/11  06:00:00,56.6683976579,7.47243005225,0.0,0.0,15.863942322,29.818365,93.1242759727,87.0341778473,3.20568,2.88441812539
 05/11  07:00:00,120.029288166,7.47243005225,0.0,0.0,80.527626,29.818365,68.2338139574,62.1396689767,3.20568,2.88846498073
 05/11  08:00:00,165.334830377,7.47839484063,0.00641287835444,0.0,80.527626,75.0917375,78.4124399123,45.6872785557,24.0426,8.68256135666
 05/11  09:00:00,165.415036337,7.53099681388,0.0045360781273,0.0,80.527626,75.0917375,85.1355698284,43.618208813,24.0426,17.4747610154
 05/11  10:00:00,169.732090581,7.84050702093,0.00320276165101,0.0,80.527626,79.0911225,86.0301932581,33.5806280267,32.0568,20.3927652314
 05/11  11:00:00,174.216726627,8.18929654625,3.40999309241,0.0,80.527626,79.0911225,56.5147927311,4.00838076473,32.0568,20.4496119664
 05/11  12:00:00,179.891480742,8.52693143949,9.41497507095,0.0,80.527626,79.0911225,55.5109186247,0.0382598654073,32.0568,23.4158587593
 05/11  13:00:00,184.132165964,8.95467845289,17.1707417828,0.0,80.527626,75.0917375,47.4411965818,5.04429463891,16.0284,26.3685019429
 05/11  14:00:00,202.281192982,9.57647031948,34.6181024176,0.0,80.527626,75.0917375,33.5051351033,0.0,16.0284,17.4767351033
 05/11  15:00:00,222.279373937,10.5384185617,55.5891178223,0.0,80.527626,73.092045,23.6141916946,0.0,3.20568,20.4085116946
 05/11  16:00:00,222.117753773,8.82376096334,57.1738176532,0.0,80.527626,73.092045,6.1074229703,0.0132108459925,3.20568,2.88853212431
 05/11  17:00:00,168.311870979,7.66361752675,47.8203045727,0.0,80.527626,29.818365,6.09406179286,0.0,3.20568,2.88838179286
 05/11  18:00:00,164.65043818,7.61205770546,44.223129595,0.0,80.527626,29.818365,8.97588792865,0.0,3.20568,5.77020792865
 05/11  19:00:00,151.920305219,7.51871581837,31.3790270549,0.0,80.527626,29.818365,11.9244560893,0.0578074858357,3.20568,8.66096860347
 05/11  20:00:00,154.055048833,7.47690915885,27.9008943577,0.0,80.527626,29.818365,8.9815834781,0.0,3.20568,5.7759034781
 05/11  21:00:00,55.8882548044,0.0,0.0,0.0,15.863942322,29.242365,11.8594545672,0.0,3.20568,8.65377456722
 05/11  22:00:00,55.6893172413,0.0,0.0,0.0,15.863942322,29.242365,6.09579546585,0.0,3.20568,2.89011546585
 05/11  23:00:00,56.3724664551,0.0,0.0,0.0,15.863942322,29.242365,6.09326170031,0.0,3.20568,2.88758170031
 05/11  24:00:00,55.6498654555,0.0,0.0,0.0,15.863942322,29.242365,6.09007177097,0.0,3.20568,2.88439177097
 05/12  01:00:00,55.6372180405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.6290335874,0.0,0.0,0.0,15.863942322,29.242365,6.09008971836,0.0,3.20568,2.88440971836
 05/12  03:00:00,55.6148056137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.7135801906,0.0,0.0,0.0,15.863942322,29.242365,6.09011078285,0.0,3.20568,2.88443078285
 05/12  05:00:00,56.5405529546,0.0,0.0,0.0,15.863942322,29.242365,6.09013196831,0.0,3.20568,2.88445196831
 05/12  06:00:00,57.0380063793,7.47243005225,0.00307942887191,0.0,15.863942322,29.818365,69.1404620536,65.9147820536,3.20568,0.02
 05/12  07:00:00,120.035154783,7.47243005225,0.0,0.0,80.527626,29.818365,49.958560502,43.8646552468,3.20568,2.88822525519
 05/12  08:00:00,165.350426563,7.48682177186,0.00635219041982,0.0,80.527626,75.0917375,68.7618502648,33.1490962381,24.0426,11.5701540267
 05/12  09:00:00,165.636003011,7.74754455659,0.00461125996298,0.0,80.527626,75.0917375,71.5101839019,29.9997325076,24.0426,17.4678513943
 05/12  10:00:00,170.18673447,8.29456370579,0.00311488017192,0.0,80.527626,79.0911225,77.1188377434,24.6628356281,32.0568,20.3992021153
 05/12  11:00:00,172.001040966,8.61298805819,0.795225399334,0.0,80.527626,79.0911225,56.8797728787,4.37632325638,32.0568,20.4466496223
 05/12  12:00:00,170.942314029,8.80641002136,0.253875690829,0.0,80.527626,79.0911225,62.7285870151,7.26002803844,32.0568,23.4117589767
 05/12  13:00:00,166.815408205,8.91535952433,0.0,0.0,80.527626,75.0917375,75.1305170494,35.6625306522,16.0284,23.4395863973
 05/12  14:00:00,166.980072988,9.08108683542,0.0,0.0,80.527626,75.0917375,77.1920499642,40.7814769817,16.0284,20.3821729825
 05/12  15:00:00,165.077514661,9.20711897689,0.0,0.0,80.527626,73.092045,64.8461110669,44.1468820322,3.20568,17.4935490346
 05/12  16:00:00,163.387531747,7.6420845552,0.0,0.0,80.527626,73.092045,50.6106905443,41.648420508,3.20568,5.75659003631
 05/12  17:00:00,119.931984195,7.47243005225,0.0,0.0,80.527626,29.818365,50.2705531036,44.1764529497,3.20568,2.88842015386
 05/12  18:00:00,119.929953547,7.47243005225,0.0,0.0,80.527626,29.818365,53.9272242215,44.9507581247,3.20568,5.77078609677
 05/12  19:00:00,119.927847047,7.47243005225,0.0,0.0,80.527626,29.818365,60.9724580877,51.986479534,3.20568,5.78029855372
 05/12  20:00:00,125.641760608,7.47243005225,0.0,0.0,80.527626,29.818365,69.6417992529,57.7832428697,3.20568,8.65287638317
 05/12  21:00:00,55.4763497034,0.0,0.0,0.0,15.863942322,29.242365,8.98144133822,0.0,3.20568,5.77576133822
 05/12  22:00:00,55.5160921918,0.0,0.0,0.0,15.863942322,29.242365,6.09575592079,0.0,3.20568,2.89007592079
 05/12  23:00:00,56.2561431527,0.0,0.0,0.0,15.863942322,29.242365,6.09306973124,0.0,3.20568,2.88738973124
 05/12  24:00:00,55.5459720709,0.0,0.0,0.0,15.863942322,29.242365,6.09012839193,0.0,3.20568,2.88444839193
 05/13  01:00:00,55.5417007997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.5268941781,0.0,0.0,0.0,15.863942322,29.242365,6.08844943677,0.0,3.20568,2.88276943677
 05/13  03:00:00,55.510209961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.7076797114,0.0,0.0,0.0,15.863942322,29.242365,6.08844170488,0.0,3.20568,2.88276170488
 05/13  05:00:00,55.6836579612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,48.5408814997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.0627215805,0.0,0.0,0.0,15.863942322,29.242365,6.08843367751,0.0,3.20568,2.88275367751
 05/13  08:00:00,47.0963004581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1473011477,0.0,0.0,0.0,15.863942322,29.242365,6.09011135268,0.0,3.20568,2.88443135268
 05/13  10:00:00,47.1824896036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.9120397295,0.0,0.0,0.0,15.863942322,29.242365,6.0901262642,0.0,3.20568,2.8844462642
 05/13  12:00:00,47.2492213273,0.0,0.0,0.0,15.863942322,29.242365,6.09014120067,0.0,3.20568,2.88446120067
 05/13  13:00:00,47.3186191679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.3503288898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.3527719259,0.0,0.0,0.0,15.863942322,29.242365,6.08845643686,0.0,3.20568,2.88277643686
 05/13  16:00:00,47.2720471781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.2814903607,0.0,0.0,0.0,15.863942322,29.242365,6.08844801064,0.0,3.20568,2.88276801064
 05/13  18:00:00,47.284900082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.5523620737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,53.215196324,0.0,0.0,0.0,15.863942322,29.242365,6.08843957358,0.0,3.20568,2.88275957358
 05/13  21:00:00,55.8811108327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.6745271213,0.0,0.0,0.0,15.863942322,29.242365,6.08843113343,0.0,3.20568,2.88275113343
 05/13  23:00:00,56.3295877596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.6144088055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5971529446,0.0,0.0,0.0,15.863942322,29.242365,6.08842029571,0.0,3.20568,2.88274029571
 05/14  02:00:00,55.5713782574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.5426810096,0.0,0.0,0.0,15.863942322,29.242365,6.08840707875,0.0,3.20568,2.88272707875
 05/14  04:00:00,55.7393816576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.7133806195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,48.5775603693,0.0,0.0,0.0,15.863942322,29.242365,6.08854670526,0.0,3.20568,2.88286670526
 05/14  07:00:00,47.096266924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.128517637,0.0,0.0,0.0,15.863942322,29.242365,6.09006005342,0.0,3.20568,2.88438005342
 05/14  09:00:00,47.1966126171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.2408621126,0.0,0.0,0.0,15.863942322,29.242365,6.09006863102,0.0,3.20568,2.88438863102
 05/14  11:00:00,47.9557062895,0.0,0.0,0.0,15.863942322,29.242365,6.09007725089,0.0,3.20568,2.88439725089
 05/14  12:00:00,47.2982453415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.3682025045,0.0,0.0,0.0,15.863942322,29.242365,6.09008589014,0.0,3.20568,2.88440589014
 05/14  14:00:00,47.4069004876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.4163889061,0.0,0.0,0.0,15.863942322,29.242365,6.08840510487,0.0,3.20568,2.88272510487
 05/14  16:00:00,47.3373463411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,51.6740527157,0.497889212931,3.83279683192,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,52.6549086524,0.603532098868,4.70218405289,0.0,15.863942322,29.242365,6.08854488186,0.0,3.20568,2.88286488186
 05/14  19:00:00,52.9926096485,0.619616562399,4.75238271654,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,53.2863488116,0.0,0.0,0.0,15.863942322,29.242365,6.08852996766,0.0,3.20568,2.88284996766
 05/14  21:00:00,55.9532356177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.741306323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.4044924726,0.0,0.0,0.0,15.863942322,29.242365,6.08851571236,0.0,3.20568,2.88283571236
 05/14  24:00:00,55.7079674285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.6929999241,0.0,0.0,0.0,15.863942322,29.242365,6.09002234017,0.0,3.20568,2.88434234017
 05/15  02:00:00,55.6860302983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.679663745,0.0,0.0,0.0,15.863942322,29.242365,6.09002422702,0.0,3.20568,2.88434422702
 05/15  04:00:00,55.9080036836,0.0,0.0,0.0,15.863942322,29.242365,6.09002632438,0.0,3.20568,2.88434632438
 05/15  05:00:00,55.8770028441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,59.3893950383,7.47243005225,2.72183548779,0.0,15.863942322,29.818365,40.0827513981,33.9927228744,3.20568,2.88434852367
 05/15  07:00:00,122.323832978,7.47243005225,2.27806171998,0.0,80.527626,29.818365,27.1847931968,21.0906872109,3.20568,2.88842598588
 05/15  08:00:00,174.041462405,7.88912129721,8.2357263834,0.0,80.527626,75.0917375,39.8661977554,7.14238048685,24.0426,8.68121726857
 05/15  09:00:00,182.035646482,8.83409112227,15.2168328859,0.0,80.527626,75.0917375,45.6974545843,1.27532081639,24.0426,20.3795337679
 05/15  10:00:00,193.952076334,9.49760469175,22.4171375221,0.0,80.527626,79.0911225,49.534000299,0.0,32.0568,17.477200299
 05/15  11:00:00,205.498038707,10.2097945943,32.4777216314,0.0,80.527626,79.0911225,52.5010132374,0.0,32.0568,20.4442132374
 05/15  12:00:00,216.246796957,11.4105144944,42.6951811845,0.0,80.527626,79.0911225,55.4681610499,0.00517025926523,32.0568,23.4061907906
 05/15  13:00:00,222.120059651,12.9787307113,50.9697569835,0.0,80.527626,75.0917375,42.410214285,0.0200359173056,16.0284,26.3617783677
 05/15  14:00:00,232.725510544,14.6326429646,59.9086560038,0.0,80.527626,75.0917375,33.5033311952,0.0084934329908,16.0284,17.4664377622
 05/15  15:00:00,241.515015037,16.8496325696,68.4666707787,0.0,80.527626,73.092045,20.7256225288,0.028021528029,3.20568,17.4919210008
 05/15  16:00:00,232.703435839,12.9543704979,63.5821419079,0.0,80.527626,73.092045,8.98263386689,0.0204222032001,3.20568,5.75653166369
 05/15  17:00:00,170.467227864,9.71284342778,47.940835427,0.0,80.527626,29.818365,6.09918947377,0.00516690450937,3.20568,2.88834256926
 05/15  18:00:00,168.615562006,9.48612388919,46.3240615776,0.0,80.527626,29.818365,8.98598269573,0.00968553857714,3.20568,5.77061715715
 05/15  19:00:00,164.053827881,8.97826145989,41.9950655008,0.0,80.527626,29.818365,8.98563158993,0.0,3.20568,5.77995158993
 05/15  20:00:00,160.388568757,8.29118229524,33.3602007163,0.0,80.527626,29.818365,11.8579165458,0.0,3.20568,8.65223654578
 05/15  21:00:00,55.9485395064,0.0,0.0,0.0,15.863942322,29.242365,8.98092440116,0.0,3.20568,5.77524440116
 05/15  22:00:00,55.7649331941,0.0,0.0,0.0,15.863942322,29.242365,6.0955408665,0.0,3.20568,2.8898608665
 05/15  23:00:00,56.4767581815,0.0,0.0,0.0,15.863942322,29.242365,6.09325024032,0.0,3.20568,2.88757024032
 05/15  24:00:00,55.7586871809,0.0,0.0,0.0,15.863942322,29.242365,6.08992691874,0.0,3.20568,2.88424691874
 05/16  01:00:00,55.7327937977,0.0,0.0,0.0,15.863942322,29.242365,6.08992224182,0.0,3.20568,2.88424224182
 05/16  02:00:00,55.7244631421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7192965626,0.0,0.0,0.0,15.863942322,29.242365,6.08991792273,0.0,3.20568,2.88423792273
 05/16  04:00:00,56.9218528927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.7143261325,0.0,0.0,0.0,15.863942322,29.242365,6.08991379193,0.0,3.20568,2.88423379193
 05/16  06:00:00,68.7194348822,7.47243005225,11.5814551464,0.0,15.863942322,29.818365,21.0303288362,14.940419083,3.20568,2.88422975319
 05/16  07:00:00,129.998163251,7.47243005225,9.87204894603,0.0,80.527626,29.818365,16.2218716441,10.1279408397,3.20568,2.88825080437
 05/16  08:00:00,178.225079149,8.19804620498,12.0726072389,0.0,80.527626,75.0917375,39.0812292747,6.35801041939,24.0426,8.68061885527
 05/16  09:00:00,189.124341316,9.16867411215,21.9349571013,0.0,80.527626,75.0917375,42.9516472274,1.44157610107,24.0426,17.4674711264
 05/16  10:00:00,202.70943959,9.50965339379,31.1169819714,0.0,80.527626,79.0911225,52.4486108812,0.0,32.0568,20.3918108812
 05/16  11:00:00,210.839938788,10.0792898687,37.9448854777,0.0,80.527626,79.0911225,52.499452583,0.0,32.0568,20.442652583
 05/16  12:00:00,221.24033348,11.1833187252,47.9210144579,0.0,80.527626,79.0911225,55.4613569721,0.0,32.0568,23.4045569721
 05/16  13:00:00,220.940264579,12.1177612921,50.680344729,0.0,80.527626,75.0917375,39.4748296054,0.0130458413249,16.0284,23.4333837641
 05/16  14:00:00,219.833260576,12.83118655,48.8751338497,0.0,80.527626,75.0917375,33.5031267953,0.0,16.0284,17.4747267953
 05/16  15:00:00,211.734948796,12.9845036367,42.6448175952,0.0,80.527626,73.092045,23.6392267888,0.0347519361849,3.20568,20.3987948527
 05/16  16:00:00,191.20647048,9.61416781567,25.5563508723,0.0,80.527626,73.092045,6.12926319767,0.0353602525636,3.20568,2.8882229451
 05/16  17:00:00,135.32285084,7.95680439398,14.7502998465,0.0,80.527626,29.818365,6.09372099801,0.0,3.20568,2.88804099801
 05/16  18:00:00,133.048898921,7.67513078752,12.7842265094,0.0,80.527626,29.818365,9.70821881625,0.73247780204,3.20568,5.77006101421
 05/16  19:00:00,132.319286493,7.5064639766,12.2229229433,0.0,80.527626,29.818365,13.7093796315,1.84401355333,3.20568,8.65968607819
 05/16  20:00:00,137.399231268,7.4740210456,11.6246072427,0.0,80.527626,29.818365,11.6448921188,2.66390539821,3.20568,5.77530672056
 05/16  21:00:00,55.631145213,0.0,0.0,0.0,15.863942322,29.242365,11.8583005796,0.0,3.20568,8.65262057961
 05/16  22:00:00,55.6653764044,0.0,0.0,0.0,15.863942322,29.242365,6.09546517095,0.0,3.20568,2.88978517095
 05/16  23:00:00,56.3694255406,0.0,0.0,0.0,15.863942322,29.242365,6.09293902999,0.0,3.20568,2.88725902999
 05/16  24:00:00,55.6510569807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.6314815281,0.0,0.0,0.0,15.863942322,29.242365,6.0899953491,0.0,3.20568,2.8843153491
 05/17  02:00:00,55.6088233516,0.0,0.0,0.0,15.863942322,29.242365,6.08998446796,0.0,3.20568,2.88430446796
 05/17  03:00:00,55.5914981186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.7926366774,0.0,0.0,0.0,15.863942322,29.242365,6.08997383536,0.0,3.20568,2.88429383536
 05/17  05:00:00,55.7594544818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,56.6836574166,7.47243005225,0.0,0.0,15.863942322,29.818365,139.559118766,133.469038281,3.20568,2.88440048506
 05/17  07:00:00,120.028737558,7.47243005225,0.0,0.0,80.527626,29.818365,105.955144986,99.8613050225,3.20568,2.88815996392
 05/17  08:00:00,165.325910485,7.47930508362,0.00527315561376,0.0,80.527626,75.0917375,110.336275689,74.7251715047,24.0426,11.568504184
 05/17  09:00:00,165.579535492,7.70777142155,0.00455740800777,0.0,80.527626,75.0917375,103.529683583,62.0277547919,24.0426,17.4593287907
 05/17  10:00:00,170.09707798,8.21671434739,0.00624684599331,0.0,80.527626,79.0911225,83.3451672913,33.8101029728,32.0568,17.4782643186
 05/17  11:00:00,174.870912843,8.72414605445,3.53523432538,0.0,80.527626,79.0911225,52.8039318714,0.306757330534,32.0568,20.4403745409
 05/17  12:00:00,179.168132616,9.27301785705,7.95739720378,0.0,80.527626,79.0911225,55.4617567379,0.0,32.0568,23.4049567379
 05/17  13:00:00,179.356657308,10.0836919113,11.306013681,0.0,80.527626,75.0917375,43.2120909794,0.823729028025,16.0284,26.3599619514
 05/17  14:00:00,183.276435112,11.1040605083,14.1967942971,0.0,80.527626,75.0917375,33.4930851703,0.0,16.0284,17.4646851703
