Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  15:00:00,185.46653425,12.5105480875,16.9950257198,0.0,80.527626,73.092045,20.9558475267,0.260744683252,3.20568,17.4894228435
 05/17  16:00:00,183.793283328,10.1199912404,17.8143522705,0.0,80.527626,73.092045,9.00840617451,0.046550601916,3.20568,5.7561755726
 05/17  17:00:00,136.581247235,8.44609649586,15.5453046051,0.0,80.527626,29.818365,6.09391423794,0.0,3.20568,2.88823423794
 05/17  18:00:00,135.039000699,8.07280297824,14.3788122172,0.0,80.527626,29.818365,8.97576361473,0.0,3.20568,5.77008361473
 05/17  19:00:00,133.025528568,7.86719024573,12.3319403591,0.0,80.527626,29.818365,8.98479501295,0.0,3.20568,5.77911501295
 05/17  20:00:00,134.452614367,7.58876102384,8.38202221803,0.0,80.527626,29.818365,15.4237689038,3.565954359,3.20568,8.65213454483
 05/17  21:00:00,55.7380643582,0.0,0.0,0.0,15.863942322,29.242365,8.98106124911,0.0,3.20568,5.77538124911
 05/17  22:00:00,55.5909927205,0.0,0.0,0.0,15.863942322,29.242365,6.09518768223,0.0,3.20568,2.88950768223
 05/17  23:00:00,56.3004809752,0.0,0.0,0.0,15.863942322,29.242365,6.09289830154,0.0,3.20568,2.88721830154
 05/17  24:00:00,55.5767287936,0.0,0.0,0.0,15.863942322,29.242365,6.09004441256,0.0,3.20568,2.88436441256
 05/18  01:00:00,55.5664497887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.5479111764,0.0,0.0,0.0,15.863942322,29.242365,6.09002552454,0.0,3.20568,2.88434552454
 05/18  03:00:00,55.5299902828,0.0,0.0,0.0,15.863942322,29.242365,6.09000843401,0.0,3.20568,2.88432843401
 05/18  04:00:00,55.7282300564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.7009862484,0.0,0.0,0.0,15.863942322,29.242365,6.08999151604,0.0,3.20568,2.88431151604
 05/18  06:00:00,55.4507126825,7.47243005225,0.0,0.0,15.863942322,29.818365,280.050083998,276.824403998,3.20568,0.02
 05/18  07:00:00,120.180980902,7.47243005225,0.00133281026596,0.0,80.527626,29.818365,197.252545294,191.158640511,3.20568,2.8882247827
 05/18  08:00:00,165.37517662,7.48452852762,0.00477467825846,0.0,80.527626,75.0917375,139.565935881,103.954968696,24.0426,11.5683671854
 05/18  09:00:00,165.468644093,7.60808445146,0.00419283285442,0.0,80.527626,75.0917375,92.6605702228,51.155479215,24.0426,17.4624910079
 05/18  10:00:00,170.359459824,7.84654455708,0.649261796649,0.0,80.527626,79.0911225,69.6772812696,20.1404552688,32.0568,17.4800260008
 05/18  11:00:00,175.411283085,8.50205294675,4.30228518254,0.0,80.527626,79.0911225,55.4149192562,0.0,32.0568,23.3581192562
 05/18  12:00:00,178.799103372,9.1845559013,7.6885941605,0.0,80.527626,79.0911225,55.457794169,0.0,32.0568,23.400994169
 05/18  13:00:00,178.634554662,10.0120149792,10.6662528554,0.0,80.527626,75.0917375,39.4935391393,0.0340337023536,16.0284,23.431105437
 05/18  14:00:00,182.545700603,11.1007876125,13.4835006731,0.0,80.527626,75.0917375,33.4945993896,0.0,16.0284,17.4661993896
 05/18  15:00:00,185.913109126,12.7586131528,17.2060893067,0.0,80.527626,73.092045,23.7448078269,0.13603842751,3.20568,20.4030893993
 05/18  16:00:00,183.319061366,10.4157753865,17.0627886179,0.0,80.527626,73.092045,6.10597369785,0.0120403847847,3.20568,2.88825331306
 05/18  17:00:00,135.776745645,8.74248490981,14.4721221514,0.0,80.527626,29.818365,6.0937407583,0.0,3.20568,2.8880607583
 05/18  18:00:00,134.21097251,8.5309316597,13.1204294113,0.0,80.527626,29.818365,8.97620558181,0.0,3.20568,5.77052558181
 05/18  19:00:00,132.62558989,8.17191949923,11.6526181505,0.0,80.527626,29.818365,8.98536131811,0.0,3.20568,5.77968131811
 05/18  20:00:00,134.653209287,7.75646472833,8.42219918093,0.0,80.527626,29.818365,15.1203336512,3.26297368249,3.20568,8.65167996869
 05/18  21:00:00,55.7419640761,0.0,0.0,0.0,15.863942322,29.242365,8.98048409713,0.0,3.20568,5.77480409713
 05/18  22:00:00,55.6039986894,0.0,0.0,0.0,15.863942322,29.242365,6.09536445121,0.0,3.20568,2.88968445121
 05/18  23:00:00,56.3281264211,0.0,0.0,0.0,15.863942322,29.242365,6.09307553017,0.0,3.20568,2.88739553017
 05/18  24:00:00,55.6023185421,0.0,0.0,0.0,15.863942322,29.242365,6.08999414496,0.0,3.20568,2.88431414496
 05/19  01:00:00,55.5883145667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5698928212,0.0,0.0,0.0,15.863942322,29.242365,6.08996960708,0.0,3.20568,2.88428960708
 05/19  03:00:00,55.5525546673,0.0,0.0,0.0,15.863942322,29.242365,6.08994617957,0.0,3.20568,2.88426617957
 05/19  04:00:00,56.5894705909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.4191758265,0.0,0.0,0.0,15.863942322,29.242365,6.08992294334,0.0,3.20568,2.88424294334
 05/19  06:00:00,55.6270936141,7.47243005225,0.0,0.0,15.863942322,29.818365,146.00896258,142.78328258,3.20568,0.02
 05/19  07:00:00,120.028340865,7.47243005225,0.00151091308941,0.0,80.527626,29.818365,106.278894134,97.3171108637,3.20568,5.75610327055
 05/19  08:00:00,165.316849405,7.49625718949,0.00477999512885,0.0,80.527626,75.0917375,86.0432681586,53.3194062255,24.0426,8.68126193308
 05/19  09:00:00,165.664204985,7.66732586835,0.158632818533,0.0,80.527626,75.0917375,69.6693000007,28.1643624504,24.0426,17.4623375503
 05/19  10:00:00,173.67805492,8.25350840832,3.55495614527,0.0,80.527626,79.0911225,63.2636559166,13.7273029757,32.0568,17.479552941
 05/19  11:00:00,178.944360917,8.92264456037,7.3892875656,0.0,80.527626,79.0911225,55.4134244741,0.0,32.0568,23.3566244741
 05/19  12:00:00,182.16210603,9.4651150826,10.7438101519,0.0,80.527626,79.0911225,54.1003424731,0.0,32.0568,22.0435424731
 05/19  13:00:00,183.623858314,10.443164864,15.1919270719,0.0,80.527626,75.0917375,40.8443213003,0.0304770558291,16.0284,24.7854442444
 05/19  14:00:00,188.363508921,11.7660587478,18.599612439,0.0,80.527626,75.0917375,33.492793255,0.0,16.0284,17.464393255
 05/19  15:00:00,194.445606984,13.46286915,24.9897857347,0.0,80.527626,73.092045,20.7118050032,0.0176201384873,3.20568,17.4885048647
 05/19  16:00:00,188.697045686,10.762575598,22.0498483784,0.0,80.527626,73.092045,8.97811029154,0.0161390112138,3.20568,5.75629128032
 05/19  17:00:00,140.298248733,8.98416866606,18.7104163742,0.0,80.527626,29.818365,6.09395146661,0.0,3.20568,2.88827146661
 05/19  18:00:00,140.129089683,8.87337197373,18.6437753262,0.0,80.527626,29.818365,8.97570575939,0.0,3.20568,5.77002575939
 05/19  19:00:00,137.922012618,8.50132439157,16.8162673953,0.0,80.527626,29.818365,8.9848011162,0.0,3.20568,5.7791211162
 05/19  20:00:00,139.802074786,7.98017726821,13.5188468466,0.0,80.527626,29.818365,11.8574882571,0.0,3.20568,8.65180825712
 05/19  21:00:00,55.6076921063,0.0,0.0,0.0,15.863942322,29.242365,8.98076588994,0.0,3.20568,5.77508588994
 05/19  22:00:00,55.6359113192,0.0,0.0,0.0,15.863942322,29.242365,6.09557566876,0.0,3.20568,2.88989566876
 05/19  23:00:00,56.3553330072,0.0,0.0,0.0,15.863942322,29.242365,6.09316917555,0.0,3.20568,2.88748917555
 05/19  24:00:00,55.6267402742,0.0,0.0,0.0,15.863942322,29.242365,6.08993510562,0.0,3.20568,2.88425510562
 05/20  01:00:00,55.5988671675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.5674976277,0.0,0.0,0.0,15.863942322,29.242365,6.0883975985,0.0,3.20568,2.8827175985
 05/20  03:00:00,55.5426722875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.7469878935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.7367264039,0.0,0.0,0.0,15.863942322,29.242365,6.08850064509,0.0,3.20568,2.88282064509
 05/20  06:00:00,47.1652349187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.1087141816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.140561509,0.0,0.0,0.0,15.863942322,29.242365,6.08845247021,0.0,3.20568,2.88277247021
 05/20  09:00:00,47.1960676802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.2317636313,0.0,0.0,0.0,15.863942322,29.242365,6.08998208457,0.0,3.20568,2.88430208457
 05/20  11:00:00,47.9460944931,0.0,0.0,0.0,15.863942322,29.242365,6.08995259202,0.0,3.20568,2.88427259202
 05/20  12:00:00,47.2739320837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.3286960878,0.0,0.0,0.0,15.863942322,29.242365,6.08850484446,0.0,3.20568,2.88282484446
 05/20  14:00:00,47.3561157881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.3661553061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.2782628428,0.0,0.0,0.0,15.863942322,29.242365,6.08845635036,0.0,3.20568,2.88277635036
 05/20  17:00:00,47.2738925965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,50.6690024247,0.645789253243,2.75575968047,0.0,15.863942322,29.242365,6.08849907835,0.0,3.20568,2.88281907835
 05/20  19:00:00,47.5121175676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,53.1841296103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.856959007,0.0,0.0,0.0,15.863942322,29.242365,6.08835940097,0.0,3.20568,2.88267940097
 05/20  22:00:00,55.652043171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.3073895443,0.0,0.0,0.0,15.863942322,29.242365,6.08846186494,0.0,3.20568,2.88278186494
 05/20  24:00:00,55.5987655092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5777995173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.5610109119,0.0,0.0,0.0,15.863942322,29.242365,6.08840876521,0.0,3.20568,2.88272876521
 05/21  03:00:00,55.5410712522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.7406679514,0.0,0.0,0.0,15.863942322,29.242365,6.08835531039,0.0,3.20568,2.88267531039
 05/21  05:00:00,55.7172916746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.1523202985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.105994794,0.0,0.0,0.0,15.863942322,29.242365,6.08845213899,0.0,3.20568,2.88277213899
 05/21  08:00:00,47.1316785945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.1839566897,0.0,0.0,0.0,15.863942322,29.242365,6.08997412938,0.0,3.20568,2.88429412938
 05/21  10:00:00,47.2182416696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.922295936,0.0,0.0,0.0,15.863942322,29.242365,6.0899383054,0.0,3.20568,2.8842583054
 05/21  12:00:00,47.2538033637,0.0,0.0,0.0,15.863942322,29.242365,6.08990254775,0.0,3.20568,2.88422254775
 05/21  13:00:00,47.3221648288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.3571277997,0.0,0.0,0.0,15.863942322,29.242365,6.08845349241,0.0,3.20568,2.88277349241
 05/21  15:00:00,47.3663357962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.2831330115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.2883239021,0.0,0.0,0.0,15.863942322,29.242365,6.08839929528,0.0,3.20568,2.88271929528
 05/21  18:00:00,47.2912880814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.5446068672,0.0,0.0,0.0,15.863942322,29.242365,6.08849558484,0.0,3.20568,2.88281558484
 05/21  20:00:00,51.7890476219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.9024958045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6962983882,0.0,0.0,0.0,15.863942322,29.242365,6.08844136181,0.0,3.20568,2.88276136181
 05/21  23:00:00,56.3579446336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.660399333,0.0,0.0,0.0,15.863942322,29.242365,6.0883871567,0.0,3.20568,2.8827071567
 05/22  01:00:00,55.6454937014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.6334523612,0.0,0.0,0.0,15.863942322,29.242365,6.08934282663,0.0,3.20568,2.88366282663
 05/22  03:00:00,55.6232331511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8440929207,0.0,0.0,0.0,15.863942322,29.242365,6.09000937779,0.0,3.20568,2.88432937779
 05/22  05:00:00,55.8370019389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,59.9162528844,7.47243005225,4.65377240227,0.0,15.863942322,29.818365,45.6539003375,39.5638745406,3.20568,2.88434579692
 05/22  07:00:00,124.928244963,7.47243005225,4.86134717614,0.0,80.527626,29.818365,24.4438016968,18.3500539016,3.20568,2.88806779515
 05/22  08:00:00,174.616704795,7.65093187097,9.03929144971,0.0,80.527626,75.0917375,41.333748116,5.72461661245,24.0426,11.5665315035
 05/22  09:00:00,181.021185463,8.28816191522,14.7492427105,0.0,80.527626,75.0917375,43.9210170549,2.42506150925,24.0426,17.4533555457
 05/22  10:00:00,188.023061017,8.84616274346,17.1787758207,0.0,80.527626,79.0911225,49.5272860539,0.0,32.0568,17.4704860539
 05/22  11:00:00,193.285994792,9.28180367709,21.2520520737,0.0,80.527626,79.0911225,52.5071517302,0.0146320179451,32.0568,20.4357197123
 05/22  12:00:00,202.912216744,9.97821216646,30.8366164396,0.0,80.527626,79.0911225,55.451931102,0.0,32.0568,23.395131102
 05/22  13:00:00,208.570007268,11.1295222549,39.2863819136,0.0,80.527626,75.0917375,39.4835744916,0.0347414355278,16.0284,23.4204330561
 05/22  14:00:00,213.761575516,12.214096249,43.3902726623,0.0,80.527626,75.0917375,33.5012109298,0.00783164325649,16.0284,17.4649792866
 05/22  15:00:00,213.192712907,12.7426378565,44.2964390429,0.0,80.527626,73.092045,23.6284442918,0.0255273055905,3.20568,20.3972369862
 05/22  16:00:00,202.525718533,9.51649603116,36.9564449307,0.0,80.527626,73.092045,6.11003654544,0.0161141171858,3.20568,2.88824242826
 05/22  17:00:00,151.421588755,7.95100824281,30.7191866193,0.0,80.527626,29.818365,6.09370438112,0.0,3.20568,2.88802438112
 05/22  18:00:00,149.174113339,7.74064874169,28.6857556591,0.0,80.527626,29.818365,8.97585930787,0.0,3.20568,5.77017930787
 05/22  19:00:00,146.847034862,7.59177302982,26.2466274073,0.0,80.527626,29.818365,8.98477685072,0.0,3.20568,5.77909685072
 05/22  20:00:00,150.207854062,7.49544096651,25.4418254786,0.0,80.527626,29.818365,11.8573526394,0.0,3.20568,8.6516726394
 05/22  21:00:00,55.9380046209,0.0,0.0,0.0,15.863942322,29.242365,8.98056317325,0.0,3.20568,5.77488317325
 05/22  22:00:00,55.764332005,0.0,0.0,0.0,15.863942322,29.242365,6.09501827696,0.0,3.20568,2.88933827696
 05/22  23:00:00,56.4854695514,0.0,0.0,0.0,15.863942322,29.242365,6.09311305728,0.0,3.20568,2.88743305728
 05/22  24:00:00,55.7746130038,0.0,0.0,0.0,15.863942322,29.242365,6.08989045297,0.0,3.20568,2.88421045297
 05/23  01:00:00,55.7579341916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.7313036137,0.0,0.0,0.0,15.863942322,29.242365,6.08983998538,0.0,3.20568,2.88415998538
 05/23  03:00:00,55.7110178833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.9516092594,0.0,0.0,0.0,15.863942322,29.242365,6.09001795351,0.0,3.20568,2.88433795351
 05/23  05:00:00,56.7992177236,0.0,0.0,0.0,15.863942322,29.242365,6.08996933203,0.0,3.20568,2.88428933203
 05/23  06:00:00,74.1997306195,7.47243005225,18.409573621,0.0,15.863942322,29.818365,5.24646263548,2.02078263548,3.20568,0.02
 05/23  07:00:00,138.467732044,7.47243005225,18.2736978981,0.0,80.527626,29.818365,6.49152383245,0.397758669591,3.20568,2.88808516286
 05/23  08:00:00,188.554257429,8.27302820555,22.2516386855,0.0,80.527626,75.0917375,35.6169979969,0.0083295146037,24.0426,11.5660684823
 05/23  09:00:00,195.143233605,9.0531451828,28.0207187274,0.0,80.527626,75.0917375,41.4974734275,0.0,24.0426,17.4548734275
 05/23  10:00:00,202.132749603,9.34622156569,30.694251581,0.0,80.527626,79.0911225,49.5286016594,0.0,32.0568,17.4718016594
 05/23  11:00:00,187.967404787,9.35806569444,15.9133894942,0.0,80.527626,79.0911225,52.5517706214,0.059226327964,32.0568,20.4357442934
 05/23  12:00:00,173.024721756,9.32377838293,1.77671940191,0.0,80.527626,79.0911225,55.5459393093,0.0937017096071,32.0568,23.3954375997
 05/23  13:00:00,168.647116957,9.50511909222,1.21240222544,0.0,80.527626,75.0917375,54.2726727136,14.8240168165,16.0284,23.4202558971
 05/23  14:00:00,172.731166826,9.8147054612,4.97673335358,0.0,80.527626,75.0917375,45.8120022309,12.3187042724,16.0284,17.4648979586
 05/23  15:00:00,176.387956457,10.2297445217,10.2205648565,0.0,80.527626,73.092045,34.1243594757,10.5220309541,3.20568,20.3966485216
 05/23  16:00:00,175.819194134,8.24312418548,11.7312763092,0.0,80.527626,73.092045,11.4325412237,5.33900726738,3.20568,2.88785395632
 05/23  17:00:00,130.642341172,7.47618946117,10.5986702361,0.0,80.527626,29.818365,10.5416820811,4.44795257869,3.20568,2.88804950239
 05/23  18:00:00,130.45170259,7.47243566316,10.4150403313,0.0,80.527626,29.818365,14.5025479177,5.52670593114,3.20568,5.77016198656
 05/23  19:00:00,131.092161911,7.47243005225,11.0461569761,0.0,80.527626,29.818365,13.871817674,4.88711811328,3.20568,5.7790195607
 05/23  20:00:00,135.247279983,7.47243005225,10.9179651278,0.0,80.527626,29.818365,17.4296914617,5.57248708545,3.20568,8.65152437622
 05/23  21:00:00,55.6119861258,0.0,0.0,0.0,15.863942322,29.242365,8.98042505921,0.0,3.20568,5.77474505921
 05/23  22:00:00,55.6422745489,0.0,0.0,0.0,15.863942322,29.242365,6.09546242487,0.0,3.20568,2.88978242487
 05/23  23:00:00,56.3692371226,0.0,0.0,0.0,15.863942322,29.242365,6.09305958743,0.0,3.20568,2.88737958743
 05/23  24:00:00,55.6587823519,0.0,0.0,0.0,15.863942322,29.242365,6.08984090164,0.0,3.20568,2.88416090164
 05/24  01:00:00,55.6316247823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.6028941918,0.0,0.0,0.0,15.863942322,29.242365,6.09001009786,0.0,3.20568,2.88433009786
 05/24  03:00:00,55.5857216529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7837604271,0.0,0.0,0.0,15.863942322,29.242365,6.08995503834,0.0,3.20568,2.88427503834
 05/24  05:00:00,55.7522303048,0.0,0.0,0.0,15.863942322,29.242365,6.08990017097,0.0,3.20568,2.88422017097
 05/24  06:00:00,55.2446527522,7.47243005225,0.0,0.0,15.863942322,29.818365,121.851988516,118.626308516,3.20568,0.02
 05/24  07:00:00,120.022420902,7.47243005225,0.0,0.0,80.527626,29.818365,108.433492282,102.339815269,3.20568,2.88799701264
 05/24  08:00:00,165.312283285,7.47487381561,0.00473225561407,0.0,80.527626,75.0917375,120.168873269,84.5608737261,24.0426,11.5653995426
 05/24  09:00:00,165.389016827,7.527753736,0.00347447025578,0.0,80.527626,75.0917375,120.180587745,78.6847284284,24.0426,17.4532593168
 05/24  10:00:00,169.767365702,7.90625283404,0.00232362959411,0.0,80.527626,79.0911225,116.477626864,66.9510099981,32.0568,17.469816866
 05/24  11:00:00,170.849719359,8.28511441241,0.0,0.0,80.527626,79.0911225,88.957475305,36.4680758774,32.0568,20.4325994276
 05/24  12:00:00,170.222407869,8.37055752151,0.0,0.0,80.527626,79.0911225,82.301276013,26.8527239507,32.0568,23.3917520623
 05/24  13:00:00,166.098445191,8.20423505067,0.0,0.0,80.527626,75.0917375,109.217290866,69.771395292,16.0284,23.4174955736
 05/24  14:00:00,166.17563713,8.24170232469,0.0,0.0,80.527626,75.0917375,134.267726636,100.77775691,16.0284,17.4615697265
 05/24  15:00:00,164.551832368,8.65148838014,0.0,0.0,80.527626,73.092045,107.170275365,86.480694043,3.20568,17.4839013222
 05/24  16:00:00,163.242424727,7.4967163628,0.0,0.0,80.527626,73.092045,48.4517280566,39.4900141132,3.20568,5.7560339434
 05/24  17:00:00,119.941570746,7.47243005225,0.0,0.0,80.527626,29.818365,34.7638984473,28.6702006677,3.20568,2.88801777962
 05/24  18:00:00,119.943119017,7.47243005225,0.0,0.0,80.527626,29.818365,35.4349508879,26.460080456,3.20568,5.76919043198
 05/24  19:00:00,120.169985398,7.47243005225,0.0,0.0,80.527626,29.818365,37.2250836769,28.2404228083,3.20568,5.77898086866
 05/24  20:00:00,124.43682556,7.47243005225,0.0,0.0,80.527626,29.818365,53.3372754554,44.3581371839,3.20568,5.77345827147
 05/24  21:00:00,55.6434544493,0.0,0.0,0.0,15.863942322,29.242365,11.8565976427,0.0,3.20568,8.65091764268
 05/24  22:00:00,55.522431143,0.0,0.0,0.0,15.863942322,29.242365,6.09543048714,0.0,3.20568,2.88975048714
 05/24  23:00:00,56.2564009303,0.0,0.0,0.0,15.863942322,29.242365,6.09291323412,0.0,3.20568,2.88723323412
 05/24  24:00:00,55.5369960322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5298969731,0.0,0.0,0.0,15.863942322,29.242365,6.08999373546,0.0,3.20568,2.88431373546
 05/25  02:00:00,55.5253295195,0.0,0.0,0.0,15.863942322,29.242365,6.08993221282,0.0,3.20568,2.88425221282
 05/25  03:00:00,55.5211363127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7316408664,0.0,0.0,0.0,15.863942322,29.242365,6.08987096996,0.0,3.20568,2.88419096996
 05/25  05:00:00,55.7125882014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.3271785597,7.47243005225,0.0,0.0,15.863942322,29.818365,176.778209623,170.688217472,3.20568,2.88431215172
 05/25  07:00:00,120.06539232,7.47243005225,0.00172181264741,0.0,80.527626,29.818365,128.15640136,122.062867922,3.20568,2.88785343841
 05/25  08:00:00,165.346303748,7.48074862711,0.0058051215572,0.0,80.527626,75.0917375,119.085458854,84.9564420057,24.0426,10.086416848
 05/25  09:00:00,165.469591683,7.59052238703,0.00437571499964,0.0,80.527626,75.0917375,102.387677931,62.3003878508,24.0426,16.0446900802
 05/25  10:00:00,169.61700304,7.73557733673,0.00618312652629,0.0,80.527626,79.0911225,85.0153606737,32.5803837219,32.0568,20.3781769518
 05/25  11:00:00,173.304670506,8.24701983861,2.45547769622,0.0,80.527626,79.0911225,53.0500904955,0.56421797939,32.0568,20.4290725161
 05/25  12:00:00,177.851747992,8.86983022002,7.05528357281,0.0,80.527626,79.0911225,52.5251812565,0.0,32.0568,20.4683812565
 05/25  13:00:00,178.757430453,9.53557390523,11.2495334043,0.0,80.527626,75.0917375,45.7093410499,3.33914294961,16.0284,26.3417981003
 05/25  14:00:00,184.163100378,10.4356374421,15.7366726591,0.0,80.527626,75.0917375,33.9249893482,0.441242815206,16.0284,17.455346533
 05/25  15:00:00,190.568639251,12.1249439382,22.4439242824,0.0,80.527626,73.092045,20.7745248018,0.0918776997358,3.20568,17.4769671021
 05/25  16:00:00,190.780408655,10.181900798,24.6849610177,0.0,80.527626,73.092045,6.10446351508,0.0108450872945,3.20568,2.88793842779
 05/25  17:00:00,145.673691673,8.74507647251,24.2664791963,0.0,80.527626,29.818365,6.09379579762,0.0,3.20568,2.88811579762
 05/25  18:00:00,146.70197987,8.77131885387,25.2493004838,0.0,80.527626,29.818365,8.97522574069,0.0,3.20568,5.76954574069
 05/25  19:00:00,144.355746804,8.49902692404,22.920501151,0.0,80.527626,29.818365,11.8635116589,0.0,3.20568,8.6578316589
 05/25  20:00:00,143.429528346,8.00758536169,18.2539999058,0.0,80.527626,29.818365,8.9797818812,0.0,3.20568,5.7741018812
 05/25  21:00:00,55.8474169427,0.0,0.0,0.0,15.863942322,29.242365,8.98011030126,0.0,3.20568,5.77443030126
 05/25  22:00:00,55.6838500111,0.0,0.0,0.0,15.863942322,29.242365,6.09521402494,0.0,3.20568,2.88953402494
 05/25  23:00:00,56.3868599925,0.0,0.0,0.0,15.863942322,29.242365,6.09304382232,0.0,3.20568,2.88736382232
 05/25  24:00:00,55.6684125421,0.0,0.0,0.0,15.863942322,29.242365,6.08991298917,0.0,3.20568,2.88423298917
 05/26  01:00:00,55.6533230343,0.0,0.0,0.0,15.863942322,29.242365,6.08984561288,0.0,3.20568,2.88416561288
 05/26  02:00:00,55.6410389317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6239498561,0.0,0.0,0.0,15.863942322,29.242365,6.08977802997,0.0,3.20568,2.88409802997
 05/26  04:00:00,56.7183903588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.5345021357,0.0,0.0,0.0,15.863942322,29.242365,6.08993538269,0.0,3.20568,2.88425538269
 05/26  06:00:00,55.5876517614,7.47243005225,0.00317297572552,0.0,15.863942322,29.818365,69.8903772494,63.8005092408,3.20568,2.88418800858
 05/26  07:00:00,120.034566536,7.47243005225,0.0018838822661,0.0,80.527626,29.818365,56.0694525774,49.9757609698,3.20568,2.88801160758
 05/26  08:00:00,167.050979386,7.63118953291,1.5450393509,0.0,80.527626,75.0917375,52.5816555348,19.8594607129,24.0426,8.67959482191
 05/26  09:00:00,177.063165687,8.2894662102,10.8128061417,0.0,80.527626,75.0917375,48.4027981412,6.90496665176,24.0426,17.4552314894
 05/26  10:00:00,190.763426568,9.06787650082,19.6740746101,0.0,80.527626,79.0911225,49.6111056766,0.0830472939751,32.0568,17.4712583826
 05/26  11:00:00,198.981448516,9.62139215341,26.5768153265,0.0,80.527626,79.0911225,52.4863710309,0.0,32.0568,20.4295710309
 05/26  12:00:00,208.604245201,10.5819206173,35.9095519004,0.0,80.527626,79.0911225,55.4483754386,0.000514987866358,32.0568,23.3910604507
 05/26  13:00:00,214.790334453,12.1668352678,44.4779590368,0.0,80.527626,75.0917375,39.4564405782,0.0139442970094,16.0284,23.4140962812
 05/26  14:00:00,227.008744987,13.872466312,54.9729296159,0.0,80.527626,75.0917375,33.491923257,0.00322614951664,16.0284,17.4602971075
 05/26  15:00:00,235.280128202,16.1474685687,62.957362327,0.0,80.527626,73.092045,20.7115936971,0.0240201396718,3.20568,17.4818935574
 05/26  16:00:00,228.429807992,12.7973126853,59.4863475656,0.0,80.527626,73.092045,6.11265577017,0.0190144297233,3.20568,2.88796134045
 05/26  17:00:00,174.882217853,10.3239891131,51.7484730611,0.0,80.527626,29.818365,8.96809395025,0.00639028055534,3.20568,5.7560236697
 05/26  18:00:00,168.404841435,9.80070424748,45.8038698625,0.0,80.527626,29.818365,8.98331613223,0.00883123988422,3.20568,5.76880489234
 05/26  19:00:00,161.18587931,9.27820164566,39.1293083698,0.0,80.527626,29.818365,8.9857832989,0.00163560426116,3.20568,5.77846769464
 05/26  20:00:00,158.13422017,8.56648237169,32.5302010375,0.0,80.527626,29.818365,8.97960465782,0.0,3.20568,5.77392465782
 05/26  21:00:00,55.7491692561,0.0,0.0,0.0,15.863942322,29.242365,11.8570067843,0.0,3.20568,8.65132678432
 05/26  22:00:00,55.7601036148,0.0,0.0,0.0,15.863942322,29.242365,6.09514453085,0.0,3.20568,2.88946453085
 05/26  23:00:00,56.4761069057,0.0,0.0,0.0,15.863942322,29.242365,6.09300829609,0.0,3.20568,2.88732829609
 05/26  24:00:00,55.7358868566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6999159443,0.0,0.0,0.0,15.863942322,29.242365,6.0883336849,0.0,3.20568,2.8826536849
 05/27  02:00:00,55.6922465219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.7092014393,0.0,0.0,0.0,15.863942322,29.242365,6.08839479413,0.0,3.20568,2.88271479413
 05/27  04:00:00,55.9490886977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.9120500694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.3284426518,0.0,0.0,0.0,15.863942322,29.242365,6.08782131217,0.0,3.20568,2.88214131217
 05/27  07:00:00,47.2577749688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.2944258524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.3491774897,0.0,0.0,0.0,15.863942322,29.242365,6.08989669935,0.0,3.20568,2.88421669935
 05/27  10:00:00,47.3664422892,0.0,0.0,0.0,15.863942322,29.242365,6.0898231775,0.0,3.20568,2.8841431775
 05/27  11:00:00,48.0609103907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.3904397193,0.0,0.0,0.0,15.863942322,29.242365,6.0899737822,0.0,3.20568,2.8842937822
 05/27  13:00:00,47.4388997586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.4573579799,0.0,0.0,0.0,15.863942322,29.242365,6.08843364738,0.0,3.20568,2.88275364738
 05/27  15:00:00,50.12329457,0.215263084414,2.4320647653,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,62.0017927819,1.28129751782,13.2347796368,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,60.9782718727,1.22537005393,12.3145187751,0.0,15.863942322,29.242365,6.08842023406,0.0,3.20568,2.88274023406
 05/27  18:00:00,62.1169611634,1.36728177446,13.3085230997,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,58.5353420834,1.03513606172,9.77548362291,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,61.1243588579,0.858150347211,8.30125609288,0.0,15.863942322,29.242365,6.0884358792,0.0,3.20568,2.8827558792
 05/27  21:00:00,56.0564337598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.8306087056,0.0,0.0,0.0,15.863942322,29.242365,6.08831744295,0.0,3.20568,2.88263744295
 05/27  23:00:00,56.481075714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.7922235436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.7874525635,0.0,0.0,0.0,15.863942322,29.242365,6.0883751547,0.0,3.20568,2.8826951547
 05/28  02:00:00,55.7669093626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.7483942695,0.0,0.0,0.0,15.863942322,29.242365,6.08843018705,0.0,3.20568,2.88275018705
 05/28  04:00:00,56.0149261261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,55.9877938056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.381013746,0.0,0.0,0.0,15.863942322,29.242365,6.08833696633,0.0,3.20568,2.88265696633
 05/28  07:00:00,47.292993437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2967960527,0.0,0.0,0.0,15.863942322,29.242365,6.08992286032,0.0,3.20568,2.88424286032
 05/28  09:00:00,47.3318565488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.3552893984,0.0,0.0,0.0,15.863942322,29.242365,6.08984304021,0.0,3.20568,2.88416304021
 05/28  11:00:00,48.067980857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.4042527674,0.0,0.0,0.0,15.863942322,29.242365,6.08976333191,0.0,3.20568,2.88408333191
 05/28  13:00:00,47.4647537912,0.0,0.0,0.0,15.863942322,29.242365,6.08990714658,0.0,3.20568,2.88422714658
 05/28  14:00:00,47.4783565313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,56.4576632505,0.727455411348,8.24203669659,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,61.9457559412,1.2352646077,13.2444804828,0.0,15.863942322,29.242365,6.08842355635,0.0,3.20568,2.88274355635
 05/28  17:00:00,62.9858503324,1.41090321673,14.1525802478,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,56.4845560861,0.822749560111,8.2482977252,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,58.0364739849,0.868443066543,9.48407384208,0.0,15.863942322,29.242365,6.08841829246,0.0,3.20568,2.88273829246
 05/28  20:00:00,51.9334526932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,56.0480172688,0.0,0.0,0.0,15.863942322,29.242365,6.08832416855,0.0,3.20568,2.88264416855
 05/28  22:00:00,55.8340097075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.4884945896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7817035184,0.0,0.0,0.0,15.863942322,29.242365,6.08837831393,0.0,3.20568,2.88269831393
 05/29  01:00:00,55.7622766022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.7471879624,0.0,0.0,0.0,15.863942322,29.242365,6.08842690384,0.0,3.20568,2.88274690384
 05/29  03:00:00,55.7323379212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.9630548905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.9197674779,0.0,0.0,0.0,15.863942322,29.242365,6.08832823388,0.0,3.20568,2.88264823388
 05/29  06:00:00,47.3337627628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.2774751832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3041950454,0.0,0.0,0.0,15.863942322,29.242365,6.08989597991,0.0,3.20568,2.88421597991
 05/29  09:00:00,47.3391432153,0.0,0.0,0.0,15.863942322,29.242365,6.08981000118,0.0,3.20568,2.88413000118
 05/29  10:00:00,47.3784221256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,48.0932666262,0.0,0.0,0.0,15.863942322,29.242365,6.08994689687,0.0,3.20568,2.88426689687
 05/29  12:00:00,47.4330728509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.4987963511,0.0,0.0,0.0,15.863942322,29.242365,6.08986093096,0.0,3.20568,2.88418093096
 05/29  14:00:00,47.5130394309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,58.0663781743,0.810180104456,9.7333276209,0.0,15.863942322,29.242365,6.08832186905,0.0,3.20568,2.88264186905
 05/29  16:00:00,61.8787681635,1.17116168468,13.2189145523,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,65.6235459864,1.56320087027,16.6007277024,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,63.8421509012,1.45922038616,14.9194517611,0.0,15.863942322,29.242365,6.08842962502,0.0,3.20568,2.88274962502
 05/29  19:00:00,64.1098925815,1.51870104666,14.8362711639,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,61.3962906363,0.910966921197,8.49406013512,0.0,15.863942322,29.242365,6.08841804864,0.0,3.20568,2.88273804864
 05/29  21:00:00,56.0851158051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8568460869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.514167757,0.0,0.0,0.0,15.863942322,29.242365,6.08831870927,0.0,3.20568,2.88263870927
 05/29  24:00:00,55.8054672163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.7937281188,0.0,0.0,0.0,15.863942322,29.242365,6.08981141089,0.0,3.20568,2.88413141089
 05/30  02:00:00,55.7866437318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.7727220754,0.0,0.0,0.0,15.863942322,29.242365,6.08994108767,0.0,3.20568,2.88426108767
 05/30  04:00:00,57.042164177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.8169701503,0.0,0.0,0.0,15.863942322,29.242365,6.08984874375,0.0,3.20568,2.88416874375
 05/30  06:00:00,77.1558788629,7.47614498484,21.3472316354,0.0,15.863942322,29.818365,6.12782479007,0.0380682278875,3.20568,2.88407656218
 05/30  07:00:00,142.144341901,7.47243005225,21.9100965199,0.0,80.527626,29.818365,6.09372548686,0.0,3.20568,2.88804548686
 05/30  08:00:00,206.971213928,9.41226750698,39.4509238364,0.0,80.527626,75.0917375,32.7315831681,0.0108479320346,24.0426,8.67813523607
 05/30  09:00:00,225.546169602,10.6789390789,56.7053598049,0.0,80.527626,75.0917375,41.4938339141,0.0,24.0426,17.4512339141
 05/30  10:00:00,245.83575519,12.0441383423,71.592312378,0.0,80.527626,79.0911225,49.5227277097,0.0,32.0568,17.4659277097
 05/30  11:00:00,271.271428445,13.6952850912,94.6361052079,0.0,80.527626,79.0911225,52.4816677823,0.0,32.0568,20.4248677823
 05/30  12:00:00,291.584302547,15.9750239997,113.35541697,0.0,80.527626,79.0911225,55.4406067682,0.00137758510667,32.0568,23.3824291831
 05/30  13:00:00,291.626369017,18.3502157367,115.014633611,0.0,80.527626,75.0917375,39.4375645095,0.00265733637695,16.0284,23.4065071731
 05/30  14:00:00,300.062693099,20.7580876624,121.032772091,0.0,80.527626,75.0917375,33.4828601054,0.00450856650522,16.0284,17.4499515389
 05/30  15:00:00,305.688947174,23.2658683354,126.139299688,0.0,80.527626,73.092045,20.6799017113,0.00449117470896,3.20568,17.4697305366
 05/30  16:00:00,293.914578653,19.5239576339,118.100517555,0.0,80.527626,73.092045,6.10878721835,0.0153839134972,3.20568,2.88772330485
 05/30  17:00:00,237.977180985,15.0503044651,109.902738261,0.0,80.527626,29.818365,6.09726927969,0.00372513990669,3.20568,2.88786413979
 05/30  18:00:00,237.806728632,14.5499402696,110.233613781,0.0,80.527626,29.818365,8.97671368336,0.00239226808675,3.20568,5.76864141528
 05/30  19:00:00,230.900656481,13.4016537333,104.483970831,0.0,80.527626,29.818365,8.98796208404,0.00467101818327,3.20568,5.77761106586
 05/30  20:00:00,222.306441621,11.6438864188,93.440433349,0.0,80.527626,29.818365,11.856699991,0.000358875667722,3.20568,8.65066111538
 05/30  21:00:00,55.9022692003,0.0,0.0,0.0,15.863942322,29.242365,8.9796011602,0.0,3.20568,5.7739211602
 05/30  22:00:00,55.9064725732,0.0,0.0,0.0,15.863942322,29.242365,6.09514168322,0.0,3.20568,2.88946168322
 05/30  23:00:00,56.5978894056,0.0,0.0,0.0,15.863942322,29.242365,6.09274570886,0.0,3.20568,2.88706570886
 05/30  24:00:00,55.8806101054,0.0,0.0,0.0,15.863942322,29.242365,6.08977572312,0.0,3.20568,2.88409572312
 05/31  01:00:00,55.8611386043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8413510046,0.0,0.0,0.0,15.863942322,29.242365,6.08989629149,0.0,3.20568,2.88421629149
 05/31  03:00:00,55.8303763864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.0857088271,0.0,0.0,0.0,15.863942322,29.242365,6.08979777377,0.0,3.20568,2.88411777377
 05/31  05:00:00,56.0525434476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,83.3479699411,7.58492608695,27.7690808576,0.0,15.863942322,29.818365,6.10680500324,0.0168820509616,3.20568,2.88424295227
 05/31  07:00:00,149.623304337,7.4725622978,29.3141726305,0.0,80.527626,29.818365,6.09353180856,0.0,3.20568,2.88785180856
 05/31  08:00:00,226.734129544,10.2883502066,58.2774778235,0.0,80.527626,75.0917375,32.7288917065,0.00840259388516,24.0426,8.6778891126
 05/31  09:00:00,247.221388439,11.8894528763,77.1286667553,0.0,80.527626,75.0917375,41.4992906304,0.0,24.0426,17.4566906304
 05/31  10:00:00,270.498743324,13.3429335795,94.9227866903,0.0,80.527626,79.0911225,49.5265200384,0.0,32.0568,17.4697200384
 05/31  11:00:00,295.744546968,14.9407032772,117.837264216,0.0,80.527626,79.0911225,52.4783495191,0.0,32.0568,20.4215495191
 05/31  12:00:00,315.232172225,17.8915240568,135.054741149,0.0,80.527626,79.0911225,55.4420434644,0.00370102338553,32.0568,23.381542441
 05/31  13:00:00,318.790377565,21.2454853533,139.241456169,0.0,80.527626,75.0917375,39.4343351259,0.00106319153896,16.0284,23.4048719343
 05/31  14:00:00,327.385272609,23.6969534087,145.366617793,0.0,80.527626,75.0917375,33.4818505693,0.0,16.0284,17.4534505693
 05/31  15:00:00,329.496291844,26.6775638148,146.487023261,0.0,80.527626,73.092045,20.6803361877,0.00148062083054,3.20568,17.4731755669
 05/31  16:00:00,325.926089964,26.0222448921,143.578085631,0.0,80.527626,73.092045,6.10711348034,0.0134821286075,3.20568,2.88795135173
 05/31  17:00:00,273.17050797,19.9033388169,140.213869357,0.0,80.527626,29.818365,6.0944037145,0.00104881549427,3.20568,2.88767489901
 05/31  18:00:00,273.189037341,18.8829430061,141.253157395,0.0,80.527626,29.818365,8.97689786271,0.00287420437056,3.20568,5.76834365834
 05/31  19:00:00,263.647868577,15.7189532101,134.565719608,0.0,80.527626,29.818365,11.8627666871,0.000527458120768,3.20568,8.65655922902
 05/31  20:00:00,249.072262324,12.5219362754,118.943519388,0.0,80.527626,29.818365,8.98026908291,0.0006028422156,3.20568,5.7739862407
 05/31  21:00:00,56.2288947183,0.0,0.0,0.0,15.863942322,29.242365,8.97952399943,0.0,3.20568,5.77384399943
 05/31  22:00:00,55.9502458804,0.0,0.0,0.0,15.863942322,29.242365,6.09520583639,0.0,3.20568,2.88952583639
 05/31  23:00:00,56.6195248043,0.0,0.0,0.0,15.863942322,29.242365,6.09292249546,0.0,3.20568,2.88724249546
 05/31  24:00:00,55.880943573,0.0,0.0,0.0,15.863942322,29.242365,6.08988333471,0.0,3.20568,2.88420333471
 06/01  01:00:00,55.8384108597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.7988497867,0.0,0.0,0.0,15.863942322,29.242365,6.08977749419,0.0,3.20568,2.88409749419
 06/01  03:00:00,55.760070406,0.0,0.0,0.0,15.863942322,29.242365,6.08989376409,0.0,3.20568,2.88421376409
 06/01  04:00:00,55.9603107708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,55.9155813229,0.0,0.0,0.0,15.863942322,29.242365,6.08978922334,0.0,3.20568,2.88410922334
 06/01  06:00:00,60.5372310642,7.53188838983,5.19204535864,0.0,15.863942322,29.818365,16.7031765403,13.4774965403,3.20568,0.02
 06/01  07:00:00,126.735068424,7.47243005225,6.63754139169,0.0,80.527626,29.818365,13.5804896744,7.48685297217,3.20568,2.88795670226
 06/01  08:00:00,180.733111111,9.65724476288,13.1301851822,0.0,80.527626,75.0917375,39.2324057243,3.62707523349,24.0426,11.5627304908
 06/01  09:00:00,187.140606729,10.7712321897,18.3768785623,0.0,80.527626,75.0917375,42.4673404206,0.980273511065,24.0426,17.4444669096
 06/01  10:00:00,201.064696213,12.1131312253,26.9119837937,0.0,80.527626,79.0911225,49.5151396551,0.0,32.0568,17.4583396551
 06/01  11:00:00,210.888174233,13.3977205146,34.6965208127,0.0,80.527626,79.0911225,52.4845522055,0.00527036336669,32.0568,20.4224818421
 06/01  12:00:00,218.647304852,15.2063211218,41.3264145557,0.0,80.527626,79.0911225,52.5159236006,0.00261571943353,32.0568,20.4565078811
 06/01  13:00:00,224.273498981,17.8980004787,48.2329636189,0.0,80.527626,75.0917375,39.4530178297,0.0187580835798,16.0284,23.4058597461
 06/01  14:00:00,234.832810608,20.1867961919,56.4922999736,0.0,80.527626,75.0917375,33.4886024565,0.00595086593252,16.0284,17.4542515906
 06/01  15:00:00,236.196241299,22.0012058711,58.0432890262,0.0,80.527626,73.092045,20.7051415446,0.0258021521066,3.20568,17.4736593925
 06/01  16:00:00,220.549424865,15.9971549093,48.4807541869,0.0,80.527626,73.092045,6.1114292128,0.0178216446064,3.20568,2.88792756819
 06/01  17:00:00,164.375662714,11.6455087511,39.9803247997,0.0,80.527626,29.818365,6.10015039125,0.00662578516767,3.20568,2.88784460608
 06/01  18:00:00,162.002130474,10.8918582677,38.3581424904,0.0,80.527626,29.818365,8.97889825372,0.00460128232669,3.20568,5.76861697139
 06/01  19:00:00,155.073089868,9.68420014616,32.383825551,0.0,80.527626,29.818365,11.862556697,0.0,3.20568,8.65687669698
 06/01  20:00:00,153.054810794,8.93395629009,26.8797266191,0.0,80.527626,29.818365,8.97899013385,0.0,3.20568,5.77331013385
 06/01  21:00:00,55.9157872858,0.0,0.0,0.0,15.863942322,29.242365,8.97953185547,0.0,3.20568,5.77385185547
 06/01  22:00:00,55.7579217965,0.0,0.0,0.0,15.863942322,29.242365,6.09481406715,0.0,3.20568,2.88913406715
 06/01  23:00:00,56.4788282508,0.0,0.0,0.0,15.863942322,29.242365,6.09264429989,0.0,3.20568,2.88696429989
 06/01  24:00:00,55.7414441549,0.0,0.0,0.0,15.863942322,29.242365,6.08975799899,0.0,3.20568,2.88407799899
 06/02  01:00:00,55.7092988306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.6938175858,0.0,0.0,0.0,15.863942322,29.242365,6.0898670559,0.0,3.20568,2.8841870559
 06/02  03:00:00,55.6824740139,0.0,0.0,0.0,15.863942322,29.242365,6.0897562792,0.0,3.20568,2.8840762792
 06/02  04:00:00,56.8055885424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.6126240357,0.0,0.0,0.0,15.863942322,29.242365,6.08986600997,0.0,3.20568,2.88418600997
 06/02  06:00:00,57.0178261576,7.47243005225,1.40387122057,0.0,15.863942322,29.818365,32.7208096036,29.4951296036,3.20568,0.02
 06/02  07:00:00,120.450730799,7.47243005225,0.396598767276,0.0,80.527626,29.818365,30.5623277926,24.468832124,3.20568,2.88781566857
 06/02  08:00:00,166.096807208,8.21500165292,0.00542391741615,0.0,80.527626,75.0917375,60.3644928645,24.7607329814,24.0426,11.5611598831
 06/02  09:00:00,166.790663613,8.88798773159,0.00428113917041,0.0,80.527626,75.0917375,70.7958746004,29.3095118298,24.0426,17.4437627706
 06/02  10:00:00,171.096715841,9.19206046705,0.00306169119511,0.0,80.527626,79.0911225,77.6187403618,28.1046098654,32.0568,17.4573304965
 06/02  11:00:00,172.866695498,9.45712302082,0.801127325186,0.0,80.527626,79.0911225,52.1918923334,2.63123448939,32.0568,17.5038578441
 06/02  12:00:00,174.946257645,9.41196866403,3.61435784699,0.0,80.527626,79.0911225,55.4342395237,0.0,32.0568,23.3774395237
 06/02  13:00:00,172.082961478,9.56901534829,4.56991503103,0.0,80.527626,75.0917375,51.9464574971,12.5153083689,16.0284,23.4027491282
 06/02  14:00:00,172.653460195,9.8966229688,4.81443651348,0.0,80.527626,75.0917375,46.5604061103,13.0800766069,16.0284,17.4519295034
 06/02  15:00:00,170.835845003,10.0189181621,4.89924114447,0.0,80.527626,73.092045,37.2056328455,16.528998643,3.20568,17.4709542024
 06/02  16:00:00,168.676325276,8.15598066808,4.71257287601,0.0,80.527626,73.092045,21.8077387832,15.7142541587,3.20568,2.88780462457
 06/02  17:00:00,124.577427622,7.47605551594,4.56854421845,0.0,80.527626,29.818365,21.0763862308,14.9827839414,3.20568,2.88792228938
 06/02  18:00:00,124.527899011,7.47243005225,4.52499168817,0.0,80.527626,29.818365,24.2582407972,15.2831795856,3.20568,5.7693812116
 06/02  19:00:00,123.494309449,7.47243005225,3.49887724848,0.0,80.527626,29.818365,28.6585777657,16.7973234906,3.20568,8.65557427513
 06/02  20:00:00,127.042799378,7.47243005225,2.7687570641,0.0,80.527626,29.818365,26.9503364636,17.9713081355,3.20568,5.77334832811
 06/02  21:00:00,55.5725786151,0.0,0.0,0.0,15.863942322,29.242365,8.97800531241,0.0,3.20568,5.77232531241
 06/02  22:00:00,55.6065440167,0.0,0.0,0.0,15.863942322,29.242365,6.09488878715,0.0,3.20568,2.88920878715
 06/02  23:00:00,56.3248320565,0.0,0.0,0.0,15.863942322,29.242365,6.0926075321,0.0,3.20568,2.8869275321
 06/02  24:00:00,55.6150274858,0.0,0.0,0.0,15.863942322,29.242365,6.08979534889,0.0,3.20568,2.88411534889
 06/03  01:00:00,55.6080887153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.6038534749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.5952716033,0.0,0.0,0.0,15.863942322,29.242365,6.08839029712,0.0,3.20568,2.88271029712
 06/03  04:00:00,55.8074740172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,54.3611932838,0.0,0.0,0.0,15.863942322,29.242365,6.08826404665,0.0,3.20568,2.88258404665
 06/03  06:00:00,47.2252785841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1664550515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.1779488764,0.0,0.0,0.0,15.863942322,29.242365,6.08828323741,0.0,3.20568,2.88260323741
 06/03  09:00:00,47.1974978408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.2037349193,0.0,0.0,0.0,15.863942322,29.242365,6.08973263612,0.0,3.20568,2.88405263612
 06/03  11:00:00,47.8851372307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.1968163255,0.0,0.0,0.0,15.863942322,29.242365,6.08983584191,0.0,3.20568,2.88415584191
 06/03  13:00:00,47.2421409732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.2677053466,0.0,0.0,0.0,15.863942322,29.242365,6.08836530517,0.0,3.20568,2.88268530517
 06/03  15:00:00,47.274089663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,47.1828645721,0.0,0.0,0.0,15.863942322,29.242365,6.08838400595,0.0,3.20568,2.88270400595
 06/03  17:00:00,47.170000869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,47.1734372322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,47.4274899731,0.0,0.0,0.0,15.863942322,29.242365,6.08803481057,0.0,3.20568,2.88235481057
 06/03  20:00:00,50.2666836785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.8144648724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.6309093359,0.0,0.0,0.0,15.863942322,29.242365,6.08827597102,0.0,3.20568,2.88259597102
 06/03  23:00:00,56.3014108393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.596931431,0.0,0.0,0.0,15.863942322,29.242365,6.08829477137,0.0,3.20568,2.88261477137
 06/04  01:00:00,55.5883887075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.5743415925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.5592517,0.0,0.0,0.0,15.863942322,29.242365,6.08830728909,0.0,3.20568,2.88262728909
 06/04  04:00:00,55.7633984087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
