Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  05:00:00,54.3104296679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.1797803518,0.0,0.0,0.0,15.863942322,29.242365,6.08832086912,0.0,3.20568,2.88264086912
 06/04  07:00:00,47.1281284137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.1604027492,0.0,0.0,0.0,15.863942322,29.242365,6.08968158258,0.0,3.20568,2.88400158258
 06/04  09:00:00,47.2252235349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.2705306345,0.0,0.0,0.0,15.863942322,29.242365,6.08977816484,0.0,3.20568,2.88409816484
 06/04  11:00:00,47.9767338958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.305642454,0.0,0.0,0.0,15.863942322,29.242365,6.08987467749,0.0,3.20568,2.88419467749
 06/04  13:00:00,47.3537373096,0.0,0.0,0.0,15.863942322,29.242365,6.08975211584,0.0,3.20568,2.88407211584
 06/04  14:00:00,47.3797435799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.4027859918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,48.5109830869,0.151877352852,1.01944468454,0.0,15.863942322,29.242365,6.08827669825,0.0,3.20568,2.88259669825
 06/04  17:00:00,55.9675303004,1.05705808359,7.57372217058,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,50.2227828975,0.342034547539,2.53701341592,0.0,15.863942322,29.242365,6.08828969474,0.0,3.20568,2.88260969474
 06/04  19:00:00,55.0204510667,0.927348580642,6.48873475046,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,50.4254392034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.9704981789,0.0,0.0,0.0,15.863942322,29.242365,6.08830268594,0.0,3.20568,2.88262268594
 06/04  22:00:00,55.7582710467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4150144907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7225078737,0.0,0.0,0.0,15.863942322,29.242365,6.08831567195,0.0,3.20568,2.88263567195
 06/05  01:00:00,55.710556549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.6977251431,0.0,0.0,0.0,15.863942322,29.242365,6.08974548583,0.0,3.20568,2.88406548583
 06/05  03:00:00,55.6867894257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.9025996226,0.0,0.0,0.0,15.863942322,29.242365,6.08983515331,0.0,3.20568,2.88415515331
 06/05  05:00:00,54.4378152939,0.0,0.0,0.0,15.863942322,29.242365,6.08970648753,0.0,3.20568,2.88402648753
 06/05  06:00:00,56.3082232956,7.47243005225,1.06298079194,0.0,15.863942322,29.818365,32.3594127319,29.1337327319,3.20568,0.02
 06/05  07:00:00,120.724517126,7.47243005225,0.666840623678,0.0,80.527626,29.818365,24.1450211872,18.0517610281,3.20568,2.8875801591
 06/05  08:00:00,175.880868626,8.66561095587,9.28258529514,0.0,80.527626,75.0917375,42.5032796705,6.89911155615,24.0426,11.5615681144
 06/05  09:00:00,188.327698975,9.79430892703,20.5186681704,0.0,80.527626,75.0917375,39.2473395559,0.658121514358,24.0426,14.5466180416
 06/05  10:00:00,204.999663921,10.6814872555,32.2393378746,0.0,80.527626,79.0911225,49.5205481036,0.0,32.0568,17.4637481036
 06/05  11:00:00,222.482670551,11.9377097449,47.7028285458,0.0,80.527626,79.0911225,52.4718484138,0.0,32.0568,20.4150484138
 06/05  12:00:00,234.296638423,13.8928664241,58.2463120868,0.0,80.527626,79.0911225,55.4339445673,0.00308154493724,32.0568,23.3740630223
 06/05  13:00:00,239.136710588,16.496596078,64.470845881,0.0,80.527626,75.0917375,36.5332039947,0.0312980615021,16.0284,20.4735059332
 06/05  14:00:00,251.078276755,19.3808428159,73.520111748,0.0,80.527626,75.0917375,33.4887271059,0.00450320847854,16.0284,17.4558238974
 06/05  15:00:00,248.23586451,20.299038442,71.7674498811,0.0,80.527626,73.092045,20.7040596073,0.024520055512,3.20568,17.4738595518
 06/05  16:00:00,232.150442554,14.8762831593,61.1093428759,0.0,80.527626,73.092045,6.10977807177,0.0163447827812,3.20568,2.88775328899
 06/05  17:00:00,173.571299795,10.8005947253,49.9653842878,0.0,80.527626,29.818365,8.96359577375,0.00251365113865,3.20568,5.75540212262
 06/05  18:00:00,162.450075952,9.39859534221,40.2770605405,0.0,80.527626,29.818365,6.10021909103,0.0,3.20568,2.89453909103
 06/05  19:00:00,150.630669449,8.60857028005,29.0470270888,0.0,80.527626,29.818365,11.9214030496,0.0588083556707,3.20568,8.65691469392
 06/05  20:00:00,144.070345292,8.11914194037,20.2064979602,0.0,80.527626,29.818365,8.99462873572,0.0162533930583,3.20568,5.77269534266
 06/05  21:00:00,55.8688465513,0.0,0.0,0.0,15.863942322,29.242365,8.97838938791,0.0,3.20568,5.77270938791
 06/05  22:00:00,55.7286078176,0.0,0.0,0.0,15.863942322,29.242365,6.09492971737,0.0,3.20568,2.88924971737
 06/05  23:00:00,56.4413270803,0.0,0.0,0.0,15.863942322,29.242365,6.09276066911,0.0,3.20568,2.88708066911
 06/05  24:00:00,55.7270624843,0.0,0.0,0.0,15.863942322,29.242365,6.08966650106,0.0,3.20568,2.88398650106
 06/06  01:00:00,55.7156432219,0.0,0.0,0.0,15.863942322,29.242365,6.08974978891,0.0,3.20568,2.88406978891
 06/06  02:00:00,55.7066986733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.6959967363,0.0,0.0,0.0,15.863942322,29.242365,6.0898328549,0.0,3.20568,2.8841528549
 06/06  04:00:00,56.858626656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,55.2172885129,0.0,0.0,0.0,15.863942322,29.242365,6.0896982213,0.0,3.20568,2.8840182213
 06/06  06:00:00,58.8024837902,7.47243005225,3.16667260115,0.0,15.863942322,29.818365,29.2961516817,26.0704716817,3.20568,0.02
 06/06  07:00:00,123.245531546,7.47243005225,3.16100911974,0.0,80.527626,29.818365,20.1519384114,14.0584656847,3.20568,2.8877927267
 06/06  08:00:00,174.264475631,8.72638078357,7.60797783212,0.0,80.527626,75.0917375,44.2422896997,8.63922806482,24.0426,11.5604616349
 06/06  09:00:00,186.673860984,9.81063188,18.8605466149,0.0,80.527626,75.0917375,41.2190272936,2.63763468975,24.0426,14.5387926039
 06/06  10:00:00,200.633719351,10.6653289703,27.9109736597,0.0,80.527626,79.0911225,49.5217683623,0.0,32.0568,17.4649683623
 06/06  11:00:00,213.168104079,11.8865020861,38.4793291873,0.0,80.527626,79.0911225,52.4695635876,0.0,32.0568,20.4127635876
 06/06  12:00:00,224.109399039,13.3733918889,48.6202537191,0.0,80.527626,79.0911225,55.4312763993,0.0,32.0568,23.3744763993
 06/06  13:00:00,221.969707589,15.2217360053,48.6244491057,0.0,80.527626,75.0917375,36.5219651582,0.0196781837492,16.0284,20.4738869745
 06/06  14:00:00,226.780789504,17.4451068028,51.2010506261,0.0,80.527626,75.0917375,33.4884741212,0.00429015075308,16.0284,17.4557839705
 06/06  15:00:00,234.067450828,20.3888188393,57.5285388105,0.0,80.527626,73.092045,20.7059567206,0.0268104590854,3.20568,17.4734662615
 06/06  16:00:00,220.829388568,15.5947493965,49.1198926226,0.0,80.527626,73.092045,8.98347600491,0.0225152906768,3.20568,5.75528071423
 06/06  17:00:00,166.263133501,12.105349137,41.4047931258,0.0,80.527626,29.818365,6.09676778908,0.00350962300043,3.20568,2.88757816608
 06/06  18:00:00,168.008918708,11.7450319279,43.4971103092,0.0,80.527626,29.818365,6.10021943351,0.0,3.20568,2.89453943351
 06/06  19:00:00,164.238505088,11.0453430717,40.4269776019,0.0,80.527626,29.818365,11.8663722635,0.00437880455354,3.20568,8.65631345894
 06/06  20:00:00,159.473555235,9.91260991665,33.9591299876,0.0,80.527626,29.818365,8.97829692131,0.0,3.20568,5.77261692131
 06/06  21:00:00,55.7368194889,0.0,0.0,0.0,15.863942322,29.242365,8.97815388338,0.0,3.20568,5.77247388338
 06/06  22:00:00,55.7489807496,0.0,0.0,0.0,15.863942322,29.242365,6.09488903219,0.0,3.20568,2.88920903219
 06/06  23:00:00,56.4515952069,0.0,0.0,0.0,15.863942322,29.242365,6.09272019258,0.0,3.20568,2.88704019257
 06/06  24:00:00,55.7211659368,0.0,0.0,0.0,15.863942322,29.242365,6.08984711179,0.0,3.20568,2.88416711179
 06/07  01:00:00,55.6938176487,0.0,0.0,0.0,15.863942322,29.242365,6.08970588617,0.0,3.20568,2.88402588617
 06/07  02:00:00,55.678600296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.669083757,0.0,0.0,0.0,15.863942322,29.242365,6.08978248974,0.0,3.20568,2.88410248974
 06/07  04:00:00,55.8785934717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,54.4296895163,0.0,0.0,0.0,15.863942322,29.242365,6.08964197812,0.0,3.20568,2.88396197812
 06/07  06:00:00,55.6280399834,7.47243005225,0.38902409679,0.0,15.863942322,29.818365,33.8255427649,30.5998627649,3.20568,0.02
 06/07  07:00:00,120.656569183,7.47243005225,0.605509619736,0.0,80.527626,29.818365,26.4861586168,20.3927603784,3.20568,2.88771823838
 06/07  08:00:00,171.869561754,8.52714696372,5.43819572873,0.0,80.527626,75.0917375,47.0673239747,11.4639804478,24.0426,11.5607435269
 06/07  09:00:00,182.10208095,9.50772257521,14.6170105159,0.0,80.527626,75.0917375,43.1677641174,4.5853459228,24.0426,14.5398181946
 06/07  10:00:00,196.015726026,10.3861567444,23.6007096751,0.0,80.527626,79.0911225,49.5199208717,0.0,32.0568,17.4631208717
 06/07  11:00:00,203.700896442,11.062413445,29.8492158546,0.0,80.527626,79.0911225,52.470181292,0.0,32.0568,20.413381292
 06/07  12:00:00,205.487104092,11.8160295172,31.5828060764,0.0,80.527626,79.0911225,55.4277589972,0.0,32.0568,23.3709589972
 06/07  13:00:00,198.390180964,12.2761190393,28.0358688239,0.0,80.527626,75.0917375,36.5641444379,0.061822379502,16.0284,20.4739220584
 06/07  14:00:00,192.555818861,12.4013084228,22.112520007,0.0,80.527626,75.0917375,33.6943281378,0.213244629612,16.0284,17.4526835082
 06/07  15:00:00,186.657096357,12.6934521328,17.9846696236,0.0,80.527626,73.092045,26.6366287448,5.96091300192,3.20568,17.4700357429
 06/07  16:00:00,179.104066812,9.51515083865,13.7245566559,0.0,80.527626,73.092045,12.5715207662,6.47807643912,3.20568,2.88776432711
 06/07  17:00:00,132.677092068,7.79951136644,12.282707808,0.0,80.527626,29.818365,10.5618206737,4.46829750015,3.20568,2.88784317355
 06/07  18:00:00,127.23863318,7.58837034052,7.08679673707,0.0,80.527626,29.818365,19.3478237301,10.3739087242,3.20568,5.76823500585
 06/07  19:00:00,125.684115406,7.50964710889,5.39695701778,0.0,80.527626,29.818365,24.297957519,12.4365664694,3.20568,8.65571104969
 06/07  20:00:00,128.419617412,7.476218825,5.32987643725,0.0,80.527626,29.818365,21.9125425069,12.9336112517,3.20568,5.77325125525
 06/07  21:00:00,55.735516157,0.0,0.0,0.0,15.863942322,29.242365,8.97800934533,0.0,3.20568,5.77232934533
 06/07  22:00:00,55.5924753035,0.0,0.0,0.0,15.863942322,29.242365,6.09483359696,0.0,3.20568,2.88915359696
 06/07  23:00:00,56.3214725436,0.0,0.0,0.0,15.863942322,29.242365,6.0925543587,0.0,3.20568,2.8868743587
 06/07  24:00:00,55.6145590218,0.0,0.0,0.0,15.863942322,29.242365,6.08975461428,0.0,3.20568,2.88407461428
 06/08  01:00:00,55.6035086581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.5946539411,0.0,0.0,0.0,15.863942322,29.242365,6.08982292378,0.0,3.20568,2.88414292378
 06/08  03:00:00,55.5894335798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.7949760963,0.0,0.0,0.0,15.863942322,29.242365,6.08967641743,0.0,3.20568,2.88399641743
 06/08  05:00:00,54.349241221,0.0,0.0,0.0,15.863942322,29.242365,6.08974677519,0.0,3.20568,2.88406677519
 06/08  06:00:00,55.2295813609,7.47243005225,0.0,0.0,15.863942322,29.818365,84.8183734437,81.5926934437,3.20568,0.02
 06/08  07:00:00,120.024954606,7.47243005225,0.00162237499439,0.0,80.527626,29.818365,54.294999351,48.2015703947,3.20568,2.88774895634
 06/08  08:00:00,166.614298941,7.65417673027,1.09487327318,0.0,80.527626,75.0917375,50.6579955125,17.9395719554,24.0426,8.67582355709
 06/08  09:00:00,174.830809041,8.46611271929,8.42526370963,0.0,80.527626,75.0917375,50.5772075501,9.08693415074,24.0426,17.4476733994
 06/08  10:00:00,188.301243537,9.32620688984,16.9809891133,0.0,80.527626,79.0911225,50.3669703977,0.851940555539,32.0568,17.4582298421
 06/08  11:00:00,198.056488521,10.0694689051,25.2170969527,0.0,80.527626,79.0911225,52.4853071858,0.0150514729464,32.0568,20.4134557129
 06/08  12:00:00,206.873550549,11.225353311,33.5492448403,0.0,80.527626,79.0911225,52.5045034343,0.0,32.0568,20.4477034343
 06/08  13:00:00,212.511843217,12.9886338373,41.3922336127,0.0,80.527626,75.0917375,39.4340921465,0.0143273567509,16.0284,23.3913647898
 06/08  14:00:00,223.561836197,15.1863807711,50.228183011,0.0,80.527626,75.0917375,33.4796518826,0.00471474813231,16.0284,17.4465371345
 06/08  15:00:00,224.874298102,17.3566046728,51.3740472022,0.0,80.527626,73.092045,20.6956096338,0.026405984645,3.20568,17.4635236492
 06/08  16:00:00,218.53045202,13.5265612858,48.9113836705,0.0,80.527626,73.092045,6.14785121764,0.0545466017068,3.20568,2.88762461593
 06/08  17:00:00,165.825179064,10.8021875498,42.2537696717,0.0,80.527626,29.818365,6.09927904806,0.00589947184121,3.20568,2.88769957622
 06/08  18:00:00,162.832456699,10.6071750467,39.4647320442,0.0,80.527626,29.818365,8.97948819737,0.00606037524559,3.20568,5.76774782212
 06/08  19:00:00,159.101575805,10.1661401243,35.9125345892,0.0,80.527626,29.818365,8.98282455166,0.0,3.20568,5.77714455166
 06/08  20:00:00,154.772165385,9.21698983075,29.7189420149,0.0,80.527626,29.818365,8.97819868857,0.0,3.20568,5.77251868857
 06/08  21:00:00,55.9168070754,0.0,0.0,0.0,15.863942322,29.242365,11.8541946948,0.0,3.20568,8.6485146948
 06/08  22:00:00,55.737262562,0.0,0.0,0.0,15.863942322,29.242365,6.09476375075,0.0,3.20568,2.88908375075
 06/08  23:00:00,56.457191624,0.0,0.0,0.0,15.863942322,29.242365,6.09262894259,0.0,3.20568,2.88694894259
 06/08  24:00:00,55.7349630603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.7012898301,0.0,0.0,0.0,15.863942322,29.242365,6.08982332046,0.0,3.20568,2.88414332046
 06/09  02:00:00,55.6836246942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.6802575808,0.0,0.0,0.0,15.863942322,29.242365,6.08967087377,0.0,3.20568,2.88399087377
 06/09  04:00:00,56.781827516,0.0,0.0,0.0,15.863942322,29.242365,6.08973474396,0.0,3.20568,2.88405474396
 06/09  05:00:00,55.1661539514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,57.0137545518,7.47243005225,1.40290610333,0.0,15.863942322,29.818365,34.3788655843,28.2890669525,3.20568,2.88411863185
 06/09  07:00:00,122.356244314,7.47243005225,2.29137198059,0.0,80.527626,29.818365,24.0056419151,17.9124657602,3.20568,2.8874961549
 06/09  08:00:00,175.621403734,8.66376986331,9.02781448711,0.0,80.527626,75.0917375,39.6164065626,6.89831178779,24.0426,8.67549477478
 06/09  09:00:00,188.472333065,9.82709599207,20.6283398279,0.0,80.527626,75.0917375,41.8808431421,0.395725159924,24.0426,17.4425179822
 06/09  10:00:00,205.437973049,10.7867803092,32.5505856137,0.0,80.527626,79.0911225,49.513714413,0.000323316360053,32.0568,17.4565910966
 06/09  11:00:00,226.472683386,12.1648305447,51.4239405361,0.0,80.527626,79.0911225,49.5581235492,0.00615204910093,32.0568,17.4951715001
 06/09  12:00:00,243.642198755,14.2237603678,67.2097568749,0.0,80.527626,79.0911225,55.4359316762,0.0109612564659,32.0568,23.3681704197
 06/09  13:00:00,252.848025904,16.8832113225,77.7350343645,0.0,80.527626,75.0917375,36.5102519731,0.0138489910762,16.0284,20.468002982
 06/09  14:00:00,268.288290209,19.5976122895,90.4485817998,0.0,80.527626,75.0917375,33.4900972053,0.00956877223329,16.0284,17.4521284331
 06/09  15:00:00,281.730139303,22.485525314,102.988059444,0.0,80.527626,73.092045,20.6991847326,0.0247024041108,3.20568,17.4688023285
 06/09  16:00:00,273.871353848,18.6789040343,98.9242269585,0.0,80.527626,73.092045,6.11445488651,0.0210039934118,3.20568,2.88777089309
 06/09  17:00:00,214.140373825,14.4121099105,86.7831418785,0.0,80.527626,29.818365,6.10111055798,0.00799217556546,3.20568,2.88743838241
 06/09  18:00:00,209.607243765,13.9893636906,82.722439577,0.0,80.527626,29.818365,8.98110641522,0.00732713858402,3.20568,5.76809927663
 06/09  19:00:00,202.409138867,13.0353625798,76.4924961473,0.0,80.527626,29.818365,11.869995347,0.00900034766946,3.20568,8.65531499935
 06/09  20:00:00,193.996462703,11.4606552345,66.8161909377,0.0,80.527626,29.818365,8.99128896615,0.0126687942708,3.20568,5.77294017188
 06/09  21:00:00,55.8521427845,0.0,0.0,0.0,15.863942322,29.242365,8.97823016293,0.0,3.20568,5.77255016293
 06/09  22:00:00,55.8709011153,0.0,0.0,0.0,15.863942322,29.242365,6.09467750422,0.0,3.20568,2.88899750422
 06/09  23:00:00,56.579676533,0.0,0.0,0.0,15.863942322,29.242365,6.09200719511,0.0,3.20568,2.88632719511
 06/09  24:00:00,55.867814086,0.0,0.0,0.0,15.863942322,29.242365,6.08982062442,0.0,3.20568,2.88414062442
 06/10  01:00:00,55.8556739803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.7860675332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.7457605685,0.0,0.0,0.0,15.863942322,29.242365,6.08833420341,0.0,3.20568,2.88265420341
 06/10  04:00:00,55.9943154881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,54.5499858849,0.0,0.0,0.0,15.863942322,29.242365,6.08831378284,0.0,3.20568,2.88263378284
 06/10  06:00:00,47.4114736528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.3561161027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.3873597028,0.0,0.0,0.0,15.863942322,29.242365,6.08829312739,0.0,3.20568,2.88261312739
 06/10  09:00:00,47.4138170375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4218483972,0.0,0.0,0.0,15.863942322,29.242365,6.08981189887,0.0,3.20568,2.88413189887
 06/10  11:00:00,48.1234712421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.4458799285,0.0,0.0,0.0,15.863942322,29.242365,6.08965401662,0.0,3.20568,2.88397401662
 06/10  13:00:00,48.6296024523,0.674726053162,0.494093736229,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,61.8527272836,1.75554596781,12.628366226,0.0,15.863942322,29.242365,6.08833227302,0.0,3.20568,2.88265227302
 06/10  15:00:00,64.875569097,2.23557725898,15.1647617846,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,70.762818125,3.61855699633,19.6700397738,0.0,15.863942322,29.242365,3.38323433998,0.157554339981,3.20568,0.02
 06/10  17:00:00,68.3624221251,3.42433841884,17.4733222837,0.0,15.863942322,29.242365,6.68881126388,0.600471362174,3.20568,2.8826599017
 06/10  18:00:00,67.8223820207,2.49017273748,17.8762792009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,54.7053585555,0.619616562399,6.36055585653,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,50.5538022876,0.0,0.0,0.0,15.863942322,29.242365,6.08834752617,0.0,3.20568,2.88266752617
 06/10  21:00:00,56.0903453342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.843383748,0.0,0.0,0.0,15.863942322,29.242365,6.08832590231,0.0,3.20568,2.88264590231
 06/10  23:00:00,56.480263183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.7733907701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.7530628343,0.0,0.0,0.0,15.863942322,29.242365,6.08830234056,0.0,3.20568,2.88262234056
 06/11  02:00:00,55.731998951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.7083109882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.9320306341,0.0,0.0,0.0,15.863942322,29.242365,6.08827673079,0.0,3.20568,2.88259673079
 06/11  05:00:00,54.4746836487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.3244720205,0.0,0.0,0.0,15.863942322,29.242365,6.08825076306,0.0,3.20568,2.88257076306
 06/11  07:00:00,47.2681573295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.300770079,0.0,0.0,0.0,15.863942322,29.242365,6.08961410871,0.0,3.20568,2.88393410871
 06/11  09:00:00,47.3459171158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.3754835835,0.0,0.0,0.0,15.863942322,29.242365,6.08966546307,0.0,3.20568,2.88398546307
 06/11  11:00:00,48.0812070143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.4239247116,0.0,0.0,0.0,15.863942322,29.242365,6.08971680541,0.0,3.20568,2.88403680541
 06/11  13:00:00,47.45162128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,47.4651243026,0.0,0.0,0.0,15.863942322,29.242365,6.08831020949,0.0,3.20568,2.88263020949
 06/11  15:00:00,64.5080033781,2.03107110922,14.9863546271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,68.6337211533,2.68865559166,18.447122187,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,69.3553005624,2.48517137576,19.3688551882,0.0,15.863942322,29.242365,6.0883414582,0.0,3.20568,2.8826614582
 06/11  18:00:00,70.9287793636,2.94007836992,20.5050555877,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,68.6094013632,2.15516676397,18.7092251671,0.0,15.863942322,29.242365,6.08834352765,0.0,3.20568,2.88266352765
 06/11  20:00:00,69.4807932464,1.70391945527,17.2123145399,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,60.5897350318,0.372899099334,4.13439520117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.8527260743,0.0,0.0,0.0,15.863942322,29.242365,6.08823079459,0.0,3.20568,2.88255079459
 06/11  23:00:00,56.5102772076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.8090171025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.7930067012,0.0,0.0,0.0,15.863942322,29.242365,6.08972837326,0.0,3.20568,2.88404837326
 06/12  02:00:00,55.7731009274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.7693362749,0.0,0.0,0.0,15.863942322,29.242365,6.08977302058,0.0,3.20568,2.88409302058
 06/12  04:00:00,56.0361642592,0.0,0.0,0.0,15.863942322,29.242365,6.08960357712,0.0,3.20568,2.88392357712
 06/12  05:00:00,54.5836295222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,81.7618232529,7.72498229807,26.0791430811,0.0,15.863942322,29.818365,6.13066211995,0.0410134864325,3.20568,2.88396863352
 06/12  07:00:00,146.561139259,7.47243005225,26.2901590774,0.0,80.527626,29.818365,6.09318863906,0.0,3.20568,2.88750863906
 06/12  08:00:00,214.424702189,10.2400828204,46.0726171736,0.0,80.527626,75.0917375,32.7264357372,0.00893700387556,24.0426,8.67489873329
 06/12  09:00:00,223.694752911,11.1466900572,54.4195932114,0.0,80.527626,75.0917375,41.4800107567,0.0,24.0426,17.4374107567
 06/12  10:00:00,233.630397423,11.9664566556,59.5305097251,0.0,80.527626,79.0911225,46.602992828,0.0,32.0568,14.546192828
 06/12  11:00:00,248.701368086,12.9464748338,72.9141745564,0.0,80.527626,79.0911225,52.4626626049,0.0,32.0568,20.4058626049
 06/12  12:00:00,258.758297198,13.4925081418,83.1067987158,0.0,80.527626,79.0911225,52.5013500185,0.0,32.0568,20.4445500185
 06/12  13:00:00,256.296153369,14.1948814205,83.9303783018,0.0,80.527626,75.0917375,39.4274741927,0.0134633376548,16.0284,23.385610855
 06/12  14:00:00,256.582432949,14.2904884907,84.1201693512,0.0,80.527626,75.0917375,33.4730933611,0.0,16.0284,17.4446933611
 06/12  15:00:00,226.654568841,13.7118990166,56.8279996439,0.0,80.527626,73.092045,20.7643055765,0.0932913859155,3.20568,17.4653341906
 06/12  16:00:00,202.708608539,10.3887527768,36.2450744348,0.0,80.527626,73.092045,6.12300344966,0.0298171072778,3.20568,2.88750634238
 06/12  17:00:00,149.705426584,8.18014539372,28.7150029483,0.0,80.527626,29.818365,6.09323490105,0.0,3.20568,2.88755490105
 06/12  18:00:00,149.502279815,7.94403205184,28.7934278067,0.0,80.527626,29.818365,8.97361772893,0.0,3.20568,5.76793772893
 06/12  19:00:00,148.536612139,7.78151557,27.7773815821,0.0,80.527626,29.818365,8.98205914617,0.0,3.20568,5.77637914617
 06/12  20:00:00,149.798944343,7.71160644661,26.2740042284,0.0,80.527626,29.818365,8.97738627632,0.0,3.20568,5.77170627632
 06/12  21:00:00,55.9128210713,0.0,0.0,0.0,15.863942322,29.242365,8.97812919578,0.0,3.20568,5.77244919578
 06/12  22:00:00,55.7486481269,0.0,0.0,0.0,15.863942322,29.242365,8.96389773753,0.0,3.20568,5.75821773753
 06/12  23:00:00,56.4485192505,0.0,0.0,0.0,15.863942322,29.242365,6.09255260791,0.0,3.20568,2.88687260791
 06/12  24:00:00,55.7448057077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.7375940114,0.0,0.0,0.0,15.863942322,29.242365,6.08961391911,0.0,3.20568,2.88393391911
 06/13  02:00:00,55.7244358203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.7160090127,0.0,0.0,0.0,15.863942322,29.242365,6.08965250003,0.0,3.20568,2.88397250003
 06/13  04:00:00,56.9108115466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,55.2709993125,0.0,0.0,0.0,15.863942322,29.242365,6.08969121314,0.0,3.20568,2.88401121314
 06/13  06:00:00,66.2112646471,7.47243005225,10.5103121084,0.0,15.863942322,29.818365,18.3230380637,15.0973580637,3.20568,0.02
 06/13  07:00:00,132.518612617,7.47243005225,12.3697168526,0.0,80.527626,29.818365,9.48240745879,3.38905198613,3.20568,2.88767547266
 06/13  08:00:00,188.217250611,8.90615967574,21.2996709252,0.0,80.527626,75.0917375,35.6103100371,0.00897377800633,24.0426,11.5587362591
 06/13  09:00:00,202.185871977,10.06781461,34.0250987991,0.0,80.527626,75.0917375,38.5781351774,0.0,24.0426,14.5355351774
 06/13  10:00:00,221.027279337,11.037393214,47.8455631708,0.0,80.527626,79.0911225,49.5130325477,0.0,32.0568,17.4562325477
 06/13  11:00:00,243.069410354,12.3798740299,67.7964152184,0.0,80.527626,79.0911225,52.4627441142,0.0,32.0568,20.4059441142
 06/13  12:00:00,264.224377079,14.5274456124,87.4844081148,0.0,80.527626,79.0911225,52.5051381768,0.00484312290361,32.0568,20.4434950539
 06/13  13:00:00,270.040676114,17.5109036182,94.3005925476,0.0,80.527626,75.0917375,39.4197960522,0.00614717764462,16.0284,23.3852488746
 06/13  14:00:00,277.003330086,20.7261102987,98.0402368462,0.0,80.527626,75.0917375,30.5726331886,0.00841467552563,16.0284,14.5358185131
 06/13  15:00:00,279.542358168,23.0189634374,100.284483912,0.0,80.527626,73.092045,21.1422436306,0.0240447783366,3.20568,17.9125188523
 06/13  16:00:00,274.565043869,20.2056813474,98.1118412694,0.0,80.527626,73.092045,8.5574148498,0.0349716334314,3.20568,5.31676321637
 06/13  17:00:00,210.273565095,14.9529799412,82.346480764,0.0,80.527626,29.818365,6.10173050771,0.00865079447592,3.20568,2.88739971323
 06/13  18:00:00,204.990069107,14.2646257205,77.8091038659,0.0,80.527626,29.818365,6.10959550148,0.0097590156484,3.20568,2.89415648583
 06/13  19:00:00,202.622040005,12.9025784905,76.8469016107,0.0,80.527626,29.818365,11.8688942485,0.00862682790088,3.20568,8.65458742056
 06/13  20:00:00,202.343074073,11.4485152581,75.1678486859,0.0,80.527626,29.818365,8.97971415824,0.00186900687294,3.20568,5.77216515137
 06/13  21:00:00,55.8580807877,0.0,0.0,0.0,15.863942322,29.242365,8.97767924818,0.0,3.20568,5.77199924818
 06/13  22:00:00,55.8624090322,0.0,0.0,0.0,15.863942322,29.242365,6.09470019169,0.0,3.20568,2.88902019169
 06/13  23:00:00,56.5557232336,0.0,0.0,0.0,15.863942322,29.242365,6.09242372011,0.0,3.20568,2.88674372011
 06/13  24:00:00,55.8291845228,0.0,0.0,0.0,15.863942322,29.242365,6.08963851748,0.0,3.20568,2.88395851748
 06/14  01:00:00,55.8076784196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7860413866,0.0,0.0,0.0,15.863942322,29.242365,6.08966924244,0.0,3.20568,2.88398924244
 06/14  03:00:00,55.7614808718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.0017031329,0.0,0.0,0.0,15.863942322,29.242365,6.0897017082,0.0,3.20568,2.8840217082
 06/14  05:00:00,54.5474968551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,69.3813485197,7.54930390429,13.9519708474,0.0,15.863942322,29.818365,11.1356430391,5.04590679407,3.20568,2.88405624498
 06/14  07:00:00,134.301375103,7.47391315282,14.126576582,0.0,80.527626,29.818365,6.2678381973,0.174742084049,3.20568,2.88741611326
 06/14  08:00:00,200.085219085,10.2498751026,31.7726298699,0.0,80.527626,75.0917375,32.7285128899,0.0107762713556,24.0426,8.67513661856
 06/14  09:00:00,217.006601667,11.7316412172,47.1354325643,0.0,80.527626,75.0917375,41.4822783485,0.0,24.0426,17.4396783485
 06/14  10:00:00,238.569154639,13.331626298,63.0542706465,0.0,80.527626,79.0911225,49.5115601327,0.00504323845002,32.0568,17.4497168942
 06/14  11:00:00,261.347870213,15.2850090701,83.123963981,0.0,80.527626,79.0911225,49.5526654362,0.00467887883297,32.0568,17.4911865574
 06/14  12:00:00,275.97567994,17.948392273,95.7769546156,0.0,80.527626,79.0911225,55.4223986318,0.00559648790715,32.0568,23.3600021439
 06/14  13:00:00,277.771893217,20.7721438435,98.7431419871,0.0,80.527626,75.0917375,36.4982426339,0.00825969463839,16.0284,20.4615829393
 06/14  14:00:00,286.112500547,22.2575213239,105.593821617,0.0,80.527626,75.0917375,33.47892537,0.00641564970608,16.0284,17.4441097203
 06/14  15:00:00,292.882291562,23.8664510989,112.750737932,0.0,80.527626,73.092045,20.6715071779,0.00663219287992,3.20568,17.459194985
 06/14  16:00:00,290.955826516,23.0494183296,111.63659835,0.0,80.527626,73.092045,6.12993125322,0.0367438516342,3.20568,2.88750740159
 06/14  17:00:00,227.107672943,17.2391161098,96.870204986,0.0,80.527626,29.818365,6.10122237774,0.00800143256113,3.20568,2.88754094518
 06/14  18:00:00,221.336196806,16.4710949493,91.9102263119,0.0,80.527626,29.818365,8.98198420606,0.00851605378786,3.20568,5.76778815227
 06/14  19:00:00,212.922319556,15.1307235592,84.5879140358,0.0,80.527626,29.818365,8.99094767664,0.00914933321482,3.20568,5.77611834343
 06/14  20:00:00,205.53894624,12.8974504409,76.6205931346,0.0,80.527626,29.818365,8.9856126634,0.00851304501281,3.20568,5.77141961838
 06/14  21:00:00,56.083740432,0.0,0.0,0.0,15.863942322,29.242365,8.97801239042,0.0,3.20568,5.77233239042
 06/14  22:00:00,55.8749422251,0.0,0.0,0.0,15.863942322,29.242365,8.96358492553,0.0,3.20568,5.75790492553
 06/14  23:00:00,56.5594331301,0.0,0.0,0.0,15.863942322,29.242365,6.09239087084,0.0,3.20568,2.88671087084
 06/14  24:00:00,55.8427229972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.8195566369,0.0,0.0,0.0,15.863942322,29.242365,6.0896711384,0.0,3.20568,2.8839911384
 06/15  02:00:00,55.7899320031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.7697902052,0.0,0.0,0.0,15.863942322,29.242365,6.08969740798,0.0,3.20568,2.88401740798
 06/15  04:00:00,56.0022182178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,54.5386710506,0.0,0.0,0.0,15.863942322,29.242365,6.0897238127,0.0,3.20568,2.8840438127
 06/15  06:00:00,67.6927947347,7.54746972622,12.2767681901,0.0,15.863942322,29.818365,9.68877660183,6.46309660183,3.20568,0.02
 06/15  07:00:00,133.017650292,7.47243005225,12.8573980422,0.0,80.527626,29.818365,6.9361137322,0.842777308552,3.20568,2.88765642364
 06/15  08:00:00,199.440460742,10.1768951682,31.2193961131,0.0,80.527626,75.0917375,35.6106468522,0.0101156646602,24.0426,11.5579311875
 06/15  09:00:00,222.278337117,11.672698255,52.47217787,0.0,80.527626,75.0917375,38.5798804724,0.0,24.0426,14.5372804724
 06/15  10:00:00,249.323817568,13.2030618638,73.9450855392,0.0,80.527626,79.0911225,49.5091443708,0.0,32.0568,17.4523443708
 06/15  11:00:00,269.04056226,15.0270966843,91.0856140981,0.0,80.527626,79.0911225,52.4649657104,0.00279722237789,32.0568,20.405368488
 06/15  12:00:00,278.658773751,17.6318787613,98.7847980559,0.0,80.527626,79.0911225,52.5048456963,0.00807099362477,32.0568,20.4399747027
 06/15  13:00:00,285.174394917,20.6478133234,106.267697855,0.0,80.527626,75.0917375,36.4962404559,0.00602382056295,16.0284,20.4618166354
 06/15  14:00:00,296.385714686,22.3078362449,115.811086751,0.0,80.527626,75.0917375,33.4790079249,0.00378174451651,16.0284,17.4468261804
 06/15  15:00:00,293.396378701,23.9663935918,113.168118978,0.0,80.527626,73.092045,20.6719025531,0.00464521700517,3.20568,17.4615773361
 06/15  16:00:00,296.229613637,23.7917257156,116.165861921,0.0,80.527626,73.092045,6.12655820011,0.0332799623595,3.20568,2.88759823775
 06/15  17:00:00,243.409096728,17.9802416059,112.418519814,0.0,80.527626,29.818365,6.09638225589,0.00307701186533,3.20568,2.88762524402
 06/15  18:00:00,225.144531682,15.5419478662,96.6340708998,0.0,80.527626,29.818365,8.98226785809,0.00862315928646,3.20568,5.76796469881
 06/15  19:00:00,210.97769699,13.380189238,84.384330556,0.0,80.527626,29.818365,8.99109629247,0.00938418046183,3.20568,5.77603211201
 06/15  20:00:00,201.758105161,11.8289175855,73.9325293239,0.0,80.527626,29.818365,8.97864343563,0.000718203769891,3.20568,5.77224523186
 06/15  21:00:00,56.050431596,0.0,0.0,0.0,15.863942322,29.242365,11.8538440895,0.0,3.20568,8.64816408952
 06/15  22:00:00,55.8608858365,0.0,0.0,0.0,15.863942322,29.242365,6.09456556958,0.0,3.20568,2.88888556958
 06/15  23:00:00,56.551143833,0.0,0.0,0.0,15.863942322,29.242365,6.09243146215,0.0,3.20568,2.88675146215
 06/15  24:00:00,55.8334063153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.8182226325,0.0,0.0,0.0,15.863942322,29.242365,6.08964457662,0.0,3.20568,2.88396457662
 06/16  02:00:00,55.8003891389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.7839869831,0.0,0.0,0.0,15.863942322,29.242365,6.08966481728,0.0,3.20568,2.88398481728
 06/16  04:00:00,57.0222966067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,55.4048480746,0.0,0.0,0.0,15.863942322,29.242365,6.08968520654,0.0,3.20568,2.88400520654
 06/16  06:00:00,75.6722575384,7.58723449802,19.7624302793,0.0,15.863942322,29.818365,7.16396217441,1.07425652177,3.20568,2.88402565264
 06/16  07:00:00,140.304016388,7.47318755522,20.0826292946,0.0,80.527626,29.818365,6.09314054082,0.0,3.20568,2.88746054082
 06/16  08:00:00,212.699261003,10.4075156678,44.1928575744,0.0,80.527626,75.0917375,32.7268272896,0.0108699528703,24.0426,8.67335733671
 06/16  09:00:00,231.948241495,11.9227087091,61.8800205045,0.0,80.527626,75.0917375,38.5766541757,0.0,24.0426,14.5340541757
 06/16  10:00:00,258.232423614,13.6867357698,82.3519694131,0.0,80.527626,79.0911225,49.510224602,0.0,32.0568,17.453424602
 06/16  11:00:00,276.617853239,15.6877710774,97.9985246142,0.0,80.527626,79.0911225,52.4625585027,0.00229204461373,32.0568,20.4034664581
 06/16  12:00:00,291.880971422,18.5579682742,111.080308565,0.0,80.527626,79.0911225,52.4984234282,0.00412542116858,32.0568,20.437498007
 06/16  13:00:00,298.442345377,21.3242946011,118.861544045,0.0,80.527626,75.0917375,39.4141780612,0.00373897080558,16.0284,23.3820390904
 06/16  14:00:00,304.582512174,22.6171789449,123.694235784,0.0,80.527626,75.0917375,30.5764303885,0.00616952436836,16.0284,14.5418608641
 06/16  15:00:00,296.808687163,24.1647919325,116.37742279,0.0,80.527626,73.092045,20.6708760742,0.00402325417504,3.20568,17.46117282
 06/16  16:00:00,294.141757044,23.9170557623,113.952910831,0.0,80.527626,73.092045,6.12951013907,0.0362008885047,3.20568,2.88762925056
 06/16  17:00:00,236.166414061,17.9802962803,105.177255367,0.0,80.527626,29.818365,6.10246855684,0.0091387752062,3.20568,2.88764978163
 06/16  18:00:00,232.936191256,16.989489863,102.953337669,0.0,80.527626,29.818365,8.9810276194,0.00739338265713,3.20568,5.76795423674
 06/16  19:00:00,226.149025001,15.3450640952,97.8258685616,0.0,80.527626,29.818365,8.9881340007,0.00648529331869,3.20568,5.77596870738
 06/16  20:00:00,215.885500652,13.0717112305,87.0540411031,0.0,80.527626,29.818365,8.98414073341,0.00629380764548,3.20568,5.77216692576
 06/16  21:00:00,55.8780648516,0.0,0.0,0.0,15.863942322,29.242365,11.8536758904,0.0,3.20568,8.64799589038
 06/16  22:00:00,55.8872609975,0.0,0.0,0.0,15.863942322,29.242365,6.09451827698,0.0,3.20568,2.88883827698
 06/16  23:00:00,56.5795802479,0.0,0.0,0.0,15.863942322,29.242365,6.09238434953,0.0,3.20568,2.88670434953
 06/16  24:00:00,55.8541400982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.827041783,0.0,0.0,0.0,15.863942322,29.242365,6.08778281564,0.0,3.20568,2.88210281564
 06/17  02:00:00,55.8105124278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.7924825748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0210212391,0.0,0.0,0.0,15.863942322,29.242365,6.08825017192,0.0,3.20568,2.88257017192
 06/17  05:00:00,54.5464710289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.3879166619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.3302751537,0.0,0.0,0.0,15.863942322,29.242365,6.08819211249,0.0,3.20568,2.88251211249
 06/17  08:00:00,47.3656213317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4171958776,0.0,0.0,0.0,15.863942322,29.242365,6.08963549843,0.0,3.20568,2.88395549843
 06/17  10:00:00,47.462278903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.1908566239,0.0,0.0,0.0,15.863942322,29.242365,6.08965005912,0.0,3.20568,2.88397005912
 06/17  12:00:00,48.7644537205,0.674726053162,0.571553600699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,54.0152865811,1.12397710671,5.35905240821,0.0,15.863942322,29.242365,6.08778815732,0.0,3.20568,2.88210815732
 06/17  14:00:00,67.5601089952,2.76265667912,17.2571877895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,76.1913324533,4.69967103409,23.9450501696,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,76.4146230576,4.66313029254,24.1947704421,0.0,15.863942322,29.242365,6.0883037712,0.0,3.20568,2.8826237712
 06/17  17:00:00,79.655631608,5.19306585634,26.9013938071,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,76.7768223123,4.84488358023,24.3704852463,0.0,15.863942322,29.242365,6.08846356487,0.00016200306692,3.20568,2.88262156181
 06/17  19:00:00,77.8397054764,5.09911212835,24.888084566,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,71.9597871881,3.54447268081,17.7584917134,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,71.6858691104,2.65536217484,12.8650445701,0.0,15.863942322,29.242365,6.13337744778,0.0451063276971,3.20568,2.88259112009
 06/17  22:00:00,60.9871849517,0.472783323204,4.58066551944,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.6029626703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.8944058406,0.0,0.0,0.0,15.863942322,29.242365,6.08821209409,0.0,3.20568,2.88253209409
 06/18  01:00:00,55.8708216215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.788535664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.7557448494,0.0,0.0,0.0,15.863942322,29.242365,6.08828914819,0.0,3.20568,2.88260914819
 06/18  04:00:00,55.9888608484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,54.5350973721,0.0,0.0,0.0,15.863942322,29.242365,6.08822606609,0.0,3.20568,2.88254606609
 06/18  06:00:00,47.3931647862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.3347406279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.3709496307,0.0,0.0,0.0,15.863942322,29.242365,6.08951842403,0.0,3.20568,2.88383842403
 06/18  09:00:00,47.4161215352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.4581262789,0.0,0.0,0.0,15.863942322,29.242365,6.0895271771,0.0,3.20568,2.8838471771
 06/18  11:00:00,48.1828225836,0.0,0.0,0.0,15.863942322,29.242365,6.08953596031,0.0,3.20568,2.88385596031
 06/18  12:00:00,52.6354205573,0.463680147224,4.65236025189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,60.1849761445,1.04694209153,11.5967595161,0.0,15.863942322,29.242365,6.08971531583,0.0,3.20568,2.88403531583
 06/18  14:00:00,66.6370332851,3.1360712988,15.9573844606,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,60.2416642182,1.13237629431,11.584107298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,57.9577178121,0.928092798541,9.52528617297,0.0,15.863942322,29.242365,6.08828099093,0.0,3.20568,2.88260099093
 06/18  17:00:00,51.7994554908,0.412744218509,3.90016789762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,47.467506892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,47.6947890131,0.0,0.0,0.0,15.863942322,29.242365,6.08827281794,0.0,3.20568,2.88259281794
 06/18  20:00:00,50.5081373874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,56.0425068486,0.0,0.0,0.0,15.863942322,29.242365,6.08820916171,0.0,3.20568,2.88252916171
 06/18  22:00:00,55.8069024203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.4753666699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.7876366978,0.0,0.0,0.0,15.863942322,29.242365,6.08828580657,0.0,3.20568,2.88260580657
 06/19  01:00:00,55.781582742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7733745043,0.0,0.0,0.0,15.863942322,29.242365,6.08957106051,0.0,3.20568,2.88389106051
 06/19  03:00:00,55.7687175867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.0230423433,0.0,0.0,0.0,15.863942322,29.242365,6.08957376411,0.0,3.20568,2.88389376411
 06/19  05:00:00,54.5730086919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,77.8809512946,7.64739068869,22.296008358,0.0,15.863942322,29.818365,6.13194801879,0.0422651141655,3.20568,2.88400290463
 06/19  07:00:00,140.663009882,7.4833561233,20.4163318004,0.0,80.527626,29.818365,6.09303186202,0.0,3.20568,2.88735186202
 06/19  08:00:00,205.761192742,10.6319776134,37.0412172069,0.0,80.527626,75.0917375,32.7253948233,0.00985289736581,24.0426,8.67294192596
 06/19  09:00:00,219.086605185,12.0235213014,48.9372395424,0.0,80.527626,75.0917375,41.474890149,0.0,24.0426,17.432290149
 06/19  10:00:00,243.06568906,13.497173315,67.406999154,0.0,80.527626,79.0911225,46.6038024084,0.0,32.0568,14.5470024084
 06/19  11:00:00,264.125854968,15.1352028281,86.0938113697,0.0,80.527626,79.0911225,52.4558626781,0.0,32.0568,20.3990626781
 06/19  12:00:00,282.240213856,17.6289442759,102.398410361,0.0,80.527626,79.0911225,52.4949057062,0.00267111754585,32.0568,20.4354345887
 06/19  13:00:00,288.268214582,20.4147328025,109.618001293,0.0,80.527626,75.0917375,39.4064579815,0.00254958144924,16.0284,23.3755084001
 06/19  14:00:00,294.397230087,22.0579180625,114.09629626,0.0,80.527626,75.0917375,30.5713998829,0.00356954168859,16.0284,14.5394303412
 06/19  15:00:00,291.784207911,23.5033821161,112.038725214,0.0,80.527626,73.092045,20.6696135595,0.00650142017978,3.20568,17.4574321393
 06/19  16:00:00,283.837046408,21.3801636334,106.212637595,0.0,80.527626,73.092045,6.11127549805,0.0182892292198,3.20568,2.88730626883
 06/19  17:00:00,220.409206608,15.730994266,91.7156120644,0.0,80.527626,29.818365,6.10035360502,0.00736646608708,3.20568,2.88730713893
 06/19  18:00:00,216.085203234,14.976430046,88.14817832,0.0,80.527626,29.818365,8.97916506563,0.00639052384803,3.20568,5.76709454178
 06/19  19:00:00,207.268333849,13.7863928841,80.2625623034,0.0,80.527626,29.818365,8.98779340215,0.00624187613025,3.20568,5.77587152602
 06/19  20:00:00,193.929952551,11.9026013275,66.0554025418,0.0,80.527626,29.818365,8.97974620564,0.00296196355081,3.20568,5.77110424209
 06/19  21:00:00,56.0303660409,0.0,0.0,0.0,15.863942322,29.242365,8.97755019275,0.0,3.20568,5.77187019275
 06/19  22:00:00,55.829984071,0.0,0.0,0.0,15.863942322,29.242365,8.96320942592,0.0,3.20568,5.75752942592
 06/19  23:00:00,56.5284455171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.8094892687,0.0,0.0,0.0,15.863942322,29.242365,6.08969719664,0.0,3.20568,2.88401719664
 06/20  01:00:00,55.783900719,0.0,0.0,0.0,15.863942322,29.242365,6.08969389288,0.0,3.20568,2.88401389288
 06/20  02:00:00,55.7533213982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.7392857146,0.0,0.0,0.0,15.863942322,29.242365,6.0896906013,0.0,3.20568,2.8840106013
 06/20  04:00:00,56.9076735608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,55.2712504094,0.0,0.0,0.0,15.863942322,29.242365,6.08968745878,0.0,3.20568,2.88400745878
 06/20  06:00:00,61.0541519293,7.47514583548,5.39518338051,0.0,15.863942322,29.818365,17.1614342298,13.9357542298,3.20568,0.02
 06/20  07:00:00,126.764335246,7.47243005225,6.66726897719,0.0,80.527626,29.818365,11.60226379,5.50906865568,3.20568,2.88751513436
 06/20  08:00:00,183.938089332,9.6598247758,16.3084864941,0.0,80.527626,75.0917375,32.8350516714,0.119086850828,24.0426,8.67336482057
 06/20  09:00:00,194.425530882,10.8975230533,25.4771212266,0.0,80.527626,75.0917375,41.4796490329,0.0,24.0426,17.4370490329
 06/20  10:00:00,205.595964304,12.0719997234,31.4252474366,0.0,80.527626,79.0911225,49.5021633096,0.0,32.0568,17.4453633096
 06/20  11:00:00,217.414021456,13.2916548469,41.2809549639,0.0,80.527626,79.0911225,49.5458012116,0.00450964063311,32.0568,17.484491571
 06/20  12:00:00,228.498855313,15.0519291192,51.2893410542,0.0,80.527626,79.0911225,52.4992590413,0.00820926867883,32.0568,20.4342497726
 06/20  13:00:00,232.229148089,17.1799098622,56.8752468079,0.0,80.527626,75.0917375,39.4106474762,0.00824083329814,16.0284,23.3740066429
 06/20  14:00:00,244.682248103,19.5974989771,66.892255451,0.0,80.527626,75.0917375,30.5708166426,0.00885648272454,16.0284,14.5335601599
 06/20  15:00:00,252.648933073,22.2932241794,74.1524031479,0.0,80.527626,73.092045,20.6918731671,0.0255254465021,3.20568,17.4606677206
 06/20  16:00:00,243.619208405,17.8498574173,69.6126060548,0.0,80.527626,73.092045,6.14873222318,0.055522703536,3.20568,2.88752951964
 06/20  17:00:00,190.206847263,13.8155364053,63.5583360962,0.0,80.527626,29.818365,6.10639220958,0.013185490415,3.20568,2.88752671917
 06/20  18:00:00,187.335042563,13.4592307063,61.0438187935,0.0,80.527626,29.818365,8.98111864537,0.00859449321683,3.20568,5.76684415215
 06/20  19:00:00,178.58981245,12.6176440254,53.1599279458,0.0,80.527626,29.818365,8.98531273616,0.00448487154167,3.20568,5.77514786462
 06/20  20:00:00,169.64790495,11.1696099907,42.8414341685,0.0,80.527626,29.818365,11.8540749002,0.00156301641853,3.20568,8.64683188382
 06/20  21:00:00,55.7759971029,0.0,0.0,0.0,15.863942322,29.242365,8.97726047403,0.0,3.20568,5.77158047403
 06/20  22:00:00,55.798382268,0.0,0.0,0.0,15.863942322,29.242365,6.09450477412,0.0,3.20568,2.88882477412
 06/20  23:00:00,56.5112155725,0.0,0.0,0.0,15.863942322,29.242365,6.09237094251,0.0,3.20568,2.88669094251
 06/20  24:00:00,55.7803363899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.7613069351,0.0,0.0,0.0,15.863942322,29.242365,6.08959655403,0.0,3.20568,2.88391655403
 06/21  02:00:00,55.7369878735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.7215122164,0.0,0.0,0.0,15.863942322,29.242365,6.08958762207,0.0,3.20568,2.88390762207
 06/21  04:00:00,55.9470277478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,54.502926028,0.0,0.0,0.0,15.863942322,29.242365,6.08957885429,0.0,3.20568,2.88389885429
 06/21  06:00:00,66.2246935017,7.47387276443,10.9034664502,0.0,15.863942322,29.818365,11.4607344396,5.37116427321,3.20568,2.88389016644
 06/21  07:00:00,134.118640418,7.47243005225,13.9624244233,0.0,80.527626,29.818365,6.09292185586,0.0,3.20568,2.88724185586
