Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  08:00:00,194.315167255,9.69493668182,26.5799933775,0.0,80.527626,75.0917375,32.7247432101,0.0104174406588,24.0426,8.67172576942
 06/21  09:00:00,212.183343486,11.1222613023,42.9309775961,0.0,80.527626,75.0917375,38.5739753788,0.0,24.0426,14.5313753788
 06/21  10:00:00,234.259551343,12.6375901017,59.4549365565,0.0,80.527626,79.0911225,49.5030639354,0.0,32.0568,17.4462639354
 06/21  11:00:00,251.223609748,14.4442796084,73.8881137306,0.0,80.527626,79.0911225,49.5490039125,0.00578701806818,32.0568,17.4864168945
 06/21  12:00:00,267.272797567,16.4159567335,88.6546874049,0.0,80.527626,79.0911225,54.3233865992,0.00817923289037,32.0568,22.2584073663
 06/21  13:00:00,274.225307859,18.4951380481,97.5097207479,0.0,80.527626,75.0917375,37.5777534566,0.00373049674855,16.0284,21.5456229599
 06/21  14:00:00,285.01659577,20.5870712576,106.19960344,0.0,80.527626,75.0917375,33.4656403773,0.00312771724964,16.0284,17.43411266
 06/21  15:00:00,285.369776465,21.908649685,107.228494177,0.0,80.527626,73.092045,17.7821116147,0.0242543081098,3.20568,14.5521773066
 06/21  16:00:00,273.429477641,16.4550355273,100.733067061,0.0,80.527626,73.092045,6.10891723119,0.0158751131654,3.20568,2.88736211802
 06/21  17:00:00,218.078671915,12.6069748993,92.5011967588,0.0,80.527626,29.818365,6.09303167056,0.0,3.20568,2.88735167056
 06/21  18:00:00,216.34951318,12.1495178174,91.2281600791,0.0,80.527626,29.818365,8.97288821158,0.0,3.20568,5.76720821158
 06/21  19:00:00,211.432937857,11.4123121932,86.80685845,0.0,80.527626,29.818365,11.858575021,0.0,3.20568,8.65289502104
 06/21  20:00:00,199.937810659,10.2097958748,73.7275354002,0.0,80.527626,29.818365,8.97674468112,0.0,3.20568,5.77106468112
 06/21  21:00:00,56.0564421452,0.0,0.0,0.0,15.863942322,29.242365,8.97712222595,0.0,3.20568,5.77144222595
 06/21  22:00:00,55.8591088456,0.0,0.0,0.0,15.863942322,29.242365,6.09392618329,0.0,3.20568,2.88824618329
 06/21  23:00:00,56.5532068052,0.0,0.0,0.0,15.863942322,29.242365,6.09251160363,0.0,3.20568,2.88683160363
 06/21  24:00:00,55.8334041686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8170672933,0.0,0.0,0.0,15.863942322,29.242365,6.08953052628,0.0,3.20568,2.88385052628
 06/22  02:00:00,55.8015645305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.7859203658,0.0,0.0,0.0,15.863942322,29.242365,6.08951601665,0.0,3.20568,2.88383601665
 06/22  04:00:00,56.0344651357,0.0,0.0,0.0,15.863942322,29.242365,6.08950167387,0.0,3.20568,2.88382167387
 06/22  05:00:00,54.5829241323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,78.9422620285,7.60411210586,23.3870186513,0.0,15.863942322,29.818365,6.13609030693,0.0466028919608,3.20568,2.88380741497
 06/22  07:00:00,146.164885294,7.47243005225,25.8911125812,0.0,80.527626,29.818365,6.09303231442,0.0,3.20568,2.88735231443
 06/22  08:00:00,221.206519716,10.3974270027,52.6662014299,0.0,80.527626,75.0917375,32.7255543055,0.0110827332486,24.0426,8.6718715723
 06/22  09:00:00,241.996558311,12.1043939593,71.7158110052,0.0,80.527626,75.0917375,38.573778934,0.0,24.0426,14.531178934
 06/22  10:00:00,254.565125792,12.8342958936,79.542105901,0.0,80.527626,79.0911225,49.5025822523,0.0,32.0568,17.4457822523
 06/22  11:00:00,263.43301431,13.4372701552,87.1124971343,0.0,80.527626,79.0911225,49.5423923232,0.0,32.0568,17.4855923232
 06/22  12:00:00,266.059554042,14.0865743122,89.7879881996,0.0,80.527626,79.0911225,52.488399005,0.0,32.0568,20.431599005
 06/22  13:00:00,259.320716541,14.6158196976,86.5163720634,0.0,80.527626,75.0917375,39.4208137963,0.0192649215462,16.0284,23.3731488747
 06/22  14:00:00,260.056328907,14.8627005987,87.0095974508,0.0,80.527626,75.0917375,30.5593363441,0.0,16.0284,14.5309363441
 06/22  15:00:00,255.805435282,15.0688006145,84.5619543733,0.0,80.527626,73.092045,20.687973458,0.0226840020868,3.20568,17.459609456
 06/22  16:00:00,261.71649946,12.2100109493,93.2981542563,0.0,80.527626,73.092045,6.13595860142,0.0431292378615,3.20568,2.88714936356
 06/22  17:00:00,215.969297591,10.1242450523,92.8673901112,0.0,80.527626,29.818365,6.0931987149,0.0,3.20568,2.8875187149
 06/22  18:00:00,213.088517146,10.0189937921,90.0875496585,0.0,80.527626,29.818365,8.97239953975,0.0,3.20568,5.76671953975
 06/22  19:00:00,210.991464513,10.0573946241,87.6556995903,0.0,80.527626,29.818365,8.98060295139,0.0,3.20568,5.77492295139
 06/22  20:00:00,207.584414349,9.48096070485,81.9994947203,0.0,80.527626,29.818365,11.8518744066,0.0,3.20568,8.64619440655
 06/22  21:00:00,56.1067581187,0.0,0.0,0.0,15.863942322,29.242365,8.97692635923,0.0,3.20568,5.77124635923
 06/22  22:00:00,55.898413892,0.0,0.0,0.0,15.863942322,29.242365,6.09436009354,0.0,3.20568,2.88868009354
 06/22  23:00:00,56.6010387842,0.0,0.0,0.0,15.863942322,29.242365,6.09222684319,0.0,3.20568,2.88654684319
 06/22  24:00:00,55.8892097943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8789852663,0.0,0.0,0.0,15.863942322,29.242365,6.08966577419,0.0,3.20568,2.88398577419
 06/23  02:00:00,55.8681253163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8156537821,0.0,0.0,0.0,15.863942322,29.242365,6.0896455836,0.0,3.20568,2.8839655836
 06/23  04:00:00,57.0919720344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,55.4702517239,0.0,0.0,0.0,15.863942322,29.242365,6.08962555745,0.0,3.20568,2.88394555745
 06/23  06:00:00,80.2500268065,7.73109633862,24.1478196263,0.0,15.863942322,29.818365,3.26796978121,0.042289781213,3.20568,0.02
 06/23  07:00:00,142.96922022,7.47243005225,22.7268571693,0.0,80.527626,29.818365,6.09312444088,0.0,3.20568,2.88744444088
 06/23  08:00:00,204.284660342,9.96087037188,36.2452250785,0.0,80.527626,75.0917375,35.5975010123,0.0,24.0426,11.5549010123
 06/23  09:00:00,208.752046806,10.8604195762,39.7924125584,0.0,80.527626,75.0917375,38.5737799848,0.0,24.0426,14.5311799848
 06/23  10:00:00,220.806372338,12.0250200984,46.6752893532,0.0,80.527626,79.0911225,49.5002277563,0.0,32.0568,17.4434277563
 06/23  11:00:00,244.16867255,13.2779785301,68.0383778207,0.0,80.527626,79.0911225,49.5400243763,0.0,32.0568,17.4832243763
 06/23  12:00:00,263.454916327,14.6168945045,86.6613265782,0.0,80.527626,79.0911225,52.4867479108,0.0,32.0568,20.4299479108
 06/23  13:00:00,276.274000947,16.703889293,101.354377958,0.0,80.527626,75.0917375,39.4163074009,0.0169685811959,16.0284,23.3709388197
 06/23  14:00:00,301.378592167,20.0079428396,123.118063294,0.0,80.527626,75.0917375,30.5626802481,0.000297336333384,16.0284,14.5339829118
 06/23  15:00:00,314.222735407,24.6218997975,133.331483566,0.0,80.527626,73.092045,20.6792609267,0.0185470793885,3.20568,17.4550338474
 06/23  16:00:00,323.031031677,26.0054142493,140.741073607,0.0,80.527626,73.092045,6.12224587342,0.0292843203508,3.20568,2.88728155307
 06/23  17:00:00,274.701342201,22.0138155747,139.674070461,0.0,80.527626,29.818365,6.09293793382,0.0,3.20568,2.88725793382
 06/23  18:00:00,273.679468919,20.5290469113,140.135556272,0.0,80.527626,29.818365,8.97245296433,0.0,3.20568,5.76677296433
 06/23  19:00:00,274.260210698,19.5003313872,141.740572289,0.0,80.527626,29.818365,8.98102031467,0.0,3.20568,5.77534031467
 06/23  20:00:00,264.658813173,14.2169715255,134.569844084,0.0,80.527626,29.818365,8.97620927507,0.0,3.20568,5.77052927507
 06/23  21:00:00,55.9703602796,0.0,0.0,0.0,15.863942322,29.242365,8.97701906852,0.0,3.20568,5.77133906852
 06/23  22:00:00,55.944850981,0.0,0.0,0.0,15.863942322,29.242365,6.0941624814,0.0,3.20568,2.8884824814
 06/23  23:00:00,56.6290243593,0.0,0.0,0.0,15.863942322,29.242365,6.0924467323,0.0,3.20568,2.8867667323
 06/23  24:00:00,55.9229341941,0.0,0.0,0.0,15.863942322,29.242365,6.08961472942,0.0,3.20568,2.88393472942
 06/24  01:00:00,55.9190665367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.9129949034,0.0,0.0,0.0,15.863942322,29.242365,6.08818611523,0.0,3.20568,2.88250611523
 06/24  03:00:00,55.9079289773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.1844363371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,54.7167435118,0.0,0.0,0.0,15.863942322,29.242365,6.08823182125,0.0,3.20568,2.88255182125
 06/24  06:00:00,47.5500765538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4537018571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4746696871,0.0,0.0,0.0,15.863942322,29.242365,6.08813881141,0.0,3.20568,2.88245881141
 06/24  09:00:00,53.7646156364,0.463926990475,5.80315262836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,54.3789027302,0.68900889165,6.16896684771,0.0,15.863942322,29.242365,6.08951558572,0.0,3.20568,2.88383558572
 06/24  11:00:00,73.3671325253,3.40884661743,21.7365069102,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,70.2850042854,2.90334098276,19.830150405,0.0,15.863942322,29.242365,6.08963030009,0.0,3.20568,2.88395030009
 06/24  13:00:00,72.2410458507,3.7902144538,20.8813505456,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,83.228984252,4.79781847733,30.8445098233,0.0,15.863942322,29.242365,6.08824505653,0.0,3.20568,2.88256505653
 06/24  15:00:00,84.8269560939,4.81779754604,32.4106227521,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,85.8994534797,5.09532457215,33.2018308742,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,86.0430285187,5.0382573419,33.4064084824,0.0,15.863942322,29.242365,6.08849582618,0.000261023739412,3.20568,2.88255480244
 06/24  18:00:00,84.7640699697,5.16832275916,32.000425977,0.0,15.863942322,29.242365,3.22615155759,0.000471557588306,3.20568,0.02
 06/24  19:00:00,83.489289986,4.95618966395,30.6305169581,0.0,15.863942322,29.242365,3.22619121072,0.000511210722559,3.20568,0.02
 06/24  20:00:00,82.1497362827,4.74387924533,26.6935314744,0.0,15.863942322,29.242365,6.08825220365,0.0,3.20568,2.88257220366
 06/24  21:00:00,78.785833863,2.70330428284,19.8625211468,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,68.8019857781,1.1037440075,11.7166533946,0.0,15.863942322,29.242365,6.0882419446,0.0,3.20568,2.8825619446
 06/24  23:00:00,70.036329861,1.11717228557,12.2519448947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,58.3204821888,0.201791936391,2.14196702574,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9617535373,0.0,0.0,0.0,15.863942322,29.242365,6.08817317808,0.0,3.20568,2.88249317808
 06/25  02:00:00,55.9536188061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.9452506472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.2242036178,0.0,0.0,0.0,15.863942322,29.242365,6.08821403365,0.0,3.20568,2.88253403365
 06/25  05:00:00,54.7256665219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.575317732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4711366114,0.0,0.0,0.0,15.863942322,29.242365,6.08820839607,0.0,3.20568,2.88252839607
 06/25  08:00:00,47.4783975918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,53.6309551748,0.465026445496,5.66315531137,0.0,15.863942322,29.242365,6.08958879566,0.0,3.20568,2.88390879566
 06/25  10:00:00,53.5726647686,0.463289056695,5.59538116604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,60.7384233985,0.854442425892,11.6800733585,0.0,15.863942322,29.242365,6.08955809194,0.0,3.20568,2.88387809194
 06/25  12:00:00,66.0429431204,1.83036342887,16.6805163086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,62.8901824937,1.47530397078,13.8699902934,0.0,15.863942322,29.242365,6.08963090254,0.0,3.20568,2.88395090254
 06/25  14:00:00,51.2775710621,0.302687904587,3.48851747446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,47.409289822,0.0,0.0,0.0,15.863942322,29.242365,6.08813367646,0.0,3.20568,2.88245367646
 06/25  16:00:00,47.3757831787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,47.3619978852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,47.3572017001,0.0,0.0,0.0,15.863942322,29.242365,6.0881737891,0.0,3.20568,2.8824937891
 06/25  19:00:00,47.6171676368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,49.0407775711,0.0,0.0,0.0,15.863942322,29.242365,6.08821384952,0.0,3.20568,2.88253384952
 06/25  21:00:00,55.9492176111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.7439939775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.4181962284,0.0,0.0,0.0,15.863942322,29.242365,6.08774958239,0.0,3.20568,2.88206958239
 06/25  24:00:00,55.7128068419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.6875795031,0.0,0.0,0.0,15.863942322,29.242365,6.08947741711,0.0,3.20568,2.88379741711
 06/26  02:00:00,55.6655141212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.6486842276,0.0,0.0,0.0,15.863942322,29.242365,6.08944117204,0.0,3.20568,2.88376117204
 06/26  04:00:00,55.867023491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,54.4058669931,0.0,0.0,0.0,15.863942322,29.242365,6.0896118155,0.0,3.20568,2.8839318155
 06/26  06:00:00,55.2378560995,7.47243005225,0.0061049521692,0.0,15.863942322,29.818365,47.7588682997,44.5331882997,3.20568,0.02
 06/26  07:00:00,120.04358309,7.47243005225,0.00187069945581,0.0,80.527626,29.818365,34.4707389077,28.3779201517,3.20568,2.887138756
 06/26  08:00:00,171.581046906,8.27020126856,5.40791950574,0.0,80.527626,75.0917375,43.6701711602,10.9559781772,24.0426,8.67159298307
 06/26  09:00:00,183.672318164,9.33112210712,16.3553102401,0.0,80.527626,75.0917375,44.0882091873,2.6160536644,24.0426,17.4295555229
 06/26  10:00:00,196.410698463,10.1662508584,24.2006625889,0.0,80.527626,79.0911225,46.5966627779,0.0,32.0568,14.5398627779
 06/26  11:00:00,208.083345034,11.1114508053,34.1591696142,0.0,80.527626,79.0911225,52.4493919911,0.000874289666655,32.0568,20.3917177014
 06/26  12:00:00,218.94280916,12.6308817908,44.1688002517,0.0,80.527626,79.0911225,52.4910398591,0.00725005810239,32.0568,20.426989801
 06/26  13:00:00,225.898908125,14.8138378396,52.9145643863,0.0,80.527626,75.0917375,36.5001287303,0.0230952145533,16.0284,20.4486335157
 06/26  14:00:00,236.966823574,17.3336144248,61.4558223645,0.0,80.527626,75.0917375,33.4726120071,0.0121333890851,16.0284,17.432078618
 06/26  15:00:00,246.718537688,20.3480987156,70.1820643624,0.0,80.527626,73.092045,17.7816849218,0.0313853743282,3.20568,14.5446195474
 06/26  16:00:00,240.430754533,16.1920079061,68.0798122181,0.0,80.527626,73.092045,6.14613217151,0.0532008909693,3.20568,2.88725128054
 06/26  17:00:00,185.54034163,12.9089431474,59.8036999937,0.0,80.527626,29.818365,6.10257660378,0.00968134563583,3.20568,2.88721525815
 06/26  18:00:00,182.928745541,12.6360428532,57.4740076241,0.0,80.527626,29.818365,8.98229540641,0.00995110216063,3.20568,5.76666430425
 06/26  19:00:00,179.701332067,11.9194714918,54.6784230297,0.0,80.527626,29.818365,8.99086199961,0.0105060660905,3.20568,5.77467593352
 06/26  20:00:00,176.266139766,10.6685126527,51.0986504902,0.0,80.527626,29.818365,11.8598974927,0.00827504208001,3.20568,8.64594245066
 06/26  21:00:00,56.0094955454,0.0,0.0,0.0,15.863942322,29.242365,8.97647043361,0.0,3.20568,5.77079043361
 06/26  22:00:00,55.8247163024,0.0,0.0,0.0,15.863942322,29.242365,6.09417460651,0.0,3.20568,2.88849460651
 06/26  23:00:00,56.5187944911,0.0,0.0,0.0,15.863942322,29.242365,6.09238654734,0.0,3.20568,2.88670654734
 06/26  24:00:00,55.7850010696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.761543807,0.0,0.0,0.0,15.863942322,29.242365,6.08948826346,0.0,3.20568,2.88380826346
 06/27  02:00:00,55.7446377092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.7279762488,0.0,0.0,0.0,15.863942322,29.242365,6.08944672925,0.0,3.20568,2.88376672925
 06/27  04:00:00,56.9379485663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,55.3391118004,0.0,0.0,0.0,15.863942322,29.242365,6.08961159808,0.0,3.20568,2.88393159808
 06/27  06:00:00,68.2164814147,7.47363995097,12.4809971178,0.0,15.863942322,29.818365,7.34346364767,4.11778364767,3.20568,0.02
 06/27  07:00:00,133.467890121,7.47243005225,13.3109755385,0.0,80.527626,29.818365,6.09303102502,0.0,3.20568,2.88735102502
 06/27  08:00:00,192.165634619,9.67019769566,24.4618243664,0.0,80.527626,75.0917375,32.7248569205,0.0101155459386,24.0426,8.67214137459
 06/27  09:00:00,205.744332564,10.9897787683,36.635353643,0.0,80.527626,75.0917375,41.4743660193,0.000663202620805,24.0426,17.4311028167
 06/27  10:00:00,225.055577065,12.2912995236,50.6043660732,0.0,80.527626,79.0911225,46.5949116031,0.0027945192926,32.0568,14.5353170838
 06/27  11:00:00,242.165986664,13.7059925724,65.5692678806,0.0,80.527626,79.0911225,52.4486096309,0.00423683159395,32.0568,20.3875727994
 06/27  12:00:00,258.752445497,15.6990304361,80.8526670276,0.0,80.527626,79.0911225,52.486903884,0.0050863793968,32.0568,20.4250175046
 06/27  13:00:00,266.559603879,18.3662519239,89.9699512323,0.0,80.527626,75.0917375,36.4790075396,0.00591475339287,16.0284,20.4446927862
 06/27  14:00:00,278.263869048,21.0035577472,99.0194274477,0.0,80.527626,75.0917375,33.4653733271,0.004528472231,16.0284,17.4324448548
 06/27  15:00:00,288.50458929,23.1627023754,109.083893755,0.0,80.527626,73.092045,17.7521912254,0.00629960835787,3.20568,14.540211617
 06/27  16:00:00,287.571562894,21.338256792,109.963314603,0.0,80.527626,73.092045,6.12940404667,0.0363607266768,3.20568,2.88736331999
 06/27  17:00:00,231.208825389,16.536829349,101.666936909,0.0,80.527626,29.818365,6.09952018704,0.00652204316579,3.20568,2.88731814388
 06/27  18:00:00,232.917308997,16.243220369,103.707698275,0.0,80.527626,29.818365,8.97776647976,0.00526921762928,3.20568,5.76681726213
 06/27  19:00:00,224.521413115,15.1071163309,96.4942514803,0.0,80.527626,29.818365,11.8635034914,0.00600289468918,3.20568,8.65182059675
 06/27  20:00:00,210.837566447,13.0424371717,83.4759964398,0.0,80.527626,29.818365,8.98023865289,0.00432666102285,3.20568,5.77023199186
 06/27  21:00:00,55.8672813571,0.0,0.0,0.0,15.863942322,29.242365,8.97652467601,0.0,3.20568,5.77084467601
 06/27  22:00:00,55.8733637185,0.0,0.0,0.0,15.863942322,29.242365,6.09421149045,0.0,3.20568,2.88853149045
 06/27  23:00:00,56.5812604041,0.0,0.0,0.0,15.863942322,29.242365,6.09207880161,0.0,3.20568,2.88639880161
 06/27  24:00:00,55.8614005672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.836711745,0.0,0.0,0.0,15.863942322,29.242365,6.08952698935,0.0,3.20568,2.88384698935
 06/28  02:00:00,55.8114617856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7963396094,0.0,0.0,0.0,15.863942322,29.242365,6.08948024162,0.0,3.20568,2.88380024162
 06/28  04:00:00,56.0416132216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.0143871489,0.0,0.0,0.0,15.863942322,29.242365,6.08943366072,0.0,3.20568,2.88375366072
 06/28  06:00:00,79.5928694722,7.8441131203,23.8001822204,0.0,15.863942322,29.818365,3.28268648771,0.0570064877088,3.20568,0.02
 06/28  07:00:00,143.435906054,7.48608915423,23.169581715,0.0,80.527626,29.818365,6.09298307197,0.0,3.20568,2.88730307197
 06/28  08:00:00,211.67808757,11.2000245615,42.3814390632,0.0,80.527626,75.0917375,32.7239591382,0.00935257958997,24.0426,8.67200655857
 06/28  09:00:00,227.013273815,12.7000692618,56.1751183618,0.0,80.527626,75.0917375,41.4729615607,0.0,24.0426,17.4303615607
 06/28  10:00:00,244.824036884,14.1332756316,68.5215174543,0.0,80.527626,79.0911225,46.5938749347,0.000511881051208,32.0568,14.5365630536
 06/28  11:00:00,260.845280466,15.7163318781,82.2187332154,0.0,80.527626,79.0911225,52.4526278843,0.00728290838326,32.0568,20.3885449759
 06/28  12:00:00,274.583139927,17.7120203479,94.6523167193,0.0,80.527626,79.0911225,52.4945058948,0.011880652122,32.0568,20.4258252426
 06/28  13:00:00,279.503969212,20.1956829503,101.07452583,0.0,80.527626,75.0917375,36.4812088462,0.00758910653345,16.0284,20.4452197397
 06/28  14:00:00,289.941984773,21.8514419432,109.844210496,0.0,80.527626,75.0917375,33.464477857,0.00560671551067,16.0284,17.4304711415
 06/28  15:00:00,293.799121748,23.3529566715,114.190897928,0.0,80.527626,73.092045,17.7549186017,0.00353214830059,3.20568,14.5457064534
 06/28  16:00:00,291.393960606,21.4118544283,113.719707003,0.0,80.527626,73.092045,6.10869926899,0.0157566323754,3.20568,2.88726263662
 06/28  17:00:00,237.305390702,16.3201434538,107.992800214,0.0,80.527626,29.818365,6.099659919,0.00658107724064,3.20568,2.88739884176
 06/28  18:00:00,236.183888567,15.8763892871,107.318881854,0.0,80.527626,29.818365,8.97595649163,0.00341577263352,3.20568,5.76686071899
 06/28  19:00:00,231.722161002,14.8472881316,103.596748077,0.0,80.527626,29.818365,8.98202896567,0.00136780025682,3.20568,5.77498116541
 06/28  20:00:00,222.276353136,12.8529072075,94.8193471642,0.0,80.527626,29.818365,8.97668664201,0.0,3.20568,5.77100664201
 06/28  21:00:00,56.0857534055,0.0,0.0,0.0,15.863942322,29.242365,8.97704915618,0.0,3.20568,5.77136915618
 06/28  22:00:00,55.8804971547,0.0,0.0,0.0,15.863942322,29.242365,8.96300844787,0.0,3.20568,5.75732844787
 06/28  23:00:00,56.5855690216,0.0,0.0,0.0,15.863942322,29.242365,6.09206547008,0.0,3.20568,2.88638547008
 06/28  24:00:00,55.8687387385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.8517242148,0.0,0.0,0.0,15.863942322,29.242365,6.08958386369,0.0,3.20568,2.88390386369
 06/29  02:00:00,55.8312615047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8118289225,0.0,0.0,0.0,15.863942322,29.242365,6.08953197953,0.0,3.20568,2.88385197953
 06/29  04:00:00,56.0499699032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.0040757941,0.0,0.0,0.0,15.863942322,29.242365,6.08948026066,0.0,3.20568,2.88380026066
 06/29  06:00:00,73.4110524508,7.80093504207,17.6966822541,0.0,15.863942322,29.818365,3.66430627867,0.438626278674,3.20568,0.02
 06/29  07:00:00,136.758705192,7.47243005225,16.5679693442,0.0,80.527626,29.818365,6.09284967207,0.0,3.20568,2.88716967207
 06/29  08:00:00,195.542821984,9.95662638112,27.5614318109,0.0,80.527626,75.0917375,32.7136390306,0.0,24.0426,8.67103903056
 06/29  09:00:00,202.717679208,10.8121917789,33.8363701054,0.0,80.527626,75.0917375,41.4699019137,0.0,24.0426,17.4273019137
 06/29  10:00:00,212.74810673,11.7163483412,38.9451826872,0.0,80.527626,79.0911225,46.5952158118,0.0,32.0568,14.5384158118
 06/29  11:00:00,224.78048603,12.9213336003,49.0418617359,0.0,80.527626,79.0911225,52.4488668049,0.0,32.0568,20.3920668049
 06/29  12:00:00,236.600292555,14.2171531496,60.2503707108,0.0,80.527626,79.0911225,52.4806075567,0.0,32.0568,20.4238075567
 06/29  13:00:00,248.892990358,15.9183277219,74.812692779,0.0,80.527626,75.0917375,36.4852724822,0.0123496009317,16.0284,20.4445228813
 06/29  14:00:00,259.943133393,17.0774393027,84.6878439059,0.0,80.527626,75.0917375,30.5568517851,0.0,16.0284,14.5284517851
 06/29  15:00:00,259.044712615,18.3600576333,84.5082198909,0.0,80.527626,73.092045,20.677487881,0.0206854542816,3.20568,17.4511224268
 06/29  16:00:00,243.753201862,13.7971815865,73.7764309297,0.0,80.527626,73.092045,6.10596637081,0.0131304540177,3.20568,2.88715591679
 06/29  17:00:00,187.886849634,10.3900426681,64.5820925694,0.0,80.527626,29.818365,6.09277788771,0.0,3.20568,2.88709788771
 06/29  18:00:00,183.455483489,9.94371536804,60.6806254415,0.0,80.527626,29.818365,8.97223024054,0.0,3.20568,5.76655024054
 06/29  19:00:00,180.214124498,9.51828261306,57.587121777,0.0,80.527626,29.818365,8.98009160418,0.0,3.20568,5.77441160418
 06/29  20:00:00,178.355852986,9.02604416505,54.8211645917,0.0,80.527626,29.818365,8.97679294929,0.0,3.20568,5.77111294929
 06/29  21:00:00,56.0149198283,0.0,0.0,0.0,15.863942322,29.242365,8.97695813967,0.0,3.20568,5.77127813967
 06/29  22:00:00,55.8301380394,0.0,0.0,0.0,15.863942322,29.242365,6.09409366743,0.0,3.20568,2.88841366743
 06/29  23:00:00,56.5315091711,0.0,0.0,0.0,15.863942322,29.242365,6.09226927202,0.0,3.20568,2.88658927202
 06/29  24:00:00,55.8092436349,0.0,0.0,0.0,15.863942322,29.242365,6.08951873257,0.0,3.20568,2.88383873257
 06/30  01:00:00,55.7890659107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7687475422,0.0,0.0,0.0,15.863942322,29.242365,6.08946042462,0.0,3.20568,2.88378042462
 06/30  03:00:00,55.7506575083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.9647934392,0.0,0.0,0.0,15.863942322,29.242365,6.08940368957,0.0,3.20568,2.88372368957
 06/30  05:00:00,56.7682457525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,69.9188616403,7.47415651237,14.1695709563,0.0,15.863942322,29.818365,11.5017562991,5.41220318729,3.20568,2.88387311182
 06/30  07:00:00,134.600254677,7.47243005225,14.4292906266,0.0,80.527626,29.818365,6.22574247653,0.132904282659,3.20568,2.88715819387
 06/30  08:00:00,194.881910948,9.53641112589,27.3093990305,0.0,80.527626,75.0917375,32.7236795838,0.00951185643442,24.0426,8.67156772737
 06/30  09:00:00,212.815386883,10.8182387006,43.8805605798,0.0,80.527626,75.0917375,38.5669651833,0.0,24.0426,14.5243651833
 06/30  10:00:00,236.117849941,12.1523869668,61.8033230442,0.0,80.527626,79.0911225,49.4974578487,0.0,32.0568,17.4406578487
 06/30  11:00:00,248.373816438,13.5889257404,71.8965652821,0.0,80.527626,79.0911225,49.5373605979,0.00290827640727,32.0568,17.4776523215
 06/30  12:00:00,256.774049013,15.6332717609,78.9443744737,0.0,80.527626,79.0911225,52.4830371011,0.00416289334106,32.0568,20.4220742077
 06/30  13:00:00,265.133461001,18.3473411083,88.5709637999,0.0,80.527626,75.0917375,36.4821853026,0.010285168224,16.0284,20.4435001343
 06/30  14:00:00,279.676656404,20.9504660408,100.49808125,0.0,80.527626,75.0917375,33.4720408321,0.00990843133878,16.0284,17.4337324008
 06/30  15:00:00,288.258841769,22.9970757443,109.024503735,0.0,80.527626,73.092045,20.6776731888,0.0275952010018,3.20568,17.4443979878
 06/30  16:00:00,282.211882675,20.0805972916,105.890852404,0.0,80.527626,73.092045,6.11476112476,0.0218394361545,3.20568,2.8872416886
 06/30  17:00:00,228.761609901,15.2437101265,100.546445039,0.0,80.527626,29.818365,6.09392364229,0.00106422804681,3.20568,2.88717941424
 06/30  18:00:00,228.044216563,14.6177930574,100.455241518,0.0,80.527626,29.818365,6.10153789301,0.00235633504383,3.20568,2.89350155797
 06/30  19:00:00,221.051230976,13.6462680495,94.4766696657,0.0,80.527626,29.818365,11.8579452584,0.0,3.20568,8.65226525843
 06/30  20:00:00,216.326774681,11.9233945025,90.0924838808,0.0,80.527626,29.818365,8.97615155052,0.0,3.20568,5.77047155052
 06/30  21:00:00,55.8707480347,0.0,0.0,0.0,15.863942322,29.242365,8.97629848912,0.0,3.20568,5.77061848912
 06/30  22:00:00,55.8819175828,0.0,0.0,0.0,15.863942322,29.242365,6.09432232331,0.0,3.20568,2.88864232331
 06/30  23:00:00,56.5887133684,0.0,0.0,0.0,15.863942322,29.242365,6.0921892895,0.0,3.20568,2.8865092895
 06/30  24:00:00,55.8712817652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.6439909356,0.0,0.0,0.0,15.863942322,22.030085,6.08819946888,0.0,3.20568,2.88251946888
 07/01  02:00:00,48.631787337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.6214441918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.8822721213,0.0,0.0,0.0,15.863942322,22.030085,6.08821158796,0.0,3.20568,2.88253158796
 07/01  05:00:00,48.8534980552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.2716377351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2254311646,0.0,0.0,0.0,15.863942322,22.030085,6.08808700931,0.0,3.20568,2.88240700931
 07/01  08:00:00,40.2617413991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.2789709792,0.0,0.0,0.0,15.863942322,22.030085,6.08947168922,0.0,3.20568,2.88379168922
 07/01  10:00:00,40.2953547564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.9859971969,0.0,0.0,0.0,15.863942322,22.030085,6.08941013814,0.0,3.20568,2.88373013814
 07/01  12:00:00,42.2990054391,0.130748775664,1.84723354028,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,48.4981453386,0.57605275027,7.58743983548,0.0,15.863942322,22.030085,6.08820358062,0.0,3.20568,2.88252358062
 07/01  14:00:00,57.4297200845,1.20183050154,15.8746489499,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,62.2719647522,2.18190177515,19.72313944,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,70.8330158278,3.70427099391,26.7610093775,0.0,15.863942322,22.030085,6.08820611284,0.0,3.20568,2.88252611284
 07/01  17:00:00,63.2525598977,3.25193969117,19.6324112943,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,61.6797468182,2.80697251286,18.5132530157,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,63.0761353721,2.81851439628,19.5862430654,0.0,15.863942322,22.030085,6.08821759887,0.0,3.20568,2.88253759887
 07/01  20:00:00,58.77559177,2.04504226783,14.6770472044,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,63.9634977083,1.90936139454,13.0849358537,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,50.6053296312,0.153550666286,1.72404029975,0.0,15.863942322,22.030085,6.08821540539,0.0,3.20568,2.88253540539
 07/01  23:00:00,49.3891462924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.6965315173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.6838164754,0.0,0.0,0.0,15.863942322,22.030085,6.08815650073,0.0,3.20568,2.88247650073
 07/02  02:00:00,48.6722018044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.6619531828,0.0,0.0,0.0,15.863942322,22.030085,6.08816426028,0.0,3.20568,2.88248426028
 07/02  04:00:00,48.9335462399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9037826471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.3168909094,0.0,0.0,0.0,15.863942322,22.030085,6.08817166767,0.0,3.20568,2.88249166767
 07/02  07:00:00,40.2497485276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.2893550863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.3040347443,0.0,0.0,0.0,15.863942322,22.030085,6.08954741401,0.0,3.20568,2.88386741401
 07/02  10:00:00,50.6813925198,2.26582919866,8.10092028127,0.0,15.863942322,22.030085,6.08958398735,0.0,3.20568,2.88390398735
 07/02  11:00:00,67.9256838945,3.76968902466,23.1389287495,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,66.8501586361,4.44028603802,22.0626080209,0.0,15.863942322,22.030085,6.08957945842,0.0,3.20568,2.88389945842
 07/02  13:00:00,72.591404295,4.41145186909,27.8164989913,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,75.2279752016,5.19783680143,29.6595791468,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,73.9612083716,4.67106470613,28.9188635014,0.0,15.863942322,22.030085,6.08821114682,0.0,3.20568,2.88253114682
 07/02  16:00:00,77.1383921375,5.49974330232,31.2666616056,0.0,15.863942322,22.030085,3.22641199519,0.00073199519056,3.20568,0.02
 07/02  17:00:00,75.3324195646,4.94983002744,30.0191048259,0.0,15.863942322,22.030085,6.08983889232,0.00164796591735,3.20568,2.8825109264
 07/02  18:00:00,75.603003717,5.51083551696,29.7350234791,0.0,15.863942322,22.030085,3.22594362871,0.000263628714045,3.20568,0.02
 07/02  19:00:00,73.1856711679,4.79411775054,27.7198185929,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,73.1431392771,5.25244419493,25.8302920545,0.0,15.863942322,22.030085,6.0881977926,0.0,3.20568,2.8825177926
 07/02  21:00:00,70.153933611,3.59339892501,17.5683861915,0.0,15.863942322,22.030085,3.24393672276,0.0182567227594,3.20568,0.02
 07/02  22:00:00,62.7577532727,2.35442956445,11.6525659694,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,50.2383752635,0.8261206424,0.0,0.0,15.863942322,22.030085,6.08820419641,0.0,3.20568,2.88252419641
 07/02  24:00:00,48.7187409893,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.7052509209,0.0,0.0,0.0,15.863942322,22.030085,6.08950652729,0.0,3.20568,2.88382652729
 07/03  02:00:00,48.6926044563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.681407385,0.0,0.0,0.0,15.863942322,22.030085,6.08943516384,0.0,3.20568,2.88375516384
 07/03  04:00:00,48.9360337864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.904464239,0.0,0.0,0.0,15.863942322,22.030085,6.08956742462,0.0,3.20568,2.88388742462
 07/03  06:00:00,67.9717993008,7.47243005225,19.7054217495,0.0,15.863942322,22.606085,3.29353428237,0.0678542823681,3.20568,0.02
 07/03  07:00:00,69.9244362755,7.47243005225,21.8068425648,0.0,15.863942322,22.606085,6.09267783916,0.0,3.20568,2.88699783916
 07/03  08:00:00,126.820415481,7.6593470107,30.2306547654,0.0,44.73757,41.8366005,18.9156919934,0.0,16.0284,2.88729199337
 07/03  09:00:00,136.631169104,8.00736520073,39.6308704871,0.0,44.73757,41.8366005,18.9156133238,0.0,16.0284,2.88721332376
 07/03  10:00:00,146.535437278,8.40018661624,46.3201614062,0.0,44.73757,44.63617,26.9297350214,0.0,24.0426,2.88713502138
 07/03  11:00:00,157.748842491,8.80115605389,56.407522228,0.0,44.73757,44.63617,26.9296569354,0.0,24.0426,2.88705693544
 07/03  12:00:00,166.735043622,9.47100033339,65.4160178517,0.0,44.73757,44.63617,26.9295789892,0.0,24.0426,2.88697898915
 07/03  13:00:00,176.935911074,11.0507484743,76.8074135646,0.0,44.73757,41.8366005,18.9394672913,0.0237937552551,16.0284,2.887273536
 07/03  14:00:00,184.391651839,12.0544358461,83.2531591803,0.0,44.73757,41.8366005,18.92181352,0.00621838548376,16.0284,2.88719513454
 07/03  15:00:00,185.951442938,12.9408797161,85.1274504024,0.0,44.73757,40.636785,6.11511578703,0.0223188116947,3.20568,2.88711697534
 07/03  16:00:00,182.586854529,12.8591719263,81.9129945152,0.0,44.73757,40.636785,6.09889797117,0.00617900219602,3.20568,2.88703896897
 07/03  17:00:00,136.648592816,10.9495754166,56.0421381984,0.0,44.73757,22.606085,6.10397563379,0.0113345639022,3.20568,2.88696106989
 07/03  18:00:00,100.947472096,7.47243005225,23.8719329148,0.0,44.73757,22.606085,8.9719614297,0.0,3.20568,5.7662814297
 07/03  19:00:00,103.323332376,7.47243005225,25.9642037147,0.0,44.73757,22.606085,8.98046949066,0.0,3.20568,5.77478949066
 07/03  20:00:00,76.1627755514,7.47243005225,26.3821062823,0.0,15.863942322,22.606085,8.99111962002,0.0157769642467,3.20568,5.76966265577
 07/03  21:00:00,48.7443335322,0.0,0.0,0.0,15.863942322,22.030085,8.97580559692,0.0,3.20568,5.77012559692
 07/03  22:00:00,48.5746420317,0.0,0.0,0.0,15.863942322,22.030085,6.09424735851,0.0,3.20568,2.88856735851
 07/03  23:00:00,49.2864065932,0.0,0.0,0.0,15.863942322,22.030085,6.09221670256,0.0,3.20568,2.88653670256
 07/03  24:00:00,48.5754421162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5668890985,0.0,0.0,0.0,15.863942322,22.030085,6.08817515924,0.0,3.20568,2.88249515924
 07/04  02:00:00,48.5598201545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5557279633,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8087833812,0.0,0.0,0.0,15.863942322,22.030085,6.08817411642,0.0,3.20568,2.88249411642
 07/04  05:00:00,48.7899436931,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2172697029,0.0,0.0,0.0,15.863942322,22.030085,6.08817274638,0.0,3.20568,2.88249274638
 07/04  07:00:00,40.1330260144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.1271859504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.1468823396,0.0,0.0,0.0,15.863942322,22.030085,6.08939656234,0.0,3.20568,2.88371656234
 07/04  10:00:00,40.1593014535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.8523201502,0.0,0.0,0.0,15.863942322,22.030085,6.08952382955,0.0,3.20568,2.88384382955
 07/04  12:00:00,40.1901413357,0.0,0.0,0.0,15.863942322,22.030085,6.08944797855,0.0,3.20568,2.88376797855
 07/04  13:00:00,40.2445347968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.2514205705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,40.2516507696,0.0,0.0,0.0,15.863942322,22.030085,6.08814635668,0.0,3.20568,2.88246635668
 07/04  16:00:00,40.200035457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,40.1587796557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,40.15438896,0.0,0.0,0.0,15.863942322,22.030085,6.08814457926,0.0,3.20568,2.88246457926
 07/04  19:00:00,40.4464494262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,43.2777160151,0.0,0.0,0.0,15.863942322,22.030085,6.08814280971,0.0,3.20568,2.88246280971
 07/04  21:00:00,48.8092105453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.5937412143,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.2647426528,0.0,0.0,0.0,15.863942322,22.030085,6.08814104531,0.0,3.20568,2.88246104531
 07/04  24:00:00,48.572668495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.5653933969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.5589424473,0.0,0.0,0.0,15.863942322,22.030085,6.08949462721,0.0,3.20568,2.88381462721
 07/05  03:00:00,48.5528312022,0.0,0.0,0.0,15.863942322,22.030085,6.08941403813,0.0,3.20568,2.88373403813
 07/05  04:00:00,48.8069573793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.7844186337,0.0,0.0,0.0,15.863942322,22.030085,6.08953621922,0.0,3.20568,2.88385621922
 07/05  06:00:00,71.5456485879,7.47243005225,23.3397269387,0.0,15.863942322,22.606085,3.26460796079,0.0389279607928,3.20568,0.02
 07/05  07:00:00,74.4689752076,7.47243005225,26.3401394819,0.0,15.863942322,22.606085,6.09278940895,0.0,3.20568,2.88710940895
 07/05  08:00:00,127.400795266,7.47243005225,30.9975377297,0.0,44.73757,41.8366005,18.9154208245,0.0,16.0284,2.88702082446
 07/05  09:00:00,132.975512257,7.50436103232,36.4915947287,0.0,44.73757,41.8366005,18.9153326051,0.0,16.0284,2.88693260511
 07/05  10:00:00,145.259831801,7.61970722018,45.8329733943,0.0,44.73757,44.63617,26.9298151492,0.0,24.0426,2.88721514921
 07/05  11:00:00,159.052041823,7.92834608272,58.5860745485,0.0,44.73757,44.63617,26.9297267033,0.0,24.0426,2.88712670328
 07/05  12:00:00,171.23833429,8.52194955933,70.8587637366,0.0,44.73757,44.63617,26.9296385273,0.0,24.0426,2.88703852733
 07/05  13:00:00,177.437519415,9.218175934,79.1461727106,0.0,44.73757,41.8366005,18.935836268,0.0204857471624,16.0284,2.8869505208
 07/05  14:00:00,191.901778971,10.1944176132,92.6249366926,0.0,44.73757,41.8366005,18.9156332688,0.0,16.0284,2.88723326883
 07/05  15:00:00,206.291634781,11.4251364718,106.968032417,0.0,44.73757,40.636785,6.09282480671,0.0,3.20568,2.88714480671
 07/05  16:00:00,213.690221743,12.3256745111,113.468520713,0.0,44.73757,40.636785,6.09273661592,0.0,3.20568,2.88705661592
 07/05  17:00:00,186.759736349,11.3354856933,105.638502786,0.0,44.73757,22.606085,6.09264859524,0.0,3.20568,2.88696859524
 07/05  18:00:00,131.260127507,7.47243005225,53.9881788774,0.0,44.73757,22.606085,6.09855885618,0.0,3.20568,2.89287885618
 07/05  19:00:00,133.277711997,7.47243005225,55.69800195,0.0,44.73757,22.606085,11.8569054208,0.0,3.20568,8.65122542076
 07/05  20:00:00,105.078010211,7.47243005225,53.6583151754,0.0,15.863942322,22.606085,8.97596043973,0.0,3.20568,5.77028043973
 07/05  21:00:00,48.9102458668,0.0,0.0,0.0,15.863942322,22.030085,8.97597432045,0.0,3.20568,5.77029432045
 07/05  22:00:00,48.6977059193,0.0,0.0,0.0,15.863942322,22.030085,6.09421278127,0.0,3.20568,2.88853278127
 07/05  23:00:00,49.3864729753,0.0,0.0,0.0,15.863942322,22.030085,6.09208006026,0.0,3.20568,2.88640006026
 07/05  24:00:00,48.6702349804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6546725131,0.0,0.0,0.0,15.863942322,22.030085,6.08954130815,0.0,3.20568,2.88386130815
 07/06  02:00:00,48.6413808375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.630274328,0.0,0.0,0.0,15.863942322,22.030085,6.08945617283,0.0,3.20568,2.88377617283
 07/06  04:00:00,48.8912681857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.8631982831,0.0,0.0,0.0,15.863942322,22.030085,6.08937120875,0.0,3.20568,2.88369120875
 07/06  06:00:00,80.3069805228,7.47243005225,32.0198359848,0.0,15.863942322,22.606085,3.25150948371,0.0258294837132,3.20568,0.02
 07/06  07:00:00,82.3881964057,7.47243005225,34.1917829536,0.0,15.863942322,22.606085,6.09267972643,0.0,3.20568,2.88699972643
 07/06  08:00:00,136.535710762,7.47603031881,40.0767575798,0.0,44.73757,41.8366005,18.9155591833,0.0,16.0284,2.88715918333
 07/06  09:00:00,150.291286105,7.58441364491,53.6835592598,0.0,44.73757,41.8366005,18.9155834692,0.0,16.0284,2.88718346925
 07/06  10:00:00,166.596216711,7.89965862379,66.8434018153,0.0,44.73757,44.63617,26.9296901991,0.0,24.0426,2.88709019909
 07/06  11:00:00,179.011794214,8.40004412572,78.0428613458,0.0,44.73757,44.63617,26.92959719,0.0,24.0426,2.88699718999
 07/06  12:00:00,186.212093709,8.61327292949,85.7227988995,0.0,44.73757,44.63617,26.9295043468,0.0,24.0426,2.88690434684
 07/06  13:00:00,193.101146469,9.24089092389,94.7838882676,0.0,44.73757,41.8366005,18.9363752361,0.0207939890795,16.0284,2.88718124703
 07/06  14:00:00,200.639341494,9.94331234048,101.619979524,0.0,44.73757,41.8366005,18.9154880303,0.0,16.0284,2.88708803026
 07/06  15:00:00,205.702445494,10.9060533698,106.920751708,0.0,44.73757,40.636785,6.10819067577,0.0155156266778,3.20568,2.88699504909
 07/06  16:00:00,216.304522906,11.899092538,116.52958475,0.0,44.73757,40.636785,6.09258222088,0.0,3.20568,2.88690222088
 07/06  17:00:00,194.299069231,10.8492055734,113.600119607,0.0,44.73757,22.606085,6.09285911971,0.0,3.20568,2.88717911971
 07/06  18:00:00,142.472634919,7.47243005225,65.1750216904,0.0,44.73757,22.606085,8.97193562456,0.0,3.20568,5.76625562456
 07/06  19:00:00,148.184605645,7.47243005225,70.5637606126,0.0,44.73757,22.606085,8.97976133995,0.0,3.20568,5.77408133995
 07/06  20:00:00,119.27238393,7.47243005225,67.8121005412,0.0,15.863942322,22.606085,8.97548223131,0.0,3.20568,5.76980223131
 07/06  21:00:00,48.9444719453,0.0,0.0,0.0,15.863942322,22.030085,8.97601303977,0.0,3.20568,5.77033303977
 07/06  22:00:00,48.7238685406,0.0,0.0,0.0,15.863942322,22.030085,6.09368912882,0.0,3.20568,2.88800912882
 07/06  23:00:00,49.4003455047,0.0,0.0,0.0,15.863942322,22.030085,6.09194002859,0.0,3.20568,2.88626002859
 07/06  24:00:00,48.6883397166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.673055775,0.0,0.0,0.0,15.863942322,22.030085,6.08947015526,0.0,3.20568,2.88379015526
 07/07  02:00:00,48.6599639065,0.0,0.0,0.0,15.863942322,22.030085,6.08938066809,0.0,3.20568,2.88370066809
 07/07  03:00:00,48.6489798705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.9972853227,0.0,0.0,0.0,15.863942322,22.030085,6.08949315968,0.0,3.20568,2.88381315968
 07/07  05:00:00,49.7849954783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,85.8389898429,7.47243005225,37.080256369,0.0,15.863942322,22.606085,6.10695476144,0.0175509444126,3.20568,2.88372381703
 07/07  07:00:00,86.4958584952,7.47243005225,38.2644229387,0.0,15.863942322,22.606085,6.09272851823,0.0,3.20568,2.88704851823
 07/07  08:00:00,140.805570464,7.50575782369,44.297881929,0.0,44.73757,41.8366005,18.9153506647,0.0,16.0284,2.88695066468
 07/07  09:00:00,147.444120218,7.68124173152,50.7472360949,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,155.712431468,7.92678824825,55.96221876,0.0,44.73757,44.63617,26.9298221015,0.0,24.0426,2.88722210147
 07/07  11:00:00,163.018104912,8.34903280686,62.1323392229,0.0,44.73757,44.63617,26.9297238402,0.0,24.0426,2.88712384023
 07/07  12:00:00,167.748155846,8.82065387273,67.0768425334,0.0,44.73757,44.63617,26.9296259385,0.0,24.0426,2.88702593845
 07/07  13:00:00,171.639990658,9.31797033851,73.2565691685,0.0,44.73757,41.8366005,18.9353237008,0.0199954469456,16.0284,2.88692825384
 07/07  14:00:00,176.587123346,9.9531271019,77.5626089309,0.0,44.73757,41.8366005,18.9155996885,0.0,16.0284,2.88719968846
 07/07  15:00:00,180.075199605,10.5731614946,81.6228435309,0.0,44.73757,40.636785,6.09278154707,0.0,3.20568,2.88710154707
 07/07  16:00:00,185.413904054,11.2376322533,86.3224368919,0.0,44.73757,40.636785,6.0926837141,0.0,3.20568,2.8870037141
 07/07  17:00:00,157.584839202,10.208132743,77.6174439589,0.0,44.73757,22.606085,6.09258607224,0.0,3.20568,2.88690607224
 07/07  18:00:00,123.584389835,7.47243005225,46.3286100942,0.0,44.73757,22.606085,8.97180347695,0.0,3.20568,5.76612347695
 07/07  19:00:00,126.966008434,7.47243005225,49.6963388275,0.0,44.73757,22.606085,8.97973537287,0.0,3.20568,5.77405537287
 07/07  20:00:00,97.5986682026,7.47243005225,46.472330673,0.0,15.863942322,22.606085,8.97632499513,0.0,3.20568,5.77064499513
 07/07  21:00:00,48.6826591287,0.0,0.0,0.0,15.863942322,22.030085,8.97630578267,0.0,3.20568,5.77062578267
 07/07  22:00:00,48.6794403788,0.0,0.0,0.0,15.863942322,22.030085,6.0935105234,0.0,3.20568,2.8878305234
 07/07  23:00:00,49.3734819625,0.0,0.0,0.0,15.863942322,22.030085,6.09201777986,0.0,3.20568,2.88633777986
 07/07  24:00:00,48.6540129979,0.0,0.0,0.0,15.863942322,22.030085,6.08948369536,0.0,3.20568,2.88380369536
 07/08  01:00:00,48.6330278909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6141796323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.5969244605,0.0,0.0,0.0,15.863942322,22.030085,6.08811028747,0.0,3.20568,2.88243028747
 07/08  04:00:00,48.8412928653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.8059656914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.2169589771,0.0,0.0,0.0,15.863942322,22.030085,6.08809248508,0.0,3.20568,2.88241248508
 07/08  07:00:00,40.1565457522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.1896081321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.2231947692,0.0,0.0,0.0,15.863942322,22.030085,6.08942398706,0.0,3.20568,2.88374398706
 07/08  10:00:00,40.2470902843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.9404130653,0.0,0.0,0.0,15.863942322,22.030085,6.08953182765,0.0,3.20568,2.88385182765
 07/08  12:00:00,40.2548539768,0.0,0.0,0.0,15.863942322,22.030085,6.08943821923,0.0,3.20568,2.88375821923
 07/08  13:00:00,40.2553768472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,47.1545879414,0.656353541837,6.25176358343,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,52.8733918748,1.83042403384,10.7836813081,0.0,15.863942322,22.030085,6.08816387776,0.0,3.20568,2.88248387776
 07/08  16:00:00,63.4032216966,3.86400819748,19.265714672,0.0,15.863942322,22.030085,3.32834166856,0.102661668556,3.20568,0.02
