Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  17:00:00,59.7247524653,3.22777289897,16.2229384286,0.0,15.863942322,22.030085,3.38129251052,0.155612510522,3.20568,0.02
 07/08  18:00:00,59.5425059266,3.41095736049,15.8667250591,0.0,15.863942322,22.030085,6.20725392842,0.119081303926,3.20568,2.8824926245
 07/08  19:00:00,56.7297087326,2.60174517717,13.5794355345,0.0,15.863942322,22.030085,3.38595613035,0.16027613035,3.20568,0.02
 07/08  20:00:00,45.5046861662,0.206538854133,1.92582977906,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.8546096766,0.0,0.0,0.0,15.863942322,22.030085,6.08809993555,0.0,3.20568,2.88241993555
 07/08  22:00:00,48.6282514666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.2896577977,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.5901039527,0.0,0.0,0.0,15.863942322,22.030085,6.08808174097,0.0,3.20568,2.88240174097
 07/09  01:00:00,48.5736455512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.5586525538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.5454659793,0.0,0.0,0.0,15.863942322,22.030085,6.08805989901,0.0,3.20568,2.88237989901
 07/09  04:00:00,48.7811445382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.7506216766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.1690901725,0.0,0.0,0.0,15.863942322,22.030085,6.08817266085,0.0,3.20568,2.88249266085
 07/09  07:00:00,40.1062825408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1318437677,0.0,0.0,0.0,15.863942322,22.030085,6.0894290209,0.0,3.20568,2.8837490209
 07/09  09:00:00,40.1633148114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.1896833404,0.0,0.0,0.0,15.863942322,22.030085,6.08933122947,0.0,3.20568,2.88365122947
 07/09  11:00:00,40.8734340494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,40.1948744058,0.0,0.0,0.0,15.863942322,22.030085,6.08943457762,0.0,3.20568,2.88375457762
 07/09  13:00:00,40.220796917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,40.2211996867,0.0,0.0,0.0,15.863942322,22.030085,6.08805800576,0.0,3.20568,2.88237800576
 07/09  15:00:00,40.2215795279,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,40.2219161422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,40.1822999971,0.0,0.0,0.0,15.863942322,22.030085,6.08817033931,0.0,3.20568,2.88249033931
 07/09  18:00:00,40.1493727815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,40.4174120569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,43.2394727639,0.0,0.0,0.0,15.863942322,22.030085,6.08814820034,0.0,3.20568,2.88246820034
 07/09  21:00:00,48.7687961989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.5552881906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.2198645442,0.0,0.0,0.0,15.863942322,22.030085,6.08812606392,0.0,3.20568,2.88244606392
 07/09  24:00:00,48.5204575749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5061934443,0.0,0.0,0.0,15.863942322,22.030085,6.08937823408,0.0,3.20568,2.88369823408
 07/10  02:00:00,48.4931472598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.4811565967,0.0,0.0,0.0,15.863942322,22.030085,6.08947683831,0.0,3.20568,2.88379683831
 07/10  04:00:00,48.7034643314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.6746387133,0.0,0.0,0.0,15.863942322,22.030085,6.08937485208,0.0,3.20568,2.88369485208
 07/10  06:00:00,50.645710413,7.47243005225,2.62200233885,0.0,15.863942322,22.606085,3.4024329093,0.176752909297,3.20568,0.02
 07/10  07:00:00,54.805354667,7.47243005225,6.84889889061,0.0,15.863942322,22.606085,28.10360524,22.0108036548,3.20568,2.88712158519
 07/10  08:00:00,109.511416317,7.47243005225,13.2683048375,0.0,44.73757,41.8366005,22.5302601469,3.61485063235,16.0284,2.88700951455
 07/10  09:00:00,113.971371898,7.47243005225,17.6567945222,0.0,44.73757,41.8366005,18.9154856063,0.0,16.0284,2.88708560633
 07/10  10:00:00,121.995050214,7.47243005225,22.8212475052,0.0,44.73757,44.63617,26.9297531146,0.0,24.0426,2.88715311461
 07/10  11:00:00,127.131198236,7.49575377691,27.2148019269,0.0,44.73757,44.63617,26.9296411823,0.0,24.0426,2.88704118231
 07/10  12:00:00,129.169618472,7.66272639687,29.7745338666,0.0,44.73757,44.63617,26.9295296374,0.0,24.0426,2.88692963739
 07/10  13:00:00,131.940871891,8.24456472873,34.7232664191,0.0,44.73757,41.8366005,18.9340999964,0.0185148960723,16.0284,2.88718510037
 07/10  14:00:00,136.414512309,8.96941582564,38.455094595,0.0,44.73757,41.8366005,18.9154730789,0.0,16.0284,2.88707307892
 07/10  15:00:00,136.93404781,9.76838522261,39.4055631052,0.0,44.73757,40.636785,6.10847353475,0.0158320566514,3.20568,2.8869614781
 07/10  16:00:00,138.376009734,10.3244100721,40.4033257969,0.0,44.73757,40.636785,6.10034840805,0.00781827985642,3.20568,2.88685012819
 07/10  17:00:00,115.300785071,9.36090109763,36.3259398391,0.0,44.73757,22.606085,6.09278533038,0.0,3.20568,2.88710533038
 07/10  18:00:00,100.447770308,7.47243005225,23.3616388983,0.0,44.73757,22.606085,7.04822997371,0.0,3.20568,3.84254997371
 07/10  19:00:00,101.020105542,7.47243005225,23.6597288332,0.0,44.73757,22.606085,10.9050405262,0.0,3.20568,7.69936052623
 07/10  20:00:00,74.1293151072,7.47243005225,22.9329076449,0.0,15.863942322,22.606085,9.00994884339,0.0341857915111,3.20568,5.77008305188
 07/10  21:00:00,48.7207047624,0.0,0.0,0.0,15.863942322,22.030085,8.97567280788,0.0,3.20568,5.76999280788
 07/10  22:00:00,48.5472970594,0.0,0.0,0.0,15.863942322,22.030085,6.09410175873,0.0,3.20568,2.88842175873
 07/10  23:00:00,49.2588562528,0.0,0.0,0.0,15.863942322,22.030085,6.09196962365,0.0,3.20568,2.88628962365
 07/10  24:00:00,48.5412437966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5261309301,0.0,0.0,0.0,15.863942322,22.030085,6.08943844076,0.0,3.20568,2.88375844076
 07/11  02:00:00,48.5118002923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.4993698476,0.0,0.0,0.0,15.863942322,22.030085,6.08933237451,0.0,3.20568,2.88365237451
 07/11  04:00:00,49.662498298,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.4694791957,0.0,0.0,0.0,15.863942322,22.030085,6.08942675602,0.0,3.20568,2.88374675602
 07/11  06:00:00,54.7020783564,7.47243005225,6.26461799191,0.0,15.863942322,22.606085,3.37308420167,0.147404201666,3.20568,0.02
 07/11  07:00:00,58.7118649044,7.47243005225,10.7108154337,0.0,15.863942322,22.606085,22.9734878538,16.8806462425,3.20568,2.88716161126
 07/11  08:00:00,114.487434681,7.47243005225,18.1954022936,0.0,44.73757,41.8366005,19.5468684302,0.631418976887,16.0284,2.88704945336
 07/11  09:00:00,122.94682469,7.47243005225,26.5510944158,0.0,44.73757,41.8366005,18.9155163053,0.0,16.0284,2.88711630531
 07/11  10:00:00,132.246379281,7.49355404522,32.9814597913,0.0,44.73757,44.63617,26.9297792871,0.0,24.0426,2.88717928713
 07/11  11:00:00,136.310359902,7.54960966986,36.2827316985,0.0,44.73757,44.63617,26.9296628569,0.0,24.0426,2.88706285685
 07/11  12:00:00,139.359073958,7.82003140581,39.7586540905,0.0,44.73757,44.63617,26.9295468826,0.0,24.0426,2.88694688255
 07/11  13:00:00,141.782761107,8.34930505299,44.4198471952,0.0,44.73757,41.8366005,18.9357983546,0.0205671766776,16.0284,2.88683117791
 07/11  14:00:00,148.971022141,8.90821117697,51.0437325659,0.0,44.73757,41.8366005,18.9154812421,0.0,16.0284,2.88708124206
 07/11  15:00:00,153.439490536,9.6562109253,55.9639725021,0.0,44.73757,40.636785,6.10829536487,0.0156501523598,3.20568,2.88696521251
 07/11  16:00:00,158.280511682,10.4671636839,60.0955616436,0.0,44.73757,40.636785,6.09252947385,0.0,3.20568,2.88684947385
 07/11  17:00:00,135.25266278,9.70536039104,55.8743722895,0.0,44.73757,22.606085,6.09277960436,0.0,3.20568,2.88709960436
 07/11  18:00:00,111.008479588,7.47243005225,33.8343870115,0.0,44.73757,22.606085,6.84745630097,0.00539942001188,3.20568,3.63637688096
 07/11  19:00:00,113.773954852,7.47243005225,36.5657667351,0.0,44.73757,22.606085,11.1114720591,0.0,3.20568,7.90579205907
 07/11  20:00:00,87.1911686312,7.47243005225,36.1171956317,0.0,15.863942322,22.606085,8.99203465681,0.0163722034622,3.20568,5.76998245335
 07/11  21:00:00,48.6363100532,0.0,0.0,0.0,15.863942322,22.030085,8.97555315927,0.0,3.20568,5.76987315927
 07/11  22:00:00,48.6399238304,0.0,0.0,0.0,15.863942322,22.030085,6.09404951428,0.0,3.20568,2.88836951428
 07/11  23:00:00,49.3425005033,0.0,0.0,0.0,15.863942322,22.030085,6.09191759066,0.0,3.20568,2.88623759066
 07/11  24:00:00,48.6258051731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.6135324314,0.0,0.0,0.0,15.863942322,22.030085,6.08938784571,0.0,3.20568,2.88370784571
 07/12  02:00:00,48.6035684035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5949016567,0.0,0.0,0.0,15.863942322,22.030085,6.08947778389,0.0,3.20568,2.88379778389
 07/12  04:00:00,48.8518319651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.8273067838,0.0,0.0,0.0,15.863942322,22.030085,6.08936787716,0.0,3.20568,2.88368787716
 07/12  06:00:00,73.4050374492,7.47243005225,25.165355372,0.0,15.863942322,22.606085,3.26316959327,0.0374895932721,3.20568,0.02
 07/12  07:00:00,75.4171910208,7.47243005225,27.2610381686,0.0,15.863942322,22.606085,6.09277129796,0.0,3.20568,2.88709129796
 07/12  08:00:00,129.440711044,7.47243005225,33.0157887916,0.0,44.73757,41.8366005,18.9153706401,0.0,16.0284,2.88697064009
 07/12  09:00:00,133.684838658,7.47623928645,37.2201609705,0.0,44.73757,41.8366005,18.9152504496,0.0,16.0284,2.8868504496
 07/12  10:00:00,145.018380656,7.61247042247,45.5985340453,0.0,44.73757,44.63617,26.9296955442,0.0,24.0426,2.88709554419
 07/12  11:00:00,156.809347938,7.93504171579,56.3363680007,0.0,44.73757,44.63617,26.9295751046,0.0,24.0426,2.88697510457
 07/12  12:00:00,167.860126623,8.36768579683,67.6363164441,0.0,44.73757,44.63617,26.9294550381,0.0,24.0426,2.88685503808
 07/12  13:00:00,181.769849849,9.10264115055,83.5831716848,0.0,44.73757,41.8366005,18.9348251367,0.0193249115753,16.0284,2.88710022514
 07/12  14:00:00,182.011176815,9.8332032277,83.1164657927,0.0,44.73757,41.8366005,18.9153797976,0.0,16.0284,2.88697979759
 07/12  15:00:00,189.621267319,11.1012089574,90.6425426189,0.0,44.73757,40.636785,6.09253973579,0.0,3.20568,2.88685973579
 07/12  16:00:00,194.660563959,12.0632238282,94.717104879,0.0,44.73757,40.636785,6.09278494763,0.0,3.20568,2.88710494763
 07/12  17:00:00,159.077843973,10.7277221272,78.6081078113,0.0,44.73757,22.606085,6.09266450472,0.0,3.20568,2.88698450472
 07/12  18:00:00,120.196030965,7.47243005225,42.9586588583,0.0,44.73757,22.606085,6.09844560318,0.0,3.20568,2.89276560318
 07/12  19:00:00,123.936542821,7.47243005225,46.3819960308,0.0,44.73757,22.606085,11.8561537655,0.0,3.20568,8.65047376551
 07/12  20:00:00,94.2696034342,7.47243005225,42.8818569666,0.0,15.863942322,22.606085,8.9753443272,0.0,3.20568,5.7696643272
 07/12  21:00:00,48.8766220815,0.0,0.0,0.0,15.863942322,22.030085,8.97561449771,0.0,3.20568,5.76993449771
 07/12  22:00:00,48.668047315,0.0,0.0,0.0,15.863942322,22.030085,6.09388919978,0.0,3.20568,2.88820919978
 07/12  23:00:00,49.3604990452,0.0,0.0,0.0,15.863942322,22.030085,6.09208993092,0.0,3.20568,2.88640993092
 07/12  24:00:00,48.6414389762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6214143433,0.0,0.0,0.0,15.863942322,22.030085,6.08942901979,0.0,3.20568,2.88374901979
 07/13  02:00:00,48.6034696167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5866673751,0.0,0.0,0.0,15.863942322,22.030085,6.08931524586,0.0,3.20568,2.88363524586
 07/13  04:00:00,48.8265899167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.7918347832,0.0,0.0,0.0,15.863942322,22.030085,6.08940120532,0.0,3.20568,2.88372120532
 07/13  06:00:00,64.370844804,7.47243005225,16.202121441,0.0,15.863942322,22.606085,3.33310517805,0.107425178054,3.20568,0.02
 07/13  07:00:00,67.7563157279,7.47243005225,19.6767919331,0.0,15.863942322,22.606085,6.17774105747,0.085146947261,3.20568,2.88691411021
 07/13  08:00:00,125.042149084,7.47243005225,28.6527826201,0.0,44.73757,41.8366005,18.9155582165,0.0,16.0284,2.88715821648
 07/13  09:00:00,138.790877995,7.48813202642,42.285071265,0.0,44.73757,41.8366005,18.9154294354,0.0,16.0284,2.88702943538
 07/13  10:00:00,150.733582631,7.67995723652,51.1906196417,0.0,44.73757,44.63617,26.9295049794,0.0,24.0426,2.88690497938
 07/13  11:00:00,157.466474783,8.06329814386,56.8314943446,0.0,44.73757,44.63617,26.9297454618,0.0,24.0426,2.88714546181
 07/13  12:00:00,166.214818266,8.52304415959,65.8155803069,0.0,44.73757,44.63617,26.9296206257,0.0,24.0426,2.88702062567
 07/13  13:00:00,172.553286862,9.1142677783,74.3331652886,0.0,44.73757,41.8366005,18.9351295699,0.0198332886332,16.0284,2.88689628122
 07/13  14:00:00,177.276683218,9.61064648703,78.5530861039,0.0,44.73757,41.8366005,18.9155367865,0.0,16.0284,2.88713678655
 07/13  15:00:00,177.357516988,10.2228682957,79.2290196968,0.0,44.73757,40.636785,6.11404494217,0.0213529360918,3.20568,2.88701200608
 07/13  16:00:00,173.262502672,10.7139442922,74.7461630887,0.0,44.73757,40.636785,6.0925676927,0.0,3.20568,2.8868876927
 07/13  17:00:00,135.976205577,9.35208040365,56.953169855,0.0,44.73757,22.606085,6.09280817531,0.0,3.20568,2.88712817531
 07/13  18:00:00,111.255818892,7.47243005225,34.1293698243,0.0,44.73757,22.606085,6.09794382698,0.0,3.20568,2.89226382698
 07/13  19:00:00,113.79328507,7.47243005225,36.3813346479,0.0,44.73757,22.606085,11.8562453498,0.0,3.20568,8.65056534981
 07/13  20:00:00,87.8199596822,7.47243005225,36.5586544914,0.0,15.863942322,22.606085,8.99073516286,0.0159180355417,3.20568,5.76913712732
 07/13  21:00:00,48.7778621588,0.0,0.0,0.0,15.863942322,22.030085,8.97467342456,0.0,3.20568,5.76899342456
 07/13  22:00:00,48.5944855441,0.0,0.0,0.0,15.863942322,22.030085,6.09405505873,0.0,3.20568,2.88837505873
 07/13  23:00:00,49.2905363776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5781996479,0.0,0.0,0.0,15.863942322,22.030085,6.08948526583,0.0,3.20568,2.88380526583
 07/14  01:00:00,48.5699768544,0.0,0.0,0.0,15.863942322,22.030085,6.08936765326,0.0,3.20568,2.88368765326
 07/14  02:00:00,48.5638849896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5590281732,0.0,0.0,0.0,15.863942322,22.030085,6.08944940838,0.0,3.20568,2.88376940838
 07/14  04:00:00,49.8199994173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.6335040134,0.0,0.0,0.0,15.863942322,22.030085,6.08933200427,0.0,3.20568,2.88365200427
 07/14  06:00:00,71.8936272878,7.47243005225,23.2705512414,0.0,15.863942322,22.606085,3.27546039186,0.0497803918601,3.20568,0.02
 07/14  07:00:00,70.9306623207,7.47243005225,22.8255843227,0.0,15.863942322,22.606085,6.12895503241,0.0362756430873,3.20568,2.88699938933
 07/14  08:00:00,120.555416051,7.47243005225,24.2162502603,0.0,44.73757,41.8366005,18.9152706173,0.0,16.0284,2.88687061728
 07/14  09:00:00,122.637821918,7.47243005225,26.2554490051,0.0,44.73757,41.8366005,18.9155060917,0.0,16.0284,2.88710609167
 07/14  10:00:00,132.530975746,7.47243005225,33.3027493893,0.0,44.73757,44.63617,26.9295772377,0.0,24.0426,2.88697723767
 07/14  11:00:00,145.239050263,7.47922172186,45.2617995619,0.0,44.73757,44.63617,26.9294488691,0.0,24.0426,2.88684886914
 07/14  12:00:00,151.743494983,7.58811208946,52.3234641375,0.0,44.73757,44.63617,26.9296844851,0.0,24.0426,2.88708448511
 07/14  13:00:00,150.891162314,7.85681172933,53.9783849571,0.0,44.73757,41.8366005,18.9354823012,0.0201264959287,16.0284,2.88695580531
 07/14  14:00:00,153.664163376,8.19941625046,56.4103325704,0.0,44.73757,41.8366005,18.9152275532,0.0,16.0284,2.8868275532
 07/14  15:00:00,152.344180482,8.48730854111,56.0038165857,0.0,44.73757,40.636785,6.10825912037,0.0155159851992,3.20568,2.88706313518
 07/14  16:00:00,150.031295349,8.67227252804,53.5883651139,0.0,44.73757,40.636785,6.09261455593,0.0,3.20568,2.88693455593
 07/14  17:00:00,122.953077843,8.1201851523,45.1406799599,0.0,44.73757,22.606085,6.09248636155,0.0,3.20568,2.88680636155
 07/14  18:00:00,109.366845377,7.47243005225,32.190410413,0.0,44.73757,22.606085,6.10694615201,0.00841669204636,3.20568,2.89284945996
 07/14  19:00:00,110.299452362,7.47243005225,33.1086477989,0.0,44.73757,22.606085,8.97899622414,0.0,3.20568,5.77331622414
 07/14  20:00:00,83.1406670006,7.47243005225,32.0943464221,0.0,15.863942322,22.606085,9.01065751613,0.0349566607987,3.20568,5.77002085533
 07/14  21:00:00,48.6040247023,0.0,0.0,0.0,15.863942322,22.030085,8.9757127582,0.0,3.20568,5.7700327582
 07/14  22:00:00,48.6047164178,0.0,0.0,0.0,15.863942322,22.030085,6.09386022476,0.0,3.20568,2.88818022476
 07/14  23:00:00,49.3037746069,0.0,0.0,0.0,15.863942322,22.030085,6.09212488549,0.0,3.20568,2.88644488549
 07/14  24:00:00,48.5892429129,0.0,0.0,0.0,15.863942322,22.030085,6.08933198415,0.0,3.20568,2.88365198415
 07/15  01:00:00,48.5719517825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5561865637,0.0,0.0,0.0,15.863942322,22.030085,6.0881507464,0.0,3.20568,2.8824707464
 07/15  03:00:00,48.5419624566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.7786018972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.7480775684,0.0,0.0,0.0,15.863942322,22.030085,6.08810749472,0.0,3.20568,2.88242749472
 07/15  06:00:00,41.5948074714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.0996413926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1426773041,0.0,0.0,0.0,15.863942322,22.030085,6.0880640936,0.0,3.20568,2.8823840936
 07/15  09:00:00,40.2126101648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2533997175,0.0,0.0,0.0,15.863942322,22.030085,6.08947464391,0.0,3.20568,2.88379464391
 07/15  11:00:00,40.9759778888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.3192604888,0.0,0.0,0.0,15.863942322,22.030085,6.08935368553,0.0,3.20568,2.88367368553
 07/15  13:00:00,40.3568361069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,51.14479903,0.767813798626,10.004116882,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,50.6224636981,0.753372480129,9.48905859152,0.0,15.863942322,22.030085,6.08813252683,0.0,3.20568,2.88245252683
 07/15  16:00:00,58.5668003376,1.37014777739,16.8158704168,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,57.6992117359,1.32436245425,16.0040325867,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,52.8281968492,0.974851747804,11.5216352426,0.0,15.863942322,22.030085,6.08813336452,0.0,3.20568,2.88245336452
 07/15  19:00:00,53.8393633605,1.02203497944,12.1628546289,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,50.0473719544,0.539079566189,6.0375997751,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.9717217105,0.0,0.0,0.0,15.863942322,22.030085,6.0881430456,0.0,3.20568,2.8824630456
 07/15  22:00:00,48.7233614075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.3799591902,0.0,0.0,0.0,15.863942322,22.030085,6.08804559229,0.0,3.20568,2.88236559229
 07/15  24:00:00,48.6829999368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6643375787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.6463020126,0.0,0.0,0.0,15.863942322,22.030085,6.08813220246,0.0,3.20568,2.88245220246
 07/16  03:00:00,48.6296101071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.8853993515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.8482922577,0.0,0.0,0.0,15.863942322,22.030085,6.08808571633,0.0,3.20568,2.88240571633
 07/16  06:00:00,41.6851222647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1900514162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2135006545,0.0,0.0,0.0,15.863942322,22.030085,6.08936478773,0.0,3.20568,2.88368478773
 07/16  09:00:00,40.2494809241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2763470674,0.0,0.0,0.0,15.863942322,22.030085,6.08943890254,0.0,3.20568,2.88375890254
 07/16  11:00:00,40.9708510916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,48.7267399885,0.645789253243,7.7837613145,0.0,15.863942322,22.030085,6.08931445625,0.0,3.20568,2.88363445625
 07/16  13:00:00,62.2011670159,3.27490171685,18.5939900816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,65.6567768672,3.89178015689,21.4034628007,0.0,15.863942322,22.030085,6.08812969796,0.0,3.20568,2.88244969796
 07/16  15:00:00,75.8077663998,5.0308441838,30.4082151356,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,70.6492227446,4.64168103311,25.6470406418,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,75.9094449545,5.28557351747,30.2692616209,0.0,15.863942322,22.030085,6.08812709532,0.0,3.20568,2.88244709532
 07/16  18:00:00,69.6006032744,4.69513462136,24.5596101584,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,74.2039723022,5.03703355558,28.5100196367,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,68.4542581214,4.07728483443,20.8901625195,0.0,15.863942322,22.030085,6.08814238831,0.0,3.20568,2.88246238831
 07/16  21:00:00,69.2747131317,3.38083638402,16.8938975904,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,58.4744741689,0.86197419281,8.8464349717,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.4364899587,0.0,0.0,0.0,15.863942322,22.030085,6.08812145937,0.0,3.20568,2.88244145937
 07/16  24:00:00,48.7509487094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.705515636,0.0,0.0,0.0,15.863942322,22.030085,6.08932988691,0.0,3.20568,2.88364988691
 07/17  02:00:00,48.6942522832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.6868957365,0.0,0.0,0.0,15.863942322,22.030085,6.08940019116,0.0,3.20568,2.88372019116
 07/17  04:00:00,48.9689049496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.9436523955,0.0,0.0,0.0,15.863942322,22.030085,6.08947049254,0.0,3.20568,2.88379049254
 07/17  06:00:00,91.7463706426,7.47243005225,41.9218520939,0.0,15.863942322,22.606085,3.23192227266,0.00624227265959,3.20568,0.02
 07/17  07:00:00,102.637202335,7.5084720083,54.3052231695,0.0,15.863942322,22.606085,6.11016998998,0.0175473488514,3.20568,2.88694264113
 07/17  08:00:00,172.628919242,8.42615343691,75.136441857,0.0,44.73757,41.8366005,18.915202624,0.0,16.0284,2.88680262398
 07/17  09:00:00,189.09688818,8.89088118667,91.1125854555,0.0,44.73757,41.8366005,18.9154246498,0.0,16.0284,2.88702464979
 07/17  10:00:00,195.297110608,9.21132193479,94.2067616676,0.0,44.73757,44.63617,26.9294845567,0.0,24.0426,2.88688455669
 07/17  11:00:00,202.329472546,9.67823281812,100.054569715,0.0,44.73757,44.63617,26.9290799684,0.0,24.0426,2.8864799684
 07/17  12:00:00,219.927732155,10.4737544269,117.537327808,0.0,44.73757,44.63617,26.9295666737,0.0,24.0426,2.88696667368
 07/17  13:00:00,239.651917824,11.5788193681,138.931571299,0.0,44.73757,41.8366005,18.9339101758,0.0186833004636,16.0284,2.88682687532
 07/17  14:00:00,257.179500124,15.2989477638,152.717487843,0.0,44.73757,41.8366005,18.9154491561,0.0,16.0284,2.88704915606
 07/17  15:00:00,261.159886372,20.5607037527,152.638869245,0.0,44.73757,40.636785,6.10852970413,0.0159406693583,3.20568,2.88690903477
 07/17  16:00:00,265.073043472,25.263287301,151.847762934,0.0,44.73757,40.636785,6.09244939024,0.0,3.20568,2.88676939024
 07/17  17:00:00,240.18840143,18.8827047082,151.368804767,0.0,44.73757,22.606085,6.09444759581,0.0017761100287,3.20568,2.88699148578
 07/17  18:00:00,156.79284744,7.47243005225,79.3811327147,0.0,44.73757,22.606085,6.09866893108,0.0,3.20568,2.89298893108
 07/17  19:00:00,158.820530023,7.47243005225,81.0905486041,0.0,44.73757,22.606085,11.8554514901,0.0,3.20568,8.64977149013
 07/17  20:00:00,130.060023755,7.47243005225,78.5306732097,0.0,15.863942322,22.606085,6.10074280196,0.0,3.20568,2.89506280196
 07/17  21:00:00,70.0816118835,3.12167421215,17.9431544626,0.0,15.863942322,22.030085,8.97569358085,0.0,3.20568,5.77001358085
 07/17  22:00:00,53.8439828991,1.39273162989,3.64996811427,0.0,15.863942322,22.030085,8.96241214811,0.0,3.20568,5.75673214811
 07/17  23:00:00,63.4681733955,1.77744595087,12.2084354446,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.7693088561,0.0,0.0,0.0,15.863942322,22.030085,6.08940611072,0.0,3.20568,2.88372611072
 07/18  01:00:00,48.7547715793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.7424189747,0.0,0.0,0.0,15.863942322,22.030085,6.08927444784,0.0,3.20568,2.88359444784
 07/18  03:00:00,48.7317655015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.1769524959,0.0,0.0,0.0,15.863942322,22.030085,6.08934124452,0.0,3.20568,2.88366124452
 07/18  05:00:00,49.9504063237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,94.6996189151,7.47243005225,44.3766335598,0.0,15.863942322,22.606085,6.09787594608,0.00842646910134,3.20568,2.88376947698
 07/18  07:00:00,103.412514293,7.47479097089,55.1026632522,0.0,15.863942322,22.606085,6.13349178692,0.0408113868484,3.20568,2.88700040007
 07/18  08:00:00,173.076367134,8.33810511149,75.6624326638,0.0,44.73757,41.8366005,18.9152564663,0.0,16.0284,2.88685646626
 07/18  09:00:00,187.378742563,8.68525309331,89.5931076251,0.0,44.73757,41.8366005,18.9154744153,0.0,16.0284,2.88707441532
 07/18  10:00:00,207.547020497,9.10260073432,106.518828296,0.0,44.73757,44.63617,26.9295304539,0.0,24.0426,2.88693045394
 07/18  11:00:00,224.111148967,9.74361899578,121.721009233,0.0,44.73757,44.63617,26.9293870997,0.0,24.0426,2.8867870997
 07/18  12:00:00,239.834189233,10.5530213433,137.318045272,0.0,44.73757,44.63617,26.9296050606,0.0,24.0426,2.88700506056
 07/18  13:00:00,262.056577287,15.3827640157,157.494861154,0.0,44.73757,41.8366005,18.915261474,0.0,16.0284,2.88686147399
 07/18  14:00:00,273.893008677,21.5525041377,163.154706946,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  15:00:00,278.674380428,24.5040417096,166.18641646,0.0,44.73757,40.636785,6.09323741788,0.000473829545439,3.20568,2.88708358833
 07/18  16:00:00,288.598496641,27.0969577376,173.517747427,0.0,44.73757,40.636785,6.09261592748,0.0,3.20568,2.88693592748
 07/18  17:00:00,268.941181846,26.3578224568,172.626601805,0.0,44.73757,22.606085,6.09247260471,0.0,3.20568,2.88679260471
 07/18  18:00:00,180.245885855,7.47243005225,102.81542719,0.0,44.73757,22.606085,8.97163057928,0.0,3.20568,5.76595057928
 07/18  19:00:00,181.605699112,7.47243005225,104.175464444,0.0,44.73757,22.606085,8.97942356982,0.0,3.20568,5.77374356982
 07/18  20:00:00,152.26741656,7.47243005225,100.958497719,0.0,15.863942322,22.606085,8.97437391969,0.0,3.20568,5.76869391969
 07/18  21:00:00,75.2871225982,3.4991807219,22.939306925,0.0,15.863942322,22.030085,8.97569497431,0.0,3.20568,5.77001497431
 07/18  22:00:00,65.9182581226,2.65218789477,14.4384292693,0.0,15.863942322,22.030085,6.0940512232,0.0,3.20568,2.8883712232
 07/18  23:00:00,56.5715875044,1.33975213557,5.73360845852,0.0,15.863942322,22.030085,6.09208225905,0.0,3.20568,2.88640225905
 07/18  24:00:00,52.9053600013,0.302687904587,3.81576715504,0.0,15.863942322,22.030085,6.08945883969,0.0,3.20568,2.88377883969
 07/19  01:00:00,48.7698671862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.7547557518,0.0,0.0,0.0,15.863942322,22.030085,6.0893217744,0.0,3.20568,2.8836417744
 07/19  03:00:00,48.7419400855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,49.0265653825,0.0,0.0,0.0,15.863942322,22.030085,6.0893850752,0.0,3.20568,2.8837050752
 07/19  05:00:00,48.9916201343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,100.765322435,7.47243005225,50.9061019891,0.0,15.863942322,22.606085,6.09788524512,0.00843691262153,3.20568,2.8837683325
 07/19  07:00:00,112.461439591,7.50961284463,64.1037622945,0.0,15.863942322,22.606085,6.13519467066,0.0425537148925,3.20568,2.88696095577
 07/19  08:00:00,185.10630922,8.52935723184,87.4928066299,0.0,44.73757,41.8366005,18.9152138864,0.0,16.0284,2.88681388637
 07/19  09:00:00,204.970187999,8.96774958261,106.879072295,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,227.459911751,9.5306591049,125.980839664,0.0,44.73757,44.63617,26.9296278156,0.0,24.0426,2.88702781555
 07/19  11:00:00,246.230858582,10.3752095824,143.195255649,0.0,44.73757,44.63617,26.9294805867,0.0,24.0426,2.88688058675
 07/19  12:00:00,263.671219842,14.2461349611,157.445062028,0.0,44.73757,44.63617,26.929333892,0.0,24.0426,2.88673389198
 07/19  13:00:00,272.77253691,21.9406508091,161.653282987,0.0,44.73757,41.8366005,18.91534766,0.0,16.0284,2.88694765999
 07/19  14:00:00,272.947583699,23.9136441659,159.860400657,0.0,44.73757,41.8366005,18.9152007936,0.0,16.0284,2.88680079364
 07/19  15:00:00,269.767417096,24.2291076419,157.567737869,0.0,44.73757,40.636785,6.09269478604,0.0,3.20568,2.88701478604
 07/19  16:00:00,264.186230008,25.1440725653,151.099017383,0.0,44.73757,40.636785,6.09254764249,0.0,3.20568,2.88686764249
 07/19  17:00:00,182.630792315,13.1675901193,99.6640417125,0.0,44.73757,22.606085,6.09254071975,0.0,3.20568,2.88686071975
 07/19  18:00:00,108.79546481,7.47243005225,31.602167974,0.0,44.73757,22.606085,8.97090513608,0.0,3.20568,5.76522513608
 07/19  19:00:00,109.561301144,7.47243005225,32.0981755032,0.0,44.73757,22.606085,8.97947667365,0.0,3.20568,5.77379667365
 07/19  20:00:00,84.3602895141,7.47243005225,33.1087658121,0.0,15.863942322,22.606085,8.97497585437,0.0,3.20568,5.76929585437
 07/19  21:00:00,48.7697563856,0.0,0.0,0.0,15.863942322,22.030085,8.97548175626,0.0,3.20568,5.76980175626
 07/19  22:00:00,48.5977487384,0.0,0.0,0.0,15.863942322,22.030085,6.09406596414,0.0,3.20568,2.88838596414
 07/19  23:00:00,49.2995092533,0.0,0.0,0.0,15.863942322,22.030085,6.09193445316,0.0,3.20568,2.88625445316
 07/19  24:00:00,48.5952954509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.5913723507,0.0,0.0,0.0,15.863942322,22.030085,6.08941490722,0.0,3.20568,2.88373490722
 07/20  02:00:00,48.5900117942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.5916045161,0.0,0.0,0.0,15.863942322,22.030085,6.08927738703,0.0,3.20568,2.88359738703
 07/20  04:00:00,48.8607821345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8477485814,0.0,0.0,0.0,15.863942322,22.030085,6.08933738766,0.0,3.20568,2.88365738766
 07/20  06:00:00,88.3149416768,7.47243005225,38.5808574856,0.0,15.863942322,22.606085,3.24123655794,0.0155565579411,3.20568,0.02
 07/20  07:00:00,87.3953289184,7.47243005225,39.1723562412,0.0,15.863942322,22.606085,6.09265959045,0.0,3.20568,2.88697959045
 07/20  08:00:00,137.350772297,7.47243005225,40.8999382253,0.0,44.73757,41.8366005,18.9152290187,0.0,16.0284,2.88682901867
 07/20  09:00:00,141.104130089,7.47243005225,44.6416670247,0.0,44.73757,41.8366005,18.9154390477,0.0,16.0284,2.88703904766
 07/20  10:00:00,144.01692602,7.47700799582,44.7533192194,0.0,44.73757,44.63617,26.9294883555,0.0,24.0426,2.88688835546
 07/20  11:00:00,146.121854121,7.50037004339,46.1340085937,0.0,44.73757,44.63617,26.9293382612,0.0,24.0426,2.88673826116
 07/20  12:00:00,150.68095822,7.56097805356,51.3235614024,0.0,44.73757,44.63617,26.9295481455,0.0,24.0426,2.88694814553
 07/20  13:00:00,151.623456668,7.67236964815,54.954212358,0.0,44.73757,41.8366005,18.9369286915,0.0217308120627,16.0284,2.88679787944
 07/20  14:00:00,154.399265229,7.78856938375,57.6082715305,0.0,44.73757,41.8366005,18.9154079503,0.0,16.0284,2.88700795032
 07/20  15:00:00,153.694137383,7.84990766907,58.0341843046,0.0,44.73757,40.636785,6.10869316376,0.0161557229706,3.20568,2.88685744079
 07/20  16:00:00,154.866206859,7.8911543941,59.1622027294,0.0,44.73757,40.636785,6.09274765677,0.0,3.20568,2.88706765677
 07/20  17:00:00,129.666171068,7.54587279563,52.3813959314,0.0,44.73757,22.606085,6.09259688762,0.0,3.20568,2.88691688762
 07/20  18:00:00,121.281513018,7.47243005225,44.1066361588,0.0,44.73757,22.606085,6.09855015246,0.0,3.20568,2.89287015246
 07/20  19:00:00,122.963855411,7.47243005225,45.493369357,0.0,44.73757,22.606085,8.97887632274,0.0,3.20568,5.77319632274
 07/20  20:00:00,95.8189656856,7.47243005225,44.5010851094,0.0,15.863942322,22.606085,8.99097554536,0.0154552275689,3.20568,5.76984031779
 07/20  21:00:00,48.8119899798,0.0,0.0,0.0,15.863942322,22.030085,8.97543142824,0.0,3.20568,5.76975142824
 07/20  22:00:00,48.6087500777,0.0,0.0,0.0,15.863942322,22.030085,6.09375964323,0.0,3.20568,2.88807964323
 07/20  23:00:00,49.2864115208,0.0,0.0,0.0,15.863942322,22.030085,6.09202021338,0.0,3.20568,2.88634021338
 07/20  24:00:00,48.5852705932,0.0,0.0,0.0,15.863942322,22.030085,6.08943280325,0.0,3.20568,2.88375280325
 07/21  01:00:00,48.5775390864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.5722144403,0.0,0.0,0.0,15.863942322,22.030085,6.08929165085,0.0,3.20568,2.88361165085
 07/21  03:00:00,48.5686527002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.857702604,0.0,0.0,0.0,15.863942322,22.030085,6.08934833998,0.0,3.20568,2.88366833998
 07/21  05:00:00,49.664154809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,79.8327666052,7.47243005225,29.7393229838,0.0,15.863942322,22.606085,6.12069249328,0.0312863245056,3.20568,2.88372616877
 07/21  07:00:00,78.839574889,7.47243005225,30.6795289172,0.0,15.863942322,22.606085,6.37741969595,0.284966651809,3.20568,2.88677304414
 07/21  08:00:00,128.154926201,7.47243005225,31.7545955279,0.0,44.73757,41.8366005,18.9153789069,0.0,16.0284,2.88697890691
 07/21  09:00:00,131.371532669,7.47243005225,34.9317036266,0.0,44.73757,41.8366005,18.9152250797,0.0,16.0284,2.88682507966
 07/21  10:00:00,140.066883659,7.47243005225,40.8062156045,0.0,44.73757,44.63617,26.9296313453,0.0,24.0426,2.88703134531
 07/21  11:00:00,147.107617114,7.47421500631,47.1239990427,0.0,44.73757,44.63617,26.9294774107,0.0,24.0426,2.88687741068
 07/21  12:00:00,152.137955226,7.50344739227,52.8095649252,0.0,44.73757,44.63617,26.9293240924,0.0,24.0426,2.88672409237
 07/21  13:00:00,150.809403295,7.63582018873,54.1406246589,0.0,44.73757,41.8366005,16.0702521853,0.0218521853076,16.0284,0.02
 07/21  14:00:00,156.15538416,7.8504281728,59.2684315805,0.0,44.73757,41.8366005,18.9153301742,0.0,16.0284,2.88693017423
 07/21  15:00:00,162.884351089,8.10450862257,66.9272864487,0.0,44.73757,40.636785,6.09245670416,0.0,3.20568,2.88677670416
 07/21  16:00:00,170.653086606,8.32261807028,74.4763118873,0.0,44.73757,40.636785,6.09266295095,0.0,3.20568,2.88698295095
 07/21  17:00:00,148.774561779,7.92330477145,71.0884802663,0.0,44.73757,22.606085,6.09250926639,0.0,3.20568,2.88682926639
 07/21  18:00:00,128.700100429,7.47243005225,51.4373965552,0.0,44.73757,22.606085,8.99213738002,0.0209977713049,3.20568,5.76545960871
 07/21  19:00:00,132.265892076,7.47243005225,54.9832788185,0.0,44.73757,22.606085,8.97859005642,0.0,3.20568,5.77291005642
 07/21  20:00:00,107.133819115,7.47243005225,55.9784256075,0.0,15.863942322,22.606085,8.97502779133,0.0,3.20568,5.76934779133
 07/21  21:00:00,48.7113817524,0.0,0.0,0.0,15.863942322,22.030085,8.97502650955,0.0,3.20568,5.76934650955
 07/21  22:00:00,48.7082148293,0.0,0.0,0.0,15.863942322,22.030085,6.09403885355,0.0,3.20568,2.88835885355
 07/21  23:00:00,49.3955546922,0.0,0.0,0.0,15.863942322,22.030085,6.09200485856,0.0,3.20568,2.88632485856
 07/21  24:00:00,48.6946786192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6921470509,0.0,0.0,0.0,15.863942322,22.030085,6.08804136513,0.0,3.20568,2.88236136513
 07/22  02:00:00,48.6919569396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6934303144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9927333804,0.0,0.0,0.0,15.863942322,22.030085,6.0881094126,0.0,3.20568,2.8824294126
 07/22  05:00:00,48.978204507,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,41.8317281563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2641695885,0.0,0.0,0.0,15.863942322,22.030085,6.08804535536,0.0,3.20568,2.88236535536
 07/22  08:00:00,40.246858853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2835175248,0.0,0.0,0.0,15.863942322,22.030085,6.08942268254,0.0,3.20568,2.88374268254
 07/22  10:00:00,40.3042754373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,41.0003166298,0.0,0.0,0.0,15.863942322,22.030085,6.08927942066,0.0,3.20568,2.88359942066
 07/22  12:00:00,50.3327132929,0.645789253243,9.37564562082,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,52.0306873881,0.849494580754,10.9135568264,0.0,15.863942322,22.030085,6.08812220463,0.0,3.20568,2.88244220463
 07/22  14:00:00,54.2245521526,2.62383541365,11.3978332042,0.0,15.863942322,22.030085,5.57607441938,2.35039441938,3.20568,0.02
 07/22  15:00:00,45.716628186,0.586423383468,4.95442182777,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,58.2700680768,2.37477400766,15.7098916311,0.0,15.863942322,22.030085,6.0877136616,0.0,3.20568,2.8820336616
 07/22  17:00:00,58.3788876411,2.80940668068,15.3580769761,0.0,15.863942322,22.030085,4.37358289793,1.14790289793,3.20568,0.02
 07/22  18:00:00,61.47445511,2.08920681192,19.1601355222,0.0,15.863942322,22.030085,3.92332339073,0.697643390728,3.20568,0.02
 07/22  19:00:00,56.2640095282,1.18353270732,14.5731613976,0.0,15.863942322,22.030085,6.0881189349,0.0,3.20568,2.8824389349
 07/22  20:00:00,59.104352099,1.2156947949,14.5548969983,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.8627200539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.6504640579,0.0,0.0,0.0,15.863942322,22.030085,6.08802765069,0.0,3.20568,2.88234765069
 07/22  23:00:00,49.2917310834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.5652160948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.5495932258,0.0,0.0,0.0,15.863942322,22.030085,6.08809393198,0.0,3.20568,2.88241393198
 07/23  02:00:00,48.5354452071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.5231251258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.7543316603,0.0,0.0,0.0,15.863942322,22.030085,6.08802747301,0.0,3.20568,2.88234747301
 07/23  05:00:00,48.7257011681,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,41.5745841401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.1097563171,0.0,0.0,0.0,15.863942322,22.030085,6.08809258246,0.0,3.20568,2.88241258246
 07/23  08:00:00,40.1599422713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2145875327,0.0,0.0,0.0,15.863942322,22.030085,6.08939329775,0.0,3.20568,2.88371329775
 07/23  10:00:00,40.2428051372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.9545931992,0.0,0.0,0.0,15.863942322,22.030085,6.08924730531,0.0,3.20568,2.88356730531
 07/23  12:00:00,40.2935562981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,42.7686668265,0.173005930039,2.26880308853,0.0,15.863942322,22.030085,6.08929800103,0.0,3.20568,2.88361800103
 07/23  14:00:00,51.316031311,0.810070953001,10.1623557918,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,62.1835212423,2.07608116172,19.7561484159,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,66.7193800025,4.36844544561,22.0075673412,0.0,15.863942322,22.030085,6.08811220766,0.0,3.20568,2.88243220766
 07/23  17:00:00,62.3619545439,3.37665648091,18.638795097,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  18:00:00,64.5459606812,4.05056548448,20.1604558828,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,61.142357693,2.71995188151,17.8162983643,0.0,15.863942322,22.030085,6.08811130699,0.0,3.20568,2.88243130699
 07/23  20:00:00,54.6759019704,1.00800394121,10.2569620932,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,49.9999207581,0.100895968196,0.977646324673,0.0,15.863942322,22.030085,6.08804391148,0.0,3.20568,2.88236391148
 07/23  22:00:00,48.6844455439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3438830541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6462614899,0.0,0.0,0.0,15.863942322,22.030085,6.08810874581,0.0,3.20568,2.88242874581
 07/24  01:00:00,48.6300000944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.6150108259,0.0,0.0,0.0,15.863942322,22.030085,6.0894018353,0.0,3.20568,2.8837218353
 07/24  03:00:00,48.6019824311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8531748353,0.0,0.0,0.0,15.863942322,22.030085,6.08925315681,0.0,3.20568,2.88357315681
 07/24  05:00:00,48.8202037978,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,71.4437785804,7.47243005225,21.7989221392,0.0,15.863942322,22.606085,6.13536806471,0.0460671416061,3.20568,2.88362092311
 07/24  07:00:00,72.6296516676,7.47243005225,24.5039178838,0.0,15.863942322,22.606085,6.09245119805,0.0,3.20568,2.88677119805
 07/24  08:00:00,125.737284393,7.47512059479,29.3363676391,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,129.636341262,7.49912708074,33.1727515241,0.0,44.73757,41.8366005,18.9153669189,0.0,16.0284,2.88696691888
 07/24  10:00:00,137.530652309,7.61663562703,38.1293504887,0.0,44.73757,44.63617,26.9294041654,0.0,24.0426,2.8868041654
 07/24  11:00:00,144.245682331,7.91465415113,43.8373121416,0.0,44.73757,44.63617,26.9295999839,0.0,24.0426,2.88699998392
 07/24  12:00:00,148.114602974,8.27918800609,48.0318911013,0.0,44.73757,44.63617,26.9294370981,0.0,24.0426,2.88683709806
 07/24  13:00:00,152.094122854,8.79632707954,54.2616273202,0.0,44.73757,41.8366005,18.93546801,0.0207091773763,16.0284,2.8863588326
 07/24  14:00:00,154.381772186,9.34879222327,55.9967338275,0.0,44.73757,41.8366005,18.9152702682,0.0,16.0284,2.88687026824
 07/24  15:00:00,155.140296146,10.1972610542,57.1095892941,0.0,44.73757,40.636785,6.10800678819,0.0156188491058,3.20568,2.88670793909
 07/24  16:00:00,160.342007383,11.1900054915,61.423853183,0.0,44.73757,40.636785,6.09627912578,0.00369558742691,3.20568,2.88690353835
 07/24  17:00:00,136.07288661,10.3207661246,56.0672796542,0.0,44.73757,22.606085,6.09242107653,0.0,3.20568,2.88674107653
 07/24  18:00:00,107.239938438,7.47243005225,30.0695651485,0.0,44.73757,22.606085,8.98340503101,0.0126713232576,3.20568,5.76505370775
 07/24  19:00:00,107.631641824,7.47243005225,30.1683873495,0.0,44.73757,22.606085,8.97850595404,0.0,3.20568,5.77282595404
 07/24  20:00:00,79.9660473319,7.47243005225,28.6731809815,0.0,15.863942322,22.606085,9.01575893547,0.0410317926602,3.20568,5.76904714281
 07/24  21:00:00,48.7923676959,0.0,0.0,0.0,15.863942322,22.030085,8.9744145077,0.0,3.20568,5.7687345077
 07/24  22:00:00,48.6014519342,0.0,0.0,0.0,15.863942322,22.030085,6.09398267444,0.0,3.20568,2.88830267444
 07/24  23:00:00,49.3052236488,0.0,0.0,0.0,15.863942322,22.030085,6.0917544347,0.0,3.20568,2.8860744347
 07/24  24:00:00,48.5893175514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.5712163266,0.0,0.0,0.0,15.863942322,22.030085,6.08930707252,0.0,3.20568,2.88362707252
 07/25  02:00:00,48.5536044551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.5386023687,0.0,0.0,0.0,15.863942322,22.030085,6.08935192616,0.0,3.20568,2.88367192616
 07/25  04:00:00,49.7307594773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.5269824712,0.0,0.0,0.0,15.863942322,22.030085,6.0893967879,0.0,3.20568,2.8837167879
 07/25  06:00:00,59.1046144352,7.47243005225,9.19524983038,0.0,15.863942322,22.606085,3.34803937277,0.12235937277,3.20568,0.02
 07/25  07:00:00,59.8287280894,7.47243005225,11.8130619234,0.0,15.863942322,22.606085,14.5238023343,8.43135373797,3.20568,2.88676859632
 07/25  08:00:00,113.797399005,7.47243005225,17.5063574132,0.0,44.73757,41.8366005,19.0532418304,0.137881096316,16.0284,2.88696073411
 07/25  09:00:00,118.93409965,7.49549566143,22.5421653266,0.0,44.73757,41.8366005,18.915195051,0.0,16.0284,2.88679505105
 07/25  10:00:00,128.125780852,7.60698736713,28.7749682122,0.0,44.73757,44.63617,26.9295875311,0.0,24.0426,2.88698753106
 07/25  11:00:00,134.846679869,7.64202570135,34.7434921793,0.0,44.73757,44.63617,26.9294218559,0.0,24.0426,2.88682185592
 07/25  12:00:00,138.615859691,7.85110757407,38.9957986065,0.0,44.73757,44.63617,26.92961448,0.0,24.0426,2.88701447997
 07/25  13:00:00,140.996999431,8.42001069417,43.5663254471,0.0,44.73757,41.8366005,18.9347920288,0.0195433025434,16.0284,2.88684872627
 07/25  14:00:00,145.943059142,9.0242085446,47.9009397489,0.0,44.73757,41.8366005,18.9150836791,0.0,16.0284,2.88668367913
 07/25  15:00:00,151.245491033,9.80878445761,53.6154933023,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  16:00:00,153.956346683,10.8176712402,55.4307022069,0.0,44.73757,40.636785,6.09540395449,0.00284795609492,3.20568,2.88687599839
 07/25  17:00:00,132.777665863,10.2777575561,52.8258396257,0.0,44.73757,22.606085,6.10287523766,0.0104843805596,3.20568,2.88671085711
 07/25  18:00:00,107.414346193,7.47243005225,30.2426721833,0.0,44.73757,22.606085,8.98443092769,0.0131735875873,3.20568,5.7655773401
 07/25  19:00:00,107.764893632,7.47243005225,30.5850170739,0.0,44.73757,22.606085,8.97886185634,0.0,3.20568,5.77318185634
 07/25  20:00:00,82.0822595974,7.47243005225,29.614857788,0.0,15.863942322,22.606085,8.97526719804,0.0,3.20568,5.76958719804
 07/25  21:00:00,48.6071806285,0.0,0.0,0.0,15.863942322,22.030085,8.97495174992,0.0,3.20568,5.76927174992
 07/25  22:00:00,48.6148109355,0.0,0.0,0.0,15.863942322,22.030085,6.09372575636,0.0,3.20568,2.88804575636
 07/25  23:00:00,49.3211242889,0.0,0.0,0.0,15.863942322,22.030085,6.09178920616,0.0,3.20568,2.88610920616
 07/25  24:00:00,48.6055679406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.5896533357,0.0,0.0,0.0,15.863942322,22.030085,6.08933835753,0.0,3.20568,2.88365835753
 07/26  02:00:00,48.5748837596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.562057833,0.0,0.0,0.0,15.863942322,22.030085,6.08938053289,0.0,3.20568,2.88370053289
 07/26  04:00:00,48.8025011273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.7729445916,0.0,0.0,0.0,15.863942322,22.030085,6.08942271602,0.0,3.20568,2.88374271602
 07/26  06:00:00,64.3838231182,7.47243005225,14.8047218743,0.0,15.863942322,22.606085,6.175743919,0.0864748233837,3.20568,2.88358909562
