Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  07:00:00,62.2249411922,7.47243005225,14.1892211146,0.0,15.863942322,22.606085,7.7827744358,4.5570944358,3.20568,0.02
 07/26  08:00:00,111.061117116,7.47243005225,14.7952253788,0.0,44.73757,41.8366005,21.9070633389,2.99165331253,16.0284,2.88701002638
 07/26  09:00:00,112.919274148,7.47243005225,16.612413066,0.0,44.73757,41.8366005,18.9153004688,0.0,16.0284,2.8869004688
 07/26  10:00:00,117.464165178,7.47243005225,18.3446587476,0.0,44.73757,44.63617,26.9295070392,0.0,24.0426,2.88690703919
 07/26  11:00:00,118.735705993,7.47243005225,18.9249119827,0.0,44.73757,44.63617,26.929339158,0.0,24.0426,2.88673915799
 07/26  12:00:00,120.305641038,7.47243005225,21.18090177,0.0,44.73757,44.63617,26.9295285866,0.0,24.0426,2.88692858657
 07/26  13:00:00,120.484051327,7.47260259865,24.0992626399,0.0,44.73757,41.8366005,18.9308761356,0.0157155712161,16.0284,2.88676056434
 07/26  14:00:00,121.825438672,7.47769219028,25.4121775084,0.0,44.73757,41.8366005,18.9153500149,0.0,16.0284,2.88695001492
 07/26  15:00:00,120.923737453,7.48168910704,25.7313912384,0.0,44.73757,40.636785,6.1237039086,0.0312420193336,3.20568,2.88678188927
 07/26  16:00:00,122.707341358,7.53028516184,27.5700984471,0.0,44.73757,40.636785,6.09265137418,0.0,3.20568,2.88697137418
 07/26  17:00:00,105.476945423,7.51988706683,28.3737376242,0.0,44.73757,22.606085,6.09248314763,0.0,3.20568,2.88680314763
 07/26  18:00:00,102.750479021,7.47243005225,25.6943198815,0.0,44.73757,22.606085,6.09807224875,0.0,3.20568,2.89239224875
 07/26  19:00:00,103.505571907,7.47243005225,26.1839604392,0.0,44.73757,22.606085,11.8552624067,0.0,3.20568,8.64958240669
 07/26  20:00:00,78.527882212,7.47243005225,25.9350435085,0.0,15.863942322,22.606085,7.23017481374,0.016995099335,3.20568,4.0074997144
 07/26  21:00:00,48.6915651078,0.0,0.0,0.0,15.863942322,22.030085,7.8612146119,0.0,3.20568,4.6555346119
 07/26  22:00:00,48.5172893989,0.0,0.0,0.0,15.863942322,22.030085,8.96178173377,0.0,3.20568,5.75610173377
 07/26  23:00:00,49.2082946035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.4958184155,0.0,0.0,0.0,15.863942322,22.030085,6.08931058254,0.0,3.20568,2.88363058254
 07/27  01:00:00,48.4818595257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.4698727851,0.0,0.0,0.0,15.863942322,22.030085,6.08934997961,0.0,3.20568,2.88366997961
 07/27  03:00:00,48.4606464152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.6838837897,0.0,0.0,0.0,15.863942322,22.030085,6.08938964374,0.0,3.20568,2.88370964374
 07/27  05:00:00,48.6581591683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,52.3221003659,7.47243005225,2.86492747904,0.0,15.863942322,22.606085,6.22385990083,0.134467826361,3.20568,2.88371207447
 07/27  07:00:00,55.1140732123,7.47243005225,7.14119192016,0.0,15.863942322,22.606085,33.3683986205,27.2759654263,3.20568,2.88675319419
 07/27  08:00:00,112.385693509,7.47243005225,16.1206179952,0.0,44.73757,41.8366005,23.9362229652,5.02088361721,16.0284,2.88693934801
 07/27  09:00:00,122.170108654,7.47510197885,25.7951889264,0.0,44.73757,41.8366005,18.9153511187,0.0,16.0284,2.88695111868
 07/27  10:00:00,131.947902286,7.50507432968,32.6747345514,0.0,44.73757,44.63617,26.9295548951,0.0,24.0426,2.88695489507
 07/27  11:00:00,136.934434517,7.51008454803,36.9519471095,0.0,44.73757,44.63617,26.9293841732,0.0,24.0426,2.88678417319
 07/27  12:00:00,141.029633831,7.55682555969,41.6847034904,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,142.72756453,7.8074507219,45.8981214076,0.0,44.73757,41.8366005,18.9357210101,0.0203502815848,16.0284,2.88697072847
 07/27  14:00:00,154.564970717,8.29988122229,57.2239576931,0.0,44.73757,41.8366005,18.9151999553,0.0,16.0284,2.88679995528
 07/27  15:00:00,163.252894638,8.92677678036,66.4711697601,0.0,44.73757,40.636785,6.09266655738,0.0,3.20568,2.88698655738
 07/27  16:00:00,180.591395637,10.0177127536,82.7648786789,0.0,44.73757,40.636785,6.09249571913,0.0,3.20568,2.88681571913
 07/27  17:00:00,157.337762222,9.65948937085,77.9314845954,0.0,44.73757,22.606085,6.09236724648,0.0,3.20568,2.88668724647
 07/27  18:00:00,121.05008777,7.47243005225,43.819735699,0.0,44.73757,22.606085,8.98786224566,0.017247718766,3.20568,5.76493452689
 07/27  19:00:00,123.931149873,7.47243005225,46.3922531083,0.0,44.73757,22.606085,8.97792089369,0.0,3.20568,5.77224089369
 07/27  20:00:00,96.2313675122,7.47243005225,43.4294831291,0.0,15.863942322,22.606085,8.97431283424,0.0,3.20568,5.76863283424
 07/27  21:00:00,48.8553274448,0.0,0.0,0.0,15.863942322,22.030085,8.97510204702,0.0,3.20568,5.76942204702
 07/27  22:00:00,48.6462849845,0.0,0.0,0.0,15.863942322,22.030085,6.09367017882,0.0,3.20568,2.88799017882
 07/27  23:00:00,49.3270143083,0.0,0.0,0.0,15.863942322,22.030085,6.09196154619,0.0,3.20568,2.88628154619
 07/27  24:00:00,48.6061359646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.5861493325,0.0,0.0,0.0,15.863942322,22.030085,6.08925428794,0.0,3.20568,2.88357428794
 07/28  02:00:00,48.5685517608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.5535988872,0.0,0.0,0.0,15.863942322,22.030085,6.08929166047,0.0,3.20568,2.88361166047
 07/28  04:00:00,49.7695430231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.5623714368,0.0,0.0,0.0,15.863942322,22.030085,6.08932903717,0.0,3.20568,2.88364903717
 07/28  06:00:00,65.1295342007,7.47243005225,13.7425453324,0.0,15.863942322,22.606085,3.32287915606,0.0971991560583,3.20568,0.02
 07/28  07:00:00,62.8871904215,7.47243005225,14.8457594454,0.0,15.863942322,22.606085,13.1267832768,7.03419296667,3.20568,2.88691031016
 07/28  08:00:00,122.007523303,7.47335332248,25.6673387258,0.0,44.73757,41.8366005,18.9153196476,0.0,16.0284,2.88691964762
 07/28  09:00:00,138.790059693,7.53402172342,42.2685160821,0.0,44.73757,41.8366005,18.9153208119,0.0,16.0284,2.88692081189
 07/28  10:00:00,153.623158647,7.62045474321,54.1734075278,0.0,44.73757,44.63617,26.9293478093,0.0,24.0426,2.88674780929
 07/28  11:00:00,160.360268871,7.65476758996,60.1516012386,0.0,44.73757,44.63617,26.9295314813,0.0,24.0426,2.88693148128
 07/28  12:00:00,166.124334111,7.97394337897,66.2915081834,0.0,44.73757,44.63617,26.9293584524,0.0,24.0426,2.88675845238
 07/28  13:00:00,169.179141077,8.66260193607,71.4491652791,0.0,44.73757,41.8366005,18.9347140161,0.0193718442389,16.0284,2.88694217187
 07/28  14:00:00,177.999882722,9.47716941166,79.4504677598,0.0,44.73757,41.8366005,18.9151691055,0.0,16.0284,2.88676910549
 07/28  15:00:00,183.268748844,10.5881339637,84.8087081382,0.0,44.73757,40.636785,6.10793855593,0.0153057009217,3.20568,2.88695285501
 07/28  16:00:00,188.731884136,11.8612372608,89.0082459044,0.0,44.73757,40.636785,6.09245974411,0.0,3.20568,2.88677974411
 07/28  17:00:00,167.206652289,11.1887272869,86.2667690579,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,120.344109796,7.47243005225,43.1041116314,0.0,44.73757,22.606085,8.97099863242,0.0,3.20568,5.76531863242
 07/28  19:00:00,120.6368921,7.47243005225,43.3959516062,0.0,44.73757,22.606085,8.97789505658,0.0,3.20568,5.77221505658
 07/28  20:00:00,94.076886075,7.47243005225,41.5443854854,0.0,15.863942322,22.606085,8.97485837992,0.0,3.20568,5.76917837992
 07/28  21:00:00,48.6682084299,0.0,0.0,0.0,15.863942322,22.030085,8.97458857484,0.0,3.20568,5.76890857484
 07/28  22:00:00,48.6675102366,0.0,0.0,0.0,15.863942322,22.030085,6.09364973039,0.0,3.20568,2.88796973039
 07/28  23:00:00,49.3621989114,0.0,0.0,0.0,15.863942322,22.030085,6.09180960266,0.0,3.20568,2.88612960266
 07/28  24:00:00,48.6452466799,0.0,0.0,0.0,15.863942322,22.030085,6.08929550016,0.0,3.20568,2.88361550016
 07/29  01:00:00,48.6273538262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6120262207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.5990856729,0.0,0.0,0.0,15.863942322,22.030085,6.08804094204,0.0,3.20568,2.88236094204
 07/29  04:00:00,48.8490968196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.8187823975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,43.0927370533,0.0,0.0,0.0,15.863942322,22.030085,6.08809204858,0.0,3.20568,2.88241204858
 07/29  07:00:00,40.1552440487,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.1849232109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.2159796842,0.0,0.0,0.0,15.863942322,22.030085,6.0892462011,0.0,3.20568,2.8835662011
 07/29  10:00:00,40.2389467445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.9538812444,0.0,0.0,0.0,15.863942322,22.030085,6.08928139148,0.0,3.20568,2.88360139148
 07/29  12:00:00,41.5497858356,0.674726053162,0.592781162618,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,48.3173562152,1.28456066305,6.71547371099,0.0,15.863942322,22.030085,6.08808259586,0.0,3.20568,2.88240259586
 07/29  14:00:00,65.2882795221,3.98447531636,20.9569227403,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,68.2117054062,4.41834175385,23.4301807228,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,74.8184401334,5.05495205587,29.4293730553,0.0,15.863942322,22.030085,6.08810138043,0.0,3.20568,2.88242138043
 07/29  17:00:00,67.2655904923,4.78204414049,22.1752391914,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,71.7455048651,5.07020103649,26.3667401818,0.0,15.863942322,22.030085,3.2261364042,0.000456404204653,3.20568,0.02
 07/29  19:00:00,68.0308334672,4.81297701199,22.6074307231,0.0,15.863942322,22.030085,6.08810653865,0.0,3.20568,2.88242653865
 07/29  20:00:00,69.0254575049,3.92664256685,20.2412287437,0.0,15.863942322,22.030085,3.30609633478,0.0804163347761,3.20568,0.02
 07/29  21:00:00,58.2575089775,1.72560458638,7.59354824582,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,55.3548678543,0.472783323204,6.17544844138,0.0,15.863942322,22.030085,6.08810443044,0.0,3.20568,2.88242443044
 07/29  23:00:00,49.3696049958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.6743757027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.6607970634,0.0,0.0,0.0,15.863942322,22.030085,6.08802374027,0.0,3.20568,2.88234374027
 07/30  02:00:00,48.6480979954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.5829867102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.8054540312,0.0,0.0,0.0,15.863942322,22.030085,6.08807306933,0.0,3.20568,2.88239306933
 07/30  05:00:00,48.7686925721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,43.0388766162,0.0,0.0,0.0,15.863942322,22.030085,6.08799140973,0.0,3.20568,2.88231140973
 07/30  07:00:00,40.1239414509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.158662607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.1831238042,0.0,0.0,0.0,15.863942322,22.030085,6.08926632636,0.0,3.20568,2.88358632636
 07/30  10:00:00,40.2004068329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.9077071511,0.0,0.0,0.0,15.863942322,22.030085,6.08929932462,0.0,3.20568,2.88361932462
 07/30  12:00:00,41.3447160356,0.674726053162,0.446177340699,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,41.4172379933,0.674726053162,0.508760513328,0.0,15.863942322,22.030085,6.08933229349,0.0,3.20568,2.88365229349
 07/30  14:00:00,49.4040888212,1.57341992686,7.58957569409,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,58.427454859,3.43513430789,14.7506239356,0.0,15.863942322,22.030085,6.92089209085,0.832784613029,3.20568,2.88242747782
 07/30  16:00:00,61.8630389678,3.65845710974,17.9623279539,0.0,15.863942322,22.030085,4.10920467897,0.883524678971,3.20568,0.02
 07/30  17:00:00,67.4883522406,4.78265716947,22.4630133863,0.0,15.863942322,22.030085,4.5594253258,1.3337453258,3.20568,0.02
 07/30  18:00:00,61.2051339938,3.88473200812,17.096620359,0.0,15.863942322,22.030085,8.08326834404,1.99559918127,3.20568,2.88198916276
 07/30  19:00:00,60.7318152375,3.5364766146,16.7042674784,0.0,15.863942322,22.030085,5.51732441867,2.29164441867,3.20568,0.02
 07/30  20:00:00,54.8589293078,1.01186288939,9.09530802495,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.8561888101,0.0,0.0,0.0,15.863942322,22.030085,6.08810668927,0.0,3.20568,2.88242668927
 07/30  22:00:00,48.6489797895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3235321481,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.6083335723,0.0,0.0,0.0,15.863942322,22.030085,6.08802484369,0.0,3.20568,2.88234484369
 07/31  01:00:00,48.5650884909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.5549654345,0.0,0.0,0.0,15.863942322,22.030085,6.08935758338,0.0,3.20568,2.88367758338
 07/31  03:00:00,48.5456643164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.7874696737,0.0,0.0,0.0,15.863942322,22.030085,6.08938843394,0.0,3.20568,2.88370843394
 07/31  05:00:00,48.7633354019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,67.6992762108,7.47243005225,16.6830583334,0.0,15.863942322,22.606085,6.17652420933,0.0872997711843,3.20568,2.88354443814
 07/31  07:00:00,65.9860512844,7.47243005225,17.9228850992,0.0,15.863942322,22.606085,8.38099190816,2.28846698409,3.20568,2.88684492407
 07/31  08:00:00,119.942214446,7.47243005225,23.5970123532,0.0,44.73757,41.8366005,18.9152475802,0.0,16.0284,2.88684758015
 07/31  09:00:00,122.019426193,7.47243005225,25.6161371876,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  10:00:00,128.348106007,7.47498923255,29.120602997,0.0,44.73757,44.63617,26.9294416088,0.0,24.0426,2.88684160882
 07/31  11:00:00,135.604736489,7.51320799576,35.6204099764,0.0,44.73757,44.63617,26.929262451,0.0,24.0426,2.88666245102
 07/31  12:00:00,135.92968547,7.71128908781,36.4493546264,0.0,44.73757,44.63617,26.9294384612,0.0,24.0426,2.8868384612
 07/31  13:00:00,132.109561367,8.00430832325,35.1205289232,0.0,44.73757,41.8366005,18.9360108541,0.0209515135477,16.0284,2.88665934052
 07/31  14:00:00,133.931929135,8.34933784924,36.6011289947,0.0,44.73757,41.8366005,18.915235357,0.0,16.0284,2.88683535703
 07/31  15:00:00,134.963761127,8.70948497325,38.4835230252,0.0,44.73757,40.636785,6.10744595148,0.0151096961337,3.20568,2.88665625535
 07/31  16:00:00,139.845582823,9.27254528787,42.8995224484,0.0,44.73757,40.636785,6.09251226783,0.0,3.20568,2.88683226783
 07/31  17:00:00,118.817536428,8.80174056202,40.3765132762,0.0,44.73757,22.606085,6.09233318088,0.0,3.20568,2.88665318088
 07/31  18:00:00,103.787205578,7.47243005225,26.6804199479,0.0,44.73757,22.606085,6.09823209196,0.0,3.20568,2.89255209196
 07/31  19:00:00,103.34667466,7.47243005225,25.9776769304,0.0,44.73757,22.606085,11.8547516029,0.0,3.20568,8.64907160292
 07/31  20:00:00,76.8877430616,7.47243005225,24.2647434745,0.0,15.863942322,22.606085,9.00979786626,0.0355978389731,3.20568,5.76852002729
 07/31  21:00:00,48.7218962781,0.0,0.0,0.0,15.863942322,22.030085,6.09979677561,0.0,3.20568,2.89411677561
 07/31  22:00:00,48.5574370767,0.0,0.0,0.0,15.863942322,22.030085,8.96196026219,0.0,3.20568,5.75628026219
 07/31  23:00:00,49.272658477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.5596508913,0.0,0.0,0.0,15.863942322,22.030085,6.08883067658,0.0,3.20568,2.88315067658
 08/01  01:00:00,48.548263056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.5382324686,0.0,0.0,0.0,15.863942322,22.030085,6.08924132411,0.0,3.20568,2.88356132411
 08/01  03:00:00,48.5282572821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.7423518543,0.0,0.0,0.0,15.863942322,22.030085,6.08927038263,0.0,3.20568,2.88359038263
 08/01  05:00:00,49.5502542741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,67.6007949892,7.47243005225,16.2026085022,0.0,15.863942322,22.606085,6.15588661011,0.0665074417187,3.20568,2.88369916839
 08/01  07:00:00,64.5090850886,7.47243005225,16.4570263725,0.0,15.863942322,22.606085,14.2833761501,8.19090610719,3.20568,2.88679004294
 08/01  08:00:00,114.212154101,7.47243005225,17.9251680968,0.0,44.73757,41.8366005,21.7908931101,2.87552931262,16.0284,2.88696379746
 08/01  09:00:00,115.2463498,7.47243005225,18.9276688859,0.0,44.73757,41.8366005,18.9151820688,0.0,16.0284,2.88678206875
 08/01  10:00:00,121.573105421,7.47243005225,22.4283060948,0.0,44.73757,44.63617,26.9295560801,0.0,24.0426,2.88695608006
 08/01  11:00:00,127.976347238,7.47243005225,28.0866274661,0.0,44.73757,44.63617,26.9293745033,0.0,24.0426,2.88677450326
 08/01  12:00:00,129.528925087,7.47243005225,30.3181245253,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,128.872987249,7.4861929177,32.4177890893,0.0,44.73757,41.8366005,18.9355373278,0.0201887550317,16.0284,2.88694857273
 08/01  14:00:00,134.750964667,7.69784564996,38.072946972,0.0,44.73757,41.8366005,18.9151670592,0.0,16.0284,2.88676705925
 08/01  15:00:00,138.992693728,8.16658377652,43.0386314226,0.0,44.73757,40.636785,6.09262112908,0.0,3.20568,2.88694112908
 08/01  16:00:00,149.15382401,9.00247176388,52.4364733276,0.0,44.73757,40.636785,6.09243965517,0.0,3.20568,2.88675965517
 08/01  17:00:00,132.399029875,8.93347241714,53.789991287,0.0,44.73757,22.606085,6.09261371181,0.0,3.20568,2.88693371181
 08/01  18:00:00,110.765530752,7.47243005225,33.6115866859,0.0,44.73757,22.606085,8.97102546288,0.0,3.20568,5.76534546288
 08/01  19:00:00,109.651749159,7.47243005225,32.5046652064,0.0,44.73757,22.606085,8.97843444143,0.0,3.20568,5.77275444143
 08/01  20:00:00,82.7365857223,7.47243005225,30.3169281419,0.0,15.863942322,22.606085,8.98457948016,0.0106205497436,3.20568,5.76827893041
 08/01  21:00:00,48.56851945,0.0,0.0,0.0,15.863942322,22.030085,8.97504567323,0.0,3.20568,5.76936567323
 08/01  22:00:00,48.5803445129,0.0,0.0,0.0,15.863942322,22.030085,6.09390504184,0.0,3.20568,2.88822504184
 08/01  23:00:00,49.2794158861,0.0,0.0,0.0,15.863942322,22.030085,6.09177444897,0.0,3.20568,2.88609444897
 08/01  24:00:00,48.5652044729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.5512847841,0.0,0.0,0.0,15.863942322,22.030085,6.08926666206,0.0,3.20568,2.88358666206
 08/02  02:00:00,48.5401333232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5305021273,0.0,0.0,0.0,15.863942322,22.030085,6.08929393245,0.0,3.20568,2.88361393245
 08/02  04:00:00,48.7704247779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.7457361529,0.0,0.0,0.0,15.863942322,22.030085,6.08932120655,0.0,3.20568,2.88364120655
 08/02  06:00:00,67.3856496829,7.47243005225,16.3785944904,0.0,15.863942322,22.606085,3.30916978296,0.0834897829642,3.20568,0.02
 08/02  07:00:00,68.2841884117,7.47243005225,20.206748112,0.0,15.863942322,22.606085,8.17670508135,2.0843439684,3.20568,2.88668111295
 08/02  08:00:00,122.411202901,7.48441997653,26.0371483787,0.0,44.73757,41.8366005,18.9152527534,0.0,16.0284,2.88685275339
 08/02  09:00:00,129.208979046,7.54760646991,32.7033742255,0.0,44.73757,41.8366005,18.9150697903,0.0,16.0284,2.88666979034
 08/02  10:00:00,138.85637271,7.62305651155,39.4419354778,0.0,44.73757,44.63617,26.9294415226,0.0,24.0426,2.88684152264
 08/02  11:00:00,145.170755879,7.66136354876,45.0100315787,0.0,44.73757,44.63617,26.9292586744,0.0,24.0426,2.88665867445
 08/02  12:00:00,152.90021848,7.98883167105,53.0940984042,0.0,44.73757,44.63617,26.92943043,0.0,24.0426,2.88683043001
 08/02  13:00:00,163.923463094,8.67641964184,66.1975303579,0.0,44.73757,41.8366005,18.9345897867,0.0195421367517,16.0284,2.88664764991
 08/02  14:00:00,171.708278149,9.50454259516,73.1509692782,0.0,44.73757,41.8366005,18.9152193911,0.0,16.0284,2.88681939112
 08/02  15:00:00,164.843298633,9.83969382512,67.1611553906,0.0,44.73757,40.636785,6.10937195691,0.0170552932855,3.20568,2.88663666362
 08/02  16:00:00,163.951213426,9.92703595792,66.2237506942,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,139.276964003,8.86298057275,60.7025860269,0.0,44.73757,22.606085,6.0924883817,0.0,3.20568,2.8868083817
 08/02  18:00:00,116.21389948,7.47243005225,39.007786233,0.0,44.73757,22.606085,8.97965433672,0.00849896246741,3.20568,5.76547537425
 08/02  19:00:00,116.229605265,7.47243005225,38.7330076492,0.0,44.73757,22.606085,8.97873825078,0.0,3.20568,5.77305825078
 08/02  20:00:00,89.0593601656,7.47243005225,36.3146594388,0.0,15.863942322,22.606085,9.01768847676,0.0428022268444,3.20568,5.76920624991
 08/02  21:00:00,48.8143581246,0.0,0.0,0.0,15.863942322,22.030085,8.97470081579,0.0,3.20568,5.76902081579
 08/02  22:00:00,48.6242701553,0.0,0.0,0.0,15.863942322,22.030085,6.09363140308,0.0,3.20568,2.88795140308
 08/02  23:00:00,49.3225077895,0.0,0.0,0.0,15.863942322,22.030085,6.0916934578,0.0,3.20568,2.8860134578
 08/02  24:00:00,48.6066366535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5936428106,0.0,0.0,0.0,15.863942322,22.030085,6.08924762519,0.0,3.20568,2.88356762519
 08/03  02:00:00,48.5832368999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5743447462,0.0,0.0,0.0,15.863942322,22.030085,6.08927328075,0.0,3.20568,2.88359328075
 08/03  04:00:00,48.8246597973,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.7999495666,0.0,0.0,0.0,15.863942322,22.030085,6.08929893955,0.0,3.20568,2.88361893955
 08/03  06:00:00,73.7745908706,7.47243005225,22.7049438423,0.0,15.863942322,22.606085,3.27857497875,0.0528949787519,3.20568,0.02
 08/03  07:00:00,73.3507374064,7.47243005225,25.2301733136,0.0,15.863942322,22.606085,6.09256194397,0.0,3.20568,2.88688194397
 08/03  08:00:00,129.2290321,7.47243005225,32.8208647925,0.0,44.73757,41.8366005,18.9153393141,0.0,16.0284,2.88693931407
 08/03  09:00:00,145.876714842,7.47243005225,49.3825731337,0.0,44.73757,41.8366005,18.9152674986,0.0,16.0284,2.88686749856
 08/03  10:00:00,160.429193437,7.49222135343,61.0817303382,0.0,44.73757,44.63617,26.9292829753,0.0,24.0426,2.88668297526
 08/03  11:00:00,167.875790727,7.66548026537,67.6402495859,0.0,44.73757,44.63617,26.9294529399,0.0,24.0426,2.88685293989
 08/03  12:00:00,179.357689142,8.02041001528,79.4515832832,0.0,44.73757,44.63617,26.9292684295,0.0,24.0426,2.8866684295
 08/03  13:00:00,193.166411185,8.73462552517,95.3336720486,0.0,44.73757,41.8366005,18.9345238596,0.0192855291188,16.0284,2.88683833049
 08/03  14:00:00,207.228050732,9.65932028982,108.463398064,0.0,44.73757,41.8366005,18.9150538717,0.0,16.0284,2.88665387165
 08/03  15:00:00,208.055578621,9.92397759826,110.222366773,0.0,44.73757,40.636785,6.10805692983,0.015553198433,3.20568,2.8868237314
 08/03  16:00:00,213.120353964,10.4619670165,114.749770046,0.0,44.73757,40.636785,6.09231933309,0.0,3.20568,2.88663933309
 08/03  17:00:00,183.943664508,9.41877092534,104.672107326,0.0,44.73757,22.606085,6.09248915692,0.0,3.20568,2.88680915692
 08/03  18:00:00,141.905329729,7.47243005225,64.6017076608,0.0,44.73757,22.606085,6.09829859829,0.0,3.20568,2.89261859829
 08/03  19:00:00,142.275536213,7.47243005225,64.6642929419,0.0,44.73757,22.606085,8.97812495657,0.0,3.20568,5.77244495657
 08/03  20:00:00,112.011780142,7.47243005225,59.1419381317,0.0,15.863942322,22.606085,8.97467161436,0.0,3.20568,5.76899161436
 08/03  21:00:00,48.9227378358,0.0,0.0,0.0,15.863942322,22.030085,8.97458389507,0.0,3.20568,5.76890389507
 08/03  22:00:00,48.706451867,0.0,0.0,0.0,15.863942322,22.030085,6.0937410193,0.0,3.20568,2.8880610193
 08/03  23:00:00,49.3877915097,0.0,0.0,0.0,15.863942322,22.030085,6.0918989512,0.0,3.20568,2.8862189512
 08/03  24:00:00,48.6772531759,0.0,0.0,0.0,15.863942322,22.030085,6.08938761091,0.0,3.20568,2.88370761091
 08/04  01:00:00,48.6650240215,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6553719458,0.0,0.0,0.0,15.863942322,22.030085,6.08921679154,0.0,3.20568,2.88353679154
 08/04  03:00:00,48.6461703626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,50.0050651468,0.0,0.0,0.0,15.863942322,22.030085,6.08924098929,0.0,3.20568,2.88356098929
 08/04  05:00:00,49.794972871,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,92.007012911,7.47243005225,40.3656875654,0.0,15.863942322,22.606085,6.09849907934,0.00923390697039,3.20568,2.88358517237
 08/04  07:00:00,94.7846406546,7.47243005225,46.5248909661,0.0,15.863942322,22.606085,6.09254688223,0.0,3.20568,2.88686688223
 08/04  08:00:00,152.979986373,7.68511855704,56.2830831069,0.0,44.73757,41.8366005,18.9150806873,0.0,16.0284,2.88668068733
 08/04  09:00:00,168.13543817,7.96943782943,71.1252875868,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,183.288838179,8.3143984328,83.1048737137,0.0,44.73757,44.63617,26.9294488016,0.0,24.0426,2.88684880158
 08/04  11:00:00,189.668301019,8.60574534356,88.4892592624,0.0,44.73757,44.63617,26.9292627473,0.0,24.0426,2.8866627473
 08/04  12:00:00,199.196601017,9.13108555814,98.1887842322,0.0,44.73757,44.63617,26.9294308605,0.0,24.0426,2.88683086046
 08/04  13:00:00,215.006925981,10.1242120707,115.786967145,0.0,44.73757,41.8366005,18.9342359872,0.019191086577,16.0284,2.88664490062
 08/04  14:00:00,237.854819055,11.5825237682,137.154393491,0.0,44.73757,41.8366005,18.9152129813,0.0,16.0284,2.88681298126
 08/04  15:00:00,254.453638562,17.7022286411,148.817514174,0.0,44.73757,40.636785,6.0923071028,0.0,3.20568,2.8866271028
 08/04  16:00:00,264.471153284,25.4865650089,151.044296078,0.0,44.73757,40.636785,6.09247514362,0.0,3.20568,2.88679514362
 08/04  17:00:00,246.78826186,25.5360850751,151.342277511,0.0,44.73757,22.606085,6.09228934335,0.0,3.20568,2.88660934335
 08/04  18:00:00,162.848257678,7.47243005225,85.469738433,0.0,44.73757,22.606085,6.09815950329,0.0,3.20568,2.89247950329
 08/04  19:00:00,156.765682828,7.47243005225,79.3980401714,0.0,44.73757,22.606085,11.8544472,0.0,3.20568,8.64876720003
 08/04  20:00:00,124.544543701,7.47243005225,70.4601474521,0.0,15.863942322,22.606085,8.97397367314,0.0,3.20568,5.76829367314
 08/04  21:00:00,48.7376909339,0.0,0.0,0.0,15.863942322,22.030085,6.10041214185,0.0,3.20568,2.89473214185
 08/04  22:00:00,48.7320556117,0.0,0.0,0.0,15.863942322,22.030085,8.96172894404,0.0,3.20568,5.75604894404
 08/04  23:00:00,49.4080786134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.6934840678,0.0,0.0,0.0,15.863942322,22.030085,6.0892964867,0.0,3.20568,2.8836164867
 08/05  01:00:00,48.6751962415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6594625352,0.0,0.0,0.0,15.863942322,22.030085,6.08748688479,0.0,3.20568,2.88180688479
 08/05  03:00:00,48.6446213555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.9028767787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.8707065406,0.0,0.0,0.0,15.863942322,22.030085,6.08800983962,0.0,3.20568,2.88232983962
 08/05  06:00:00,43.1440907744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1982403788,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2141908028,0.0,0.0,0.0,15.863942322,22.030085,6.08804972171,0.0,3.20568,2.88236972171
 08/05  09:00:00,40.2019029254,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.1978561524,0.0,0.0,0.0,15.863942322,22.030085,6.08923798705,0.0,3.20568,2.88355798705
 08/05  11:00:00,40.9049652301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.2403587688,0.0,0.0,0.0,15.863942322,22.030085,6.08926082173,0.0,3.20568,2.88358082173
 08/05  13:00:00,40.2730000903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,46.9597311247,0.430526168829,6.21457787493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,50.0301167939,0.657275396989,9.02894233607,0.0,15.863942322,22.030085,6.08808360661,0.0,3.20568,2.88240360661
 08/05  16:00:00,59.9852012215,1.35771098214,18.2765993358,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,49.8015569033,0.708207248993,8.76017677534,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,53.1221040694,0.973894559584,11.8279405337,0.0,15.863942322,22.030085,6.08809735566,0.0,3.20568,2.88241735566
 08/05  19:00:00,46.2326623933,0.433436680251,5.2148594379,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,49.5081394363,0.261497551329,2.99314210057,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.916498065,0.0,0.0,0.0,15.863942322,22.030085,6.08808439896,0.0,3.20568,2.88240439896
 08/05  22:00:00,48.6902787147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.3629049135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6741648501,0.0,0.0,0.0,15.863942322,22.030085,6.08799389632,0.0,3.20568,2.88231389632
 08/06  01:00:00,48.6678830992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.662984233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.658254514,0.0,0.0,0.0,15.863942322,22.030085,6.08803261649,0.0,3.20568,2.88235261649
 08/06  04:00:00,48.9397593284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.9186915834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,43.2006686128,0.0,0.0,0.0,15.863942322,22.030085,6.08807138651,0.0,3.20568,2.88239138651
 08/06  07:00:00,40.2633611234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2807378712,0.0,0.0,0.0,15.863942322,22.030085,6.08933053503,0.0,3.20568,2.88365053503
 08/06  09:00:00,47.1868826449,0.567001699664,6.31140665409,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,51.9743758323,2.79135508954,8.84252165479,0.0,15.863942322,22.030085,6.08935195032,0.0,3.20568,2.88367195032
 08/06  11:00:00,60.6884208043,2.97362816725,16.6689515732,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,71.6343759664,4.50134840212,26.7641233821,0.0,15.863942322,22.030085,6.08937517269,0.0,3.20568,2.88369517269
 08/06  13:00:00,69.1987448946,4.00143118168,24.8279053044,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,72.2616725467,4.8561427617,27.0393529993,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,69.60340381,4.21388925701,25.0310474375,0.0,15.863942322,22.030085,6.08807757211,0.0,3.20568,2.88239757211
 08/06  16:00:00,75.4309264021,5.30770622805,29.7684137051,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,74.3018307289,4.66679578296,29.271147098,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,74.676137616,5.13403629671,29.1807824499,0.0,15.863942322,22.030085,6.08818185001,9.81562536316e-05,3.20568,2.88240369376
 08/06  19:00:00,70.3740591307,4.07264158534,25.6387382846,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,73.0824219903,4.07856108292,22.6709232819,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,67.9070539057,2.99908904783,15.9228069558,0.0,15.863942322,22.030085,6.0880962838,0.0,3.20568,2.8824162838
 08/06  22:00:00,51.0215590376,0.201791936391,2.06696977124,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.4204629628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.7300834798,0.0,0.0,0.0,15.863942322,22.030085,6.0880301509,0.0,3.20568,2.8823501509
 08/07  01:00:00,48.72046673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.7123033038,0.0,0.0,0.0,15.863942322,22.030085,6.08934862436,0.0,3.20568,2.88366862436
 08/07  03:00:00,48.7047331698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.9358948105,0.0,0.0,0.0,15.863942322,22.030085,6.08936891201,0.0,3.20568,2.88368891201
 08/07  05:00:00,48.8814400273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,80.5462795683,7.47243005225,29.3872640613,0.0,15.863942322,22.606085,6.1074010909,0.0185011691201,3.20568,2.88321992178
 08/07  07:00:00,80.7801714904,7.47243005225,32.575290933,0.0,15.863942322,22.606085,6.09250164031,0.0,3.20568,2.88682164031
 08/07  08:00:00,135.76297719,7.5337513613,39.2461329131,0.0,44.73757,41.8366005,18.915031757,0.0,16.0284,2.88663175695
 08/07  09:00:00,142.006287164,7.70888519212,45.2941712718,0.0,44.73757,41.8366005,18.9151953395,0.0,16.0284,2.88679533954
 08/07  10:00:00,148.031511815,7.80998064266,48.4248708488,0.0,44.73757,44.63617,26.9292057014,0.0,24.0426,2.88660570143
 08/07  11:00:00,154.329986951,8.03477477553,53.7773508286,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,163.015375337,8.52697581125,62.6641289639,0.0,44.73757,44.63617,26.9293693056,0.0,24.0426,2.88676930564
 08/07  13:00:00,176.128112564,9.1819206037,77.8859240025,0.0,44.73757,41.8366005,18.9342187173,0.0188854674522,16.0284,2.88693324986
 08/07  14:00:00,189.162211139,9.94025144313,90.1479324655,0.0,44.73757,41.8366005,18.9151430295,0.0,16.0284,2.88674302949
 08/07  15:00:00,191.106698531,10.9571752481,92.2763314186,0.0,44.73757,40.636785,6.10793340615,0.0153464374421,3.20568,2.88690696871
 08/07  16:00:00,198.114351883,12.0416102087,98.205504014,0.0,44.73757,40.636785,6.0923968852,0.0,3.20568,2.8867168852
 08/07  17:00:00,168.941800639,11.2076452913,87.9854212176,0.0,44.73757,22.606085,6.0925607757,0.0,3.20568,2.8868807757
 08/07  18:00:00,114.643109323,7.47243005225,37.422167835,0.0,44.73757,22.606085,8.97075771067,0.0,3.20568,5.76507771067
 08/07  19:00:00,111.34363642,7.47243005225,33.8514763929,0.0,44.73757,22.606085,8.9782969997,0.0,3.20568,5.7726169997
 08/07  20:00:00,84.5692082778,7.47243005225,30.4041525863,0.0,15.863942322,22.606085,9.00964201878,0.0351966916169,3.20568,5.76876532716
 08/07  21:00:00,48.8027612017,0.0,0.0,0.0,15.863942322,22.030085,8.97401276237,0.0,3.20568,5.76833276237
 08/07  22:00:00,48.6127842229,0.0,0.0,0.0,15.863942322,22.030085,6.09382229292,0.0,3.20568,2.88814229292
 08/07  23:00:00,49.312822882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.5995092727,0.0,0.0,0.0,15.863942322,22.030085,6.0893349551,0.0,3.20568,2.8836549551
 08/08  01:00:00,48.5809664185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.5644602675,0.0,0.0,0.0,15.863942322,22.030085,6.08935420059,0.0,3.20568,2.88367420059
 08/08  03:00:00,48.5486283771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.7542262297,0.0,0.0,0.0,15.863942322,22.030085,6.08937347825,0.0,3.20568,2.88369347825
 08/08  05:00:00,49.5522443026,0.0,0.0,0.0,15.863942322,22.030085,6.08919891283,0.0,3.20568,2.88351891283
 08/08  06:00:00,64.8893540735,7.47243005225,12.0892743386,0.0,15.863942322,22.606085,3.32591450744,0.100234507437,3.20568,0.02
 08/08  07:00:00,61.8025858511,7.47243005225,13.7734617459,0.0,15.863942322,22.606085,12.7266952404,6.63415781242,3.20568,2.88685742798
 08/08  08:00:00,117.350125738,7.47827118117,21.0291914238,0.0,44.73757,41.8366005,18.9772398284,0.0621734854405,16.0284,2.88666634294
 08/08  09:00:00,127.934524366,7.51769535163,31.4645086745,0.0,44.73757,41.8366005,18.9152288017,0.0,16.0284,2.88682880171
 08/08  10:00:00,139.178226584,7.63943525905,39.7462973622,0.0,44.73757,44.63617,26.92923798,0.0,24.0426,2.88663798
 08/08  11:00:00,145.240541676,7.75288731623,44.9771331246,0.0,44.73757,44.63617,26.92940048,0.0,24.0426,2.88680048
 08/08  12:00:00,156.237346473,8.34465411582,56.0662356607,0.0,44.73757,44.63617,26.9292098392,0.0,24.0426,2.8866098392
 08/08  13:00:00,163.978198725,9.26851956093,65.6533146352,0.0,44.73757,41.8366005,16.0684348054,0.0200348054315,16.0284,0.02
 08/08  14:00:00,167.88879189,10.0817639966,68.7521273684,0.0,44.73757,41.8366005,18.9151723133,0.0,16.0284,2.88677231327
 08/08  15:00:00,174.332588718,11.224838683,75.2461650469,0.0,44.73757,40.636785,6.09190817917,0.0,3.20568,2.88622817917
 08/08  16:00:00,183.303031718,12.0386502938,83.4536041114,0.0,44.73757,40.636785,6.09242401087,0.0,3.20568,2.88674401087
 08/08  17:00:00,163.140674032,11.1810452768,82.2143539781,0.0,44.73757,22.606085,6.09258679544,0.0,3.20568,2.88690679544
 08/08  18:00:00,119.404138055,7.47243005225,42.1685168018,0.0,44.73757,22.606085,8.97086747923,0.0,3.20568,5.76518747923
 08/08  19:00:00,117.590272828,7.47243005225,40.3605250024,0.0,44.73757,22.606085,8.97820899878,0.0,3.20568,5.77252899878
 08/08  20:00:00,88.979623255,7.47243005225,35.0460477193,0.0,15.863942322,22.606085,8.99058791496,0.0163428121463,3.20568,5.76856510281
 08/08  21:00:00,48.6340471777,0.0,0.0,0.0,15.863942322,22.030085,8.97474407248,0.0,3.20568,5.76906407248
 08/08  22:00:00,48.6363858091,0.0,0.0,0.0,15.863942322,22.030085,6.09377216273,0.0,3.20568,2.88809216273
 08/08  23:00:00,49.3346544467,0.0,0.0,0.0,15.863942322,22.030085,6.09196352462,0.0,3.20568,2.88628352462
 08/08  24:00:00,48.6142105918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.5931211205,0.0,0.0,0.0,15.863942322,22.030085,6.08933145186,0.0,3.20568,2.88365145186
 08/09  02:00:00,48.574699738,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.5568959826,0.0,0.0,0.0,15.863942322,22.030085,6.08934990836,0.0,3.20568,2.88366990836
 08/09  04:00:00,48.7898932834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.7570308828,0.0,0.0,0.0,15.863942322,22.030085,6.08936836124,0.0,3.20568,2.88368836124
 08/09  06:00:00,65.5646486738,7.47243005225,13.1427479301,0.0,15.863942322,22.606085,3.34334723306,0.117667233057,3.20568,0.02
 08/09  07:00:00,67.9476366965,7.47243005225,19.8766082428,0.0,15.863942322,22.606085,8.12414280904,2.03159801197,3.20568,2.88686479707
 08/09  08:00:00,126.376221403,7.47243005225,29.9827512879,0.0,44.73757,41.8366005,18.9152536297,0.0,16.0284,2.88685362966
 08/09  09:00:00,140.265957131,7.53368927445,43.7172148707,0.0,44.73757,41.8366005,18.915234326,0.0,16.0284,2.88683432598
 08/09  10:00:00,153.115350981,7.68677771772,53.5702807433,0.0,44.73757,44.63617,26.9292426575,0.0,24.0426,2.88664265748
 08/09  11:00:00,156.53435063,7.93192064271,56.0307296477,0.0,44.73757,44.63617,26.9294041931,0.0,24.0426,2.88680419312
 08/09  12:00:00,160.203728062,8.64350820562,59.6906627338,0.0,44.73757,44.63617,26.9292126753,0.0,24.0426,2.8866126753
 08/09  13:00:00,173.476037823,9.81416955845,74.5552080075,0.0,44.73757,41.8366005,18.9427049889,0.0275308287334,16.0284,2.88677416021
 08/09  14:00:00,184.663570849,11.0170541985,84.5314301382,0.0,44.73757,41.8366005,18.9240786668,0.00909588640669,16.0284,2.88658278042
 08/09  15:00:00,182.181390964,11.9059852323,82.3717313163,0.0,44.73757,40.636785,3.24871965708,0.0230396570807,3.20568,0.02
 08/09  16:00:00,190.167999747,13.370501361,88.9749498307,0.0,44.73757,40.636785,6.10090925003,0.00848505117223,3.20568,2.88674419886
 08/09  17:00:00,168.615715706,12.0881982519,86.7735993824,0.0,44.73757,22.606085,6.09871527828,0.00612930472673,3.20568,2.88690597355
 08/09  18:00:00,124.343104415,7.47243005225,47.1021849894,0.0,44.73757,22.606085,8.97081487534,0.0,3.20568,5.76513487534
 08/09  19:00:00,126.319030209,7.47243005225,48.7725476088,0.0,44.73757,22.606085,8.97806494586,0.0,3.20568,5.77238494586
 08/09  20:00:00,96.5655539596,7.47243005225,42.3348638667,0.0,15.863942322,22.606085,8.97440059552,0.0,3.20568,5.76872059552
 08/09  21:00:00,48.8619649417,0.0,0.0,0.0,15.863942322,22.030085,8.97434296436,0.0,3.20568,5.76866296436
 08/09  22:00:00,48.660327025,0.0,0.0,0.0,15.863942322,22.030085,6.09369899457,0.0,3.20568,2.88801899457
 08/09  23:00:00,49.355112517,0.0,0.0,0.0,15.863942322,22.030085,6.09166482193,0.0,3.20568,2.88598482193
 08/09  24:00:00,48.629953497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6107545496,0.0,0.0,0.0,15.863942322,22.030085,6.08928816546,0.0,3.20568,2.88360816546
 08/10  02:00:00,48.5944340571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5793644547,0.0,0.0,0.0,15.863942322,22.030085,6.0893059488,0.0,3.20568,2.8836259488
 08/10  04:00:00,48.8217377566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.791104101,0.0,0.0,0.0,15.863942322,22.030085,6.08932372236,0.0,3.20568,2.88364372236
 08/10  06:00:00,73.2893331384,7.47243005225,20.8087067571,0.0,15.863942322,22.606085,3.30458483399,0.0789048339896,3.20568,0.02
 08/10  07:00:00,69.987831524,7.47243005225,21.8902632223,0.0,15.863942322,22.606085,6.09253205137,0.0,3.20568,2.88685205137
 08/10  08:00:00,121.614965971,7.47243005225,25.2653481594,0.0,44.73757,41.8366005,18.9150596255,0.0,16.0284,2.88665962553
 08/10  09:00:00,127.52120352,7.4795662098,31.0914375892,0.0,44.73757,41.8366005,18.9152203871,0.0,16.0284,2.88682038711
 08/10  10:00:00,137.249722332,7.492132107,37.975878367,0.0,44.73757,44.63617,26.9292280526,0.0,24.0426,2.88662805256
 08/10  11:00:00,139.396827257,7.61018157542,39.3142973265,0.0,44.73757,44.63617,26.9293887193,0.0,24.0426,2.88678871933
 08/10  12:00:00,140.081007188,7.98175871401,40.3419902903,0.0,44.73757,44.63617,26.9291965349,0.0,24.0426,2.88659653486
 08/10  13:00:00,138.059222316,8.37567281508,40.7166936895,0.0,44.73757,41.8366005,18.9373094913,0.0221523571626,16.0284,2.8867571341
 08/10  14:00:00,132.61113912,8.41008183939,35.2515866435,0.0,44.73757,41.8366005,18.9153180532,0.0,16.0284,2.88691805324
 08/10  15:00:00,129.025446431,8.42417173699,32.8618293544,0.0,44.73757,40.636785,6.12571170009,0.0333064139896,3.20568,2.8867252861
 08/10  16:00:00,129.437095826,8.50035928831,33.2965953059,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  17:00:00,108.054286833,7.84755443095,30.6085072233,0.0,44.73757,22.606085,6.09256617355,0.0,3.20568,2.88688617355
 08/10  18:00:00,104.030313315,7.47243005225,26.9496479108,0.0,44.73757,22.606085,8.97046184837,0.0,3.20568,5.76478184837
 08/10  19:00:00,104.294784965,7.47243005225,26.9496476239,0.0,44.73757,22.606085,8.97872315872,0.0,3.20568,5.77304315872
 08/10  20:00:00,79.2016405922,7.47243005225,25.1701328898,0.0,15.863942322,22.606085,9.00842560559,0.0341110283264,3.20568,5.76863457727
 08/10  21:00:00,48.7014156304,0.0,0.0,0.0,15.863942322,22.030085,8.9746179593,0.0,3.20568,5.7689379593
 08/10  22:00:00,48.5334858211,0.0,0.0,0.0,15.863942322,22.030085,6.09360669757,0.0,3.20568,2.88792669757
 08/10  23:00:00,49.2377923006,0.0,0.0,0.0,15.863942322,22.030085,6.09166803503,0.0,3.20568,2.88598803503
 08/10  24:00:00,48.5288157859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5208686632,0.0,0.0,0.0,15.863942322,22.030085,6.08922515782,0.0,3.20568,2.88354515782
 08/11  02:00:00,48.5152771126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5101089574,0.0,0.0,0.0,15.863942322,22.030085,6.08924241083,0.0,3.20568,2.88356241083
 08/11  04:00:00,49.722446293,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.5388112461,0.0,0.0,0.0,15.863942322,22.030085,6.08925965213,0.0,3.20568,2.88357965213
 08/11  06:00:00,69.0405120259,7.47243005225,16.2163029633,0.0,15.863942322,22.606085,3.30758234891,0.0819023489083,3.20568,0.02
 08/11  07:00:00,63.2540852556,7.47243005225,15.2085192798,0.0,15.863942322,22.606085,17.6586345299,11.5661288904,3.20568,2.88682563952
 08/11  08:00:00,111.141817825,7.47243005225,14.8767025857,0.0,44.73757,41.8366005,25.0303692217,6.11510100532,16.0284,2.88686821638
 08/11  09:00:00,112.226007008,7.47243005225,15.9378002746,0.0,44.73757,41.8366005,19.4693865276,0.554199085383,16.0284,2.8867874422
 08/11  10:00:00,117.035879346,7.47243005225,17.9314300397,0.0,44.73757,44.63617,26.9291947628,0.0,24.0426,2.8865947628
 08/11  11:00:00,120.02187447,7.47243005225,20.2065634176,0.0,44.73757,44.63617,26.9293547212,0.0,24.0426,2.88675472118
 08/11  12:00:00,120.208049161,7.47243005225,21.0806843772,0.0,44.73757,44.63617,26.9295149624,0.0,24.0426,2.88691496243
 08/11  13:00:00,120.13160572,7.47243005225,23.748860223,0.0,44.73757,41.8366005,18.9335108581,0.0183892448999,16.0284,2.88672161316
 08/11  14:00:00,122.360662326,7.47243005225,25.9415361716,0.0,44.73757,41.8366005,18.9152818052,0.0,16.0284,2.88688180523
 08/11  15:00:00,121.21113414,7.47243005225,26.0161519764,0.0,44.73757,40.636785,6.10100484845,0.00863623981337,3.20568,2.88668860864
 08/11  16:00:00,122.605311061,7.47306034396,27.5034851121,0.0,44.73757,40.636785,6.09252872021,0.0,3.20568,2.88684872021
 08/11  17:00:00,105.510493341,7.47243005225,28.4275990188,0.0,44.73757,22.606085,6.09233566816,0.0,3.20568,2.88665566816
 08/11  18:00:00,104.305982589,7.47243005225,27.2203364797,0.0,44.73757,22.606085,6.09810870199,0.0,3.20568,2.89242870199
 08/11  19:00:00,103.898689317,7.47243005225,26.815818332,0.0,44.73757,22.606085,8.97768678225,0.0,3.20568,5.77200678225
 08/11  20:00:00,77.9051560817,7.47243005225,24.1237287668,0.0,15.863942322,22.606085,8.98485368521,0.0110324941821,3.20568,5.76814119103
 08/11  21:00:00,48.5038847898,0.0,0.0,0.0,15.863942322,22.030085,8.97433933052,0.0,3.20568,5.76865933052
 08/11  22:00:00,48.5165180533,0.0,0.0,0.0,15.863942322,22.030085,6.09350490151,0.0,3.20568,2.88782490151
 08/11  23:00:00,49.2176610957,0.0,0.0,0.0,15.863942322,22.030085,6.09166205081,0.0,3.20568,2.88598205081
 08/11  24:00:00,48.5059226204,0.0,0.0,0.0,15.863942322,22.030085,6.08934715356,0.0,3.20568,2.88366715356
 08/12  01:00:00,48.4923845994,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.4813755405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.471672851,0.0,0.0,0.0,15.863942322,22.030085,6.08802587373,0.0,3.20568,2.88234587373
 08/12  04:00:00,48.6991530468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.6738254562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,44.3877276082,0.0,0.0,0.0,15.863942322,22.030085,6.08806025791,0.0,3.20568,2.88238025791
 08/12  07:00:00,40.0395060087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.0638476579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1106880894,0.0,0.0,0.0,15.863942322,22.030085,6.0892503516,0.0,3.20568,2.8835703516
 08/12  10:00:00,40.1499776202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.8837219131,0.0,0.0,0.0,15.863942322,22.030085,6.08926711501,0.0,3.20568,2.88358711501
 08/12  12:00:00,40.2228265627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.2768532944,0.0,0.0,0.0,15.863942322,22.030085,6.08799819454,0.0,3.20568,2.88231819454
 08/12  14:00:00,40.2848148969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,47.7771138781,0.624660676056,6.86625850837,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,55.9156317043,1.33217125658,14.2868632323,0.0,15.863942322,22.030085,6.08808519948,0.0,3.20568,2.88240519948
 08/12  17:00:00,56.0484781071,1.41765455683,14.3790450646,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,55.689351242,1.43854705891,14.0202680404,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
