Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  19:00:00,52.029516998,1.05914122171,10.4621768079,0.0,15.863942322,22.030085,6.0875202784,0.0,3.20568,2.8818402784
 08/12  20:00:00,48.5534760321,0.201791936391,2.17759011065,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.8353988457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.6134268007,0.0,0.0,0.0,15.863942322,22.030085,6.08797134459,0.0,3.20568,2.88229134459
 08/12  23:00:00,49.2754065243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.5733907666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.555388565,0.0,0.0,0.0,15.863942322,22.030085,6.08800562707,0.0,3.20568,2.88232562707
 08/13  02:00:00,48.5390498713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.5231608243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.752979926,0.0,0.0,0.0,15.863942322,22.030085,6.08803973606,0.0,3.20568,2.88235973606
 08/13  05:00:00,48.7218328585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,44.4289299302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.0870921858,0.0,0.0,0.0,15.863942322,22.030085,6.08807377534,0.0,3.20568,2.88239377534
 08/13  08:00:00,40.137415465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2171467252,0.0,0.0,0.0,15.863942322,22.030085,6.08931862519,0.0,3.20568,2.88363862519
 08/13  10:00:00,40.2571031823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.9506499861,0.0,0.0,0.0,15.863942322,22.030085,6.08933496946,0.0,3.20568,2.88365496946
 08/13  12:00:00,40.2768523944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.3099577193,0.0,0.0,0.0,15.863942322,22.030085,6.08935129872,0.0,3.20568,2.88367129872
 08/13  14:00:00,48.4227830402,0.645789253243,7.45976082544,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,52.6224219575,0.991683695753,11.3035378174,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,57.3397013088,1.43514456242,15.5790579462,0.0,15.863942322,22.030085,6.08807944722,0.0,3.20568,2.88239944722
 08/13  17:00:00,62.0220133067,1.88798882576,19.8385997772,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,60.7863995143,1.85465933297,18.6681729158,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,57.3427251607,1.57049601528,15.220708998,0.0,15.863942322,22.030085,6.08808748411,0.0,3.20568,2.88240748411
 08/13  20:00:00,56.8833994586,0.870027892431,8.36603344623,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.8754029465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.6475120324,0.0,0.0,0.0,15.863942322,22.030085,6.08796494408,0.0,3.20568,2.88228494408
 08/13  23:00:00,49.3092236799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6087981243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.5917806853,0.0,0.0,0.0,15.863942322,22.030085,6.08928628457,0.0,3.20568,2.88360628457
 08/14  02:00:00,48.5763100232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.5608014084,0.0,0.0,0.0,15.863942322,22.030085,6.08930248049,0.0,3.20568,2.88362248049
 08/14  04:00:00,48.8005756004,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.7690253049,0.0,0.0,0.0,15.863942322,22.030085,6.0893186479,0.0,3.20568,2.8836386479
 08/14  06:00:00,68.117460208,7.47243005225,15.6751592408,0.0,15.863942322,22.606085,3.3107769781,0.0850969780977,3.20568,0.02
 08/14  07:00:00,65.4311661978,7.47243005225,17.3750479842,0.0,15.863942322,22.606085,7.88889131326,1.79633153982,3.20568,2.88687977344
 08/14  08:00:00,123.896774826,7.50029211584,27.5002113441,0.0,44.73757,41.8366005,18.9229151663,0.00765019308134,16.0284,2.88686497323
 08/14  09:00:00,141.357783277,7.66547725776,44.6798543215,0.0,44.73757,41.8366005,18.9152412234,0.0,16.0284,2.88684122338
 08/14  10:00:00,156.603433635,7.83896948661,56.9069549669,0.0,44.73757,44.63617,26.9292472888,0.0,24.0426,2.88664728881
 08/14  11:00:00,172.736659919,8.22817427097,71.9165229373,0.0,44.73757,44.63617,26.9294061768,0.0,24.0426,2.88680617677
 08/14  12:00:00,190.891146627,9.11394684002,89.8668858657,0.0,44.73757,44.63617,26.9292122994,0.0,24.0426,2.88661229943
 08/14  13:00:00,198.516770913,10.2850674458,99.120065139,0.0,44.73757,41.8366005,18.9364948414,0.0213237794716,16.0284,2.88677106189
 08/14  14:00:00,199.871617042,11.1539931052,99.6221734882,0.0,44.73757,41.8366005,18.9149773191,0.0,16.0284,2.88657731906
 08/14  15:00:00,203.85937964,12.0979409788,103.873025254,0.0,44.73757,40.636785,6.10831274393,0.0158967560693,3.20568,2.88673598786
 08/14  16:00:00,204.200871181,12.9748589957,103.355649287,0.0,44.73757,40.636785,6.0925749975,0.0,3.20568,2.8868949975
 08/14  17:00:00,177.407795585,12.077211255,95.5775272535,0.0,44.73757,22.606085,6.09238070066,0.0,3.20568,2.88670070066
 08/14  18:00:00,121.647999357,7.47243005225,44.4160656735,0.0,44.73757,22.606085,6.09815000867,0.0,3.20568,2.89247000867
 08/14  19:00:00,118.645397152,7.47243005225,41.1351794947,0.0,44.73757,22.606085,8.97776081236,0.0,3.20568,5.77208081236
 08/14  20:00:00,93.5557601092,7.47243005225,37.9418652267,0.0,15.863942322,22.606085,8.98537898653,0.0110825862455,3.20568,5.76861640029
 08/14  21:00:00,48.8253747322,0.0,0.0,0.0,15.863942322,22.030085,8.97429821999,0.0,3.20568,5.76861821999
 08/14  22:00:00,48.6332034219,0.0,0.0,0.0,15.863942322,22.030085,6.09353996374,0.0,3.20568,2.88785996374
 08/14  23:00:00,49.3259241971,0.0,0.0,0.0,15.863942322,22.030085,6.09169693347,0.0,3.20568,2.88601693347
 08/14  24:00:00,48.6083253524,0.0,0.0,0.0,15.863942322,22.030085,6.08916270923,0.0,3.20568,2.88348270923
 08/15  01:00:00,48.592281802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.5792379326,0.0,0.0,0.0,15.863942322,22.030085,6.08920471266,0.0,3.20568,2.88352471266
 08/15  03:00:00,48.5667680659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.8088201226,0.0,0.0,0.0,15.863942322,22.030085,6.08922089836,0.0,3.20568,2.88354089836
 08/15  05:00:00,49.6105959524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,71.8638332509,7.47243005225,18.9897947815,0.0,15.863942322,22.606085,6.16759909771,0.0783620430579,3.20568,2.88355705465
 08/15  07:00:00,69.2719681796,7.47243005225,21.1809017717,0.0,15.863942322,22.606085,6.0923021264,0.0,3.20568,2.8866221264
 08/15  08:00:00,121.265247066,7.47405342685,24.9006863785,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  09:00:00,124.380682444,7.47244677222,27.9630138806,0.0,44.73757,41.8366005,18.9153040807,0.0,16.0284,2.88690408072
 08/15  10:00:00,131.248139538,7.48304568263,32.0010379813,0.0,44.73757,44.63617,26.9291870759,0.0,24.0426,2.88658707591
 08/15  11:00:00,140.942634866,7.55945813626,40.896154986,0.0,44.73757,44.63617,26.9293457536,0.0,24.0426,2.88674575361
 08/15  12:00:00,152.507543241,8.00380824217,52.6895903451,0.0,44.73757,44.63617,26.9295047076,0.0,24.0426,2.8869047076
 08/15  13:00:00,156.450986714,8.70835288764,58.7032583211,0.0,44.73757,41.8366005,18.9356627511,0.0205524575286,16.0284,2.88671029359
 08/15  14:00:00,165.121272666,9.57963883704,66.4940111413,0.0,44.73757,41.8366005,18.9152691798,0.0,16.0284,2.88686917984
 08/15  15:00:00,173.09375427,10.3592067824,74.8806566248,0.0,44.73757,40.636785,6.10765983588,0.0153049099656,3.20568,2.88667492591
 08/15  16:00:00,175.092172685,10.7982394437,76.4920805478,0.0,44.73757,40.636785,6.09251373138,0.0,3.20568,2.88683373138
 08/15  17:00:00,149.371051197,9.61187520658,70.0319566258,0.0,44.73757,22.606085,6.09231963183,0.0,3.20568,2.88663963183
 08/15  18:00:00,118.546295048,7.47243005225,41.3138812016,0.0,44.73757,22.606085,6.11571653497,0.0179122816568,3.20568,2.89212425332
 08/15  19:00:00,117.317912832,7.47243005225,40.0850078234,0.0,44.73757,22.606085,8.97834454566,0.0,3.20568,5.77266454566
 08/15  20:00:00,91.0028072565,7.47243005225,35.636910839,0.0,15.863942322,22.606085,8.99031173579,0.015446968184,3.20568,5.76918476761
 08/15  21:00:00,48.6360490284,0.0,0.0,0.0,15.863942322,22.030085,8.97458127587,0.0,3.20568,5.76890127587
 08/15  22:00:00,48.639410247,0.0,0.0,0.0,15.863942322,22.030085,6.09383041233,0.0,3.20568,2.88815041233
 08/15  23:00:00,49.3383158401,0.0,0.0,0.0,15.863942322,22.030085,6.09166592012,0.0,3.20568,2.88598592012
 08/15  24:00:00,48.6216249356,0.0,0.0,0.0,15.863942322,22.030085,6.08928470955,0.0,3.20568,2.88360470955
 08/16  01:00:00,48.6043522653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5898490532,0.0,0.0,0.0,15.863942322,22.030085,6.0893008773,0.0,3.20568,2.8836208773
 08/16  03:00:00,48.5764395588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8203447401,0.0,0.0,0.0,15.863942322,22.030085,6.08931700943,0.0,3.20568,2.88363700943
 08/16  05:00:00,48.7910275121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,71.4658149631,7.47243005225,18.993596259,0.0,15.863942322,22.606085,6.16787922521,0.0785461128815,3.20568,2.88365311232
 08/16  07:00:00,67.2941116543,7.47243005225,19.2172291317,0.0,15.863942322,22.606085,6.09259273969,0.0,3.20568,2.88691273969
 08/16  08:00:00,117.733507848,7.47243005225,21.4133102057,0.0,44.73757,41.8366005,18.9151182803,0.0,16.0284,2.88671828028
 08/16  09:00:00,119.191214953,7.47243005225,22.8280319967,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,122.37986513,7.48732515508,23.1966411881,0.0,44.73757,44.63617,26.9294771971,0.0,24.0426,2.88687719709
 08/16  11:00:00,122.405821306,7.54685322469,22.491340319,0.0,44.73757,44.63617,26.9292829369,0.0,24.0426,2.88668293692
 08/16  12:00:00,122.995497058,7.65638346407,23.6696279351,0.0,44.73757,44.63617,26.929441807,0.0,24.0426,2.88684180699
 08/16  13:00:00,126.214286131,8.07110799446,29.2286620194,0.0,44.73757,41.8366005,18.9322357295,0.0171880112299,16.0284,2.88664771829
 08/16  14:00:00,130.703161238,8.43447710288,33.3438692288,0.0,44.73757,41.8366005,18.9152065149,0.0,16.0284,2.88680651494
 08/16  15:00:00,136.837792705,8.67997966893,40.4176305629,0.0,44.73757,40.636785,6.10421479566,0.0119222096512,3.20568,2.88661258601
 08/16  16:00:00,136.908189916,8.71261417557,40.551112465,0.0,44.73757,40.636785,6.09245129201,0.0,3.20568,2.88677129201
 08/16  17:00:00,111.401110069,7.9345077916,33.8601911735,0.0,44.73757,22.606085,6.09225750904,0.0,3.20568,2.88657750904
 08/16  18:00:00,104.841101196,7.47243005225,27.7651268191,0.0,44.73757,22.606085,6.09809377632,0.0,3.20568,2.89241377632
 08/16  19:00:00,104.335114075,7.47243005225,27.0097228438,0.0,44.73757,22.606085,11.8541482718,0.0,3.20568,8.64846827181
 08/16  20:00:00,80.724695336,7.47243005225,25.2808822634,0.0,15.863942322,22.606085,8.99212007538,0.0183732085082,3.20568,5.76806686687
 08/16  21:00:00,48.6895270402,0.0,0.0,0.0,15.863942322,22.030085,6.10027990273,0.0,3.20568,2.89459990273
 08/16  22:00:00,48.5249188353,0.0,0.0,0.0,15.863942322,22.030085,6.09370399864,0.0,3.20568,2.88802399864
 08/16  23:00:00,49.2261285378,0.0,0.0,0.0,15.863942322,22.030085,6.09195677449,0.0,3.20568,2.88627677449
 08/16  24:00:00,48.5206291356,0.0,0.0,0.0,15.863942322,22.030085,6.08876222669,0.0,3.20568,2.88308222669
 08/17  01:00:00,48.5146260217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5118503296,0.0,0.0,0.0,15.863942322,22.030085,6.08920457654,0.0,3.20568,2.88352457654
 08/17  03:00:00,48.509201662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7559661855,0.0,0.0,0.0,15.863942322,22.030085,6.08922098999,0.0,3.20568,2.88354098999
 08/17  05:00:00,48.7402007709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,71.2173466555,7.47243005225,18.7707754276,0.0,15.863942322,22.606085,6.14790825358,0.058572942455,3.20568,2.88365531112
 08/17  07:00:00,70.5749196221,7.47243005225,22.4888722996,0.0,15.863942322,22.606085,10.1288442467,4.03631178809,3.20568,2.88685245857
 08/17  08:00:00,123.903062323,7.47243005225,27.5566777824,0.0,44.73757,41.8366005,18.9150583909,0.0,16.0284,2.88665839089
 08/17  09:00:00,125.925693574,7.47243005225,29.5320130124,0.0,44.73757,41.8366005,18.9152173443,0.0,16.0284,2.88681734434
 08/17  10:00:00,130.079369098,7.47243005225,30.8700718272,0.0,44.73757,44.63617,26.9292235116,0.0,24.0426,2.88662351156
 08/17  11:00:00,133.641390626,7.47243005225,33.7237164763,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,140.873869321,7.47243005225,41.6229683158,0.0,44.73757,44.63617,26.9293824416,0.0,24.0426,2.8867824416
 08/17  13:00:00,141.243201128,7.48001052408,44.7440666411,0.0,44.73757,41.8366005,18.9339563517,0.0189675631857,16.0284,2.88658878855
 08/17  14:00:00,146.226065699,7.75920394705,49.4431872546,0.0,44.73757,41.8366005,18.9151476525,0.0,16.0284,2.88674765246
 08/17  15:00:00,144.051292809,8.00999021749,48.2364895701,0.0,44.73757,40.636785,6.11016754929,0.0175807103733,3.20568,2.88690683892
 08/17  16:00:00,143.643011014,8.08408404442,47.8223079012,0.0,44.73757,40.636785,6.09239263308,0.0,3.20568,2.88671263308
 08/17  17:00:00,122.244951513,7.70509119098,44.864434266,0.0,44.73757,22.606085,6.09255178422,0.0,3.20568,2.88687178422
 08/17  18:00:00,112.903681115,7.47243005225,35.7505326875,0.0,44.73757,22.606085,8.97070174909,0.0,3.20568,5.76502174909
 08/17  19:00:00,112.422712216,7.47243005225,34.9963097,0.0,44.73757,22.606085,8.97820587354,0.0,3.20568,5.77252587354
 08/17  20:00:00,88.9730334226,7.47243005225,33.4323160944,0.0,15.863942322,22.606085,9.01030379353,0.0359602892231,3.20568,5.76866350431
 08/17  21:00:00,48.7634044971,0.0,0.0,0.0,15.863942322,22.030085,8.97389410149,0.0,3.20568,5.76821410149
 08/17  22:00:00,48.5804413501,0.0,0.0,0.0,15.863942322,22.030085,6.09376881886,0.0,3.20568,2.88808881886
 08/17  23:00:00,49.2732381452,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.5653068574,0.0,0.0,0.0,15.863942322,22.030085,6.08928681802,0.0,3.20568,2.88360681802
 08/18  01:00:00,48.5572821552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5517913702,0.0,0.0,0.0,15.863942322,22.030085,6.08930344449,0.0,3.20568,2.88362344449
 08/18  03:00:00,48.546794363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.8067185517,0.0,0.0,0.0,15.863942322,22.030085,6.08932005769,0.0,3.20568,2.88364005769
 08/18  05:00:00,49.6169626628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,78.8631784771,7.47243005225,24.5287337329,0.0,15.863942322,22.606085,6.1367779853,0.0474007983982,3.20568,2.8836971869
 08/18  07:00:00,72.9699351344,7.47243005225,24.8568508032,0.0,15.863942322,22.606085,7.58889155744,1.49641789027,3.20568,2.88679366716
 08/18  08:00:00,122.480191258,7.47243005225,26.1300081425,0.0,44.73757,41.8366005,18.9150001256,0.0,16.0284,2.88660012557
 08/18  09:00:00,127.584817594,7.47243005225,31.1693696192,0.0,44.73757,41.8366005,18.9151592778,0.0,16.0284,2.88675927783
 08/18  10:00:00,134.342605251,7.47243005225,35.0973827166,0.0,44.73757,44.63617,26.9295187709,0.0,24.0426,2.88691877091
 08/18  11:00:00,137.625134573,7.47243005225,37.6863731159,0.0,44.73757,44.63617,26.9293247949,0.0,24.0426,2.88672479489
 08/18  12:00:00,144.69617089,7.47345389743,45.4274658798,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,149.328658232,7.50035571467,52.7832659476,0.0,44.73757,41.8366005,18.9333431972,0.0180588795992,16.0284,2.88688431757
 08/18  14:00:00,160.061366748,7.79777466919,63.1966559443,0.0,44.73757,41.8366005,18.9150905355,0.0,16.0284,2.88669053547
 08/18  15:00:00,161.615914379,8.34609544845,65.3971150612,0.0,44.73757,40.636785,6.09253000251,0.0,3.20568,2.88685000251
 08/18  16:00:00,165.92973809,8.77962864832,69.3181471094,0.0,44.73757,40.636785,6.09233637902,0.0,3.20568,2.88665637902
 08/18  17:00:00,143.380134555,8.30707521791,65.3245378222,0.0,44.73757,22.606085,6.09249577042,0.0,3.20568,2.88681577042
 08/18  18:00:00,121.609849309,7.47243005225,44.3745998603,0.0,44.73757,22.606085,8.99134442063,0.020353161497,3.20568,5.76531125914
 08/18  19:00:00,121.515276708,7.47243005225,44.2704164518,0.0,44.73757,22.606085,8.97797943834,0.0,3.20568,5.77229943834
 08/18  20:00:00,97.3337992049,7.47243005225,41.9512467481,0.0,15.863942322,22.606085,9.00894542777,0.0347361471086,3.20568,5.76852928066
 08/18  21:00:00,48.6500232091,0.0,0.0,0.0,15.863942322,22.030085,8.97449285813,0.0,3.20568,5.76881285813
 08/18  22:00:00,48.6520052303,0.0,0.0,0.0,15.863942322,22.030085,6.09365227835,0.0,3.20568,2.88797227835
 08/18  23:00:00,49.3437791334,0.0,0.0,0.0,15.863942322,22.030085,6.09184316948,0.0,3.20568,2.88616316948
 08/18  24:00:00,48.6327939772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.6228687096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6156986267,0.0,0.0,0.0,15.863942322,22.030085,6.08806018996,0.0,3.20568,2.88238018996
 08/19  03:00:00,48.6096474499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.8757586006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.8548637691,0.0,0.0,0.0,15.863942322,22.030085,6.08796479371,0.0,3.20568,2.88228479371
 08/19  06:00:00,45.9970297705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.2117712201,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2334580274,0.0,0.0,0.0,15.863942322,22.030085,6.08799950721,0.0,3.20568,2.88231950721
 08/19  09:00:00,40.258481407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.288328491,0.0,0.0,0.0,15.863942322,22.030085,6.08931205909,0.0,3.20568,2.88363205909
 08/19  11:00:00,41.0103361435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,44.2619769887,0.236391661602,3.68195811005,0.0,15.863942322,22.030085,6.08932910671,0.0,3.20568,2.88364910671
 08/19  13:00:00,54.5791904158,0.925990851724,13.2935224398,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,65.1964195111,2.30223906393,22.5273463227,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,68.5671835208,4.25268570912,23.9556817892,0.0,15.863942322,22.030085,6.08787992588,0.0,3.20568,2.88219992588
 08/19  16:00:00,73.0750843219,4.264374724,28.4574710562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,68.4763032762,4.71429888387,23.4354837436,0.0,15.863942322,22.030085,6.08820147599,0.000123924397791,3.20568,2.88239755159
 08/19  18:00:00,68.3853735045,4.26026685504,23.8746596092,0.0,15.863942322,22.030085,4.28485626294,1.05917626294,3.20568,0.02
 08/19  19:00:00,53.9239251414,1.14207521785,12.3011652872,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,53.5847089283,0.525604766173,5.46869882034,0.0,15.863942322,22.030085,6.08807296099,0.0,3.20568,2.88239296099
 08/19  21:00:00,48.8419891493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.595988983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.2657400758,0.0,0.0,0.0,15.863942322,22.030085,6.08804224987,0.0,3.20568,2.88236224987
 08/19  24:00:00,48.569004896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.5590132661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.5510383475,0.0,0.0,0.0,15.863942322,22.030085,6.08807731632,0.0,3.20568,2.88239731632
 08/20  03:00:00,48.5437027037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.7890591735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.7680755608,0.0,0.0,0.0,15.863942322,22.030085,6.08798239991,0.0,3.20568,2.88230239991
 08/20  06:00:00,45.9131762307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.1528594585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1913226299,0.0,0.0,0.0,15.863942322,22.030085,6.08936760938,0.0,3.20568,2.88368760938
 08/20  09:00:00,40.2061942579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2352632173,0.0,0.0,0.0,15.863942322,22.030085,6.08919147766,0.0,3.20568,2.88351147766
 08/20  11:00:00,40.9543281179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2814042437,0.0,0.0,0.0,15.863942322,22.030085,6.08920923594,0.0,3.20568,2.88352923594
 08/20  13:00:00,59.0824890851,2.2902620517,16.4942576734,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,58.2135732181,2.16642414121,15.741846911,0.0,15.863942322,22.030085,6.0880712928,0.0,3.20568,2.8823912928
 08/20  15:00:00,67.4078238572,4.24224597376,22.8502638774,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,66.8174649584,4.5613476992,21.9334806339,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,68.6111492619,4.64791152317,23.6493351937,0.0,15.863942322,22.030085,6.08808047413,0.0,3.20568,2.88240047413
 08/20  18:00:00,68.4553169331,4.86854691251,23.2886067979,0.0,15.863942322,22.030085,3.22602584151,0.000345841510922,3.20568,0.02
 08/20  19:00:00,63.8531398729,3.46762762369,19.8027694814,0.0,15.863942322,22.030085,3.26529688076,0.0396168807622,3.20568,0.02
 08/20  20:00:00,66.1507544801,3.07571040104,13.9593756705,0.0,15.863942322,22.030085,6.08808964484,0.0,3.20568,2.88240964484
 08/20  21:00:00,56.0944970241,0.709174984806,6.46351392908,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.7024833059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.3746795805,0.0,0.0,0.0,15.863942322,22.030085,6.08804620286,0.0,3.20568,2.88236620286
 08/20  24:00:00,48.6688631167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.6209370618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.6098546851,0.0,0.0,0.0,15.863942322,22.030085,6.08936345078,0.0,3.20568,2.88368345078
 08/21  03:00:00,48.5985536287,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.8526526871,0.0,0.0,0.0,15.863942322,22.030085,6.08938173789,0.0,3.20568,2.88370173789
 08/21  05:00:00,48.8256793198,0.0,0.0,0.0,15.863942322,22.030085,6.08920624649,0.0,3.20568,2.88352624649
 08/21  06:00:00,83.327370445,7.47243005225,29.3589438835,0.0,15.863942322,22.606085,3.26514270751,0.0394627075111,3.20568,0.02
 08/21  07:00:00,78.8505332076,7.47243005225,30.6795289172,0.0,15.863942322,22.606085,6.09254170237,0.0,3.20568,2.88686170237
 08/21  08:00:00,135.443727139,7.65220644959,38.8321276266,0.0,44.73757,41.8366005,18.915069647,0.0,16.0284,2.88666964702
 08/21  09:00:00,149.456730774,7.81843897559,52.6409832293,0.0,44.73757,41.8366005,18.9152309884,0.0,16.0284,2.88683098837
 08/21  10:00:00,163.554924609,7.9321261578,63.7927290609,0.0,44.73757,44.63617,26.929239154,0.0,24.0426,2.88663915403
 08/21  11:00:00,175.00190615,8.34248143964,74.0930918982,0.0,44.73757,44.63617,26.929400483,0.0,24.0426,2.88680048303
 08/21  12:00:00,194.735042104,9.25893111989,93.5914505338,0.0,44.73757,44.63617,26.9292088047,0.0,24.0426,2.88660880471
 08/21  13:00:00,218.342589425,10.5934301589,118.638467463,0.0,44.73757,41.8366005,16.0669561725,0.018556172528,16.0284,0.02
 08/21  14:00:00,223.719149686,11.6473272399,122.948776604,0.0,44.73757,41.8366005,18.9151700754,0.0,16.0284,2.88677007545
 08/21  15:00:00,224.274874837,12.748583246,123.603339853,0.0,44.73757,40.636785,6.10712873637,0.0152335763856,3.20568,2.88621515998
 08/21  16:00:00,230.711320004,13.5201879262,129.268396319,0.0,44.73757,40.636785,6.09241952339,0.0,3.20568,2.88673952339
 08/21  17:00:00,207.765953823,12.3453553653,125.53840785,0.0,44.73757,22.606085,6.09258108794,0.0,3.20568,2.88690108794
 08/21  18:00:00,137.790638224,7.47243005225,60.4895540775,0.0,44.73757,22.606085,8.97084628657,0.0,3.20568,5.76516628657
 08/21  19:00:00,134.168461096,7.47243005225,56.5905612879,0.0,44.73757,22.606085,8.97817914055,0.0,3.20568,5.77249914055
 08/21  20:00:00,108.199206917,7.47243005225,51.0744658433,0.0,15.863942322,22.606085,8.9744163924,0.0,3.20568,5.7687363924
 08/21  21:00:00,48.9005355779,0.0,0.0,0.0,15.863942322,22.030085,8.97470626747,0.0,3.20568,5.76902626747
 08/21  22:00:00,48.6938360289,0.0,0.0,0.0,15.863942322,22.030085,6.09375513915,0.0,3.20568,2.88807513915
 08/21  23:00:00,49.3828151625,0.0,0.0,0.0,15.863942322,22.030085,6.09194635278,0.0,3.20568,2.88626635278
 08/21  24:00:00,48.6677767177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.6537459667,0.0,0.0,0.0,15.863942322,22.030085,6.08931623566,0.0,3.20568,2.88363623566
 08/22  02:00:00,48.64244164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.6326336381,0.0,0.0,0.0,15.863942322,22.030085,6.08933543011,0.0,3.20568,2.88365543011
 08/22  04:00:00,49.9670615721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.7593115806,0.0,0.0,0.0,15.863942322,22.030085,6.08935458874,0.0,3.20568,2.88367458874
 08/22  06:00:00,90.1605330687,7.47243005225,35.7015046762,0.0,15.863942322,22.606085,3.24449064557,0.0188106455688,3.20568,0.02
 08/22  07:00:00,86.9545470877,7.47243005225,38.7238876642,0.0,15.863942322,22.606085,6.09253262854,0.0,3.20568,2.88685262854
 08/22  08:00:00,143.674314525,7.61192010085,47.0598542651,0.0,44.73757,41.8366005,18.9150615315,0.0,16.0284,2.88666153154
 08/22  09:00:00,150.729921181,7.75652984673,53.9541909462,0.0,44.73757,41.8366005,18.9152238634,0.0,16.0284,2.88682386335
 08/22  10:00:00,156.014839398,7.9565457791,56.2327287458,0.0,44.73757,44.63617,26.9292329186,0.0,24.0426,2.88663291855
 08/22  11:00:00,160.487357427,8.38734409488,59.5754336255,0.0,44.73757,44.63617,26.9293952103,0.0,24.0426,2.88679521033
 08/22  12:00:00,168.61866339,9.08881309425,67.7044697635,0.0,44.73757,44.63617,26.9292044006,0.0,24.0426,2.88660440059
 08/22  13:00:00,178.755419153,10.085869483,79.6434327277,0.0,44.73757,41.8366005,18.9367053927,0.0215387616767,16.0284,2.88676663098
 08/22  14:00:00,194.590348452,10.9446608822,94.6092014328,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,201.453397721,11.9018293676,101.698716399,0.0,44.73757,40.636785,6.09260917877,0.0,3.20568,2.88692917877
 08/22  16:00:00,201.024685035,12.6409648601,100.534564882,0.0,44.73757,40.636785,6.09241776507,0.0,3.20568,2.88673776507
 08/22  17:00:00,172.24225671,11.614111108,90.8553630752,0.0,44.73757,22.606085,6.09258029886,0.0,3.20568,2.88690029886
 08/22  18:00:00,120.707526486,7.47243005225,43.4919445736,0.0,44.73757,22.606085,8.98355018263,0.0127402476827,3.20568,5.76512993495
 08/22  19:00:00,119.482198538,7.47243005225,42.2703630102,0.0,44.73757,22.606085,8.97806538582,0.0,3.20568,5.77238538582
 08/22  20:00:00,96.6947201428,7.47243005225,39.9230440267,0.0,15.863942322,22.606085,8.98501052439,0.0106078597134,3.20568,5.76872266468
 08/22  21:00:00,48.6234363962,0.0,0.0,0.0,15.863942322,22.030085,8.97434807564,0.0,3.20568,5.76866807564
 08/22  22:00:00,48.6285883743,0.0,0.0,0.0,15.863942322,22.030085,6.09370046792,0.0,3.20568,2.88802046792
 08/22  23:00:00,49.3170531362,0.0,0.0,0.0,15.863942322,22.030085,6.0916663206,0.0,3.20568,2.8859863206
 08/22  24:00:00,48.6036761115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5906596212,0.0,0.0,0.0,15.863942322,22.030085,6.08929073611,0.0,3.20568,2.88361073611
 08/23  02:00:00,48.5803605528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5707771121,0.0,0.0,0.0,15.863942322,22.030085,6.08931094799,0.0,3.20568,2.88363094799
 08/23  04:00:00,48.8207110109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.7977373023,0.0,0.0,0.0,15.863942322,22.030085,6.08933111138,0.0,3.20568,2.88365111138
 08/23  06:00:00,78.6484372994,7.47243005225,24.7146919772,0.0,15.863942322,22.606085,3.2776417032,0.0519617031988,3.20568,0.02
 08/23  07:00:00,72.9760439276,7.47243005225,24.8568508037,0.0,15.863942322,22.606085,6.09254556172,0.0,3.20568,2.88686556172
 08/23  08:00:00,123.140829008,7.488665976,26.7592270328,0.0,44.73757,41.8366005,18.9152564566,0.0,16.0284,2.88685645665
 08/23  09:00:00,127.615567383,7.59496996203,31.0745043409,0.0,44.73757,41.8366005,18.915239098,0.0,16.0284,2.88683909801
 08/23  10:00:00,138.293306307,7.68438261949,38.8336645875,0.0,44.73757,44.63617,26.9292491214,0.0,24.0426,2.88664912141
 08/23  11:00:00,147.272882578,7.81476368217,46.9641389131,0.0,44.73757,44.63617,26.929412606,0.0,24.0426,2.88681260597
 08/23  12:00:00,161.003461604,8.49242980414,60.6932705407,0.0,44.73757,44.63617,26.9292227085,0.0,24.0426,2.8866227085
 08/23  13:00:00,171.480106428,9.54298179145,72.8866892048,0.0,44.73757,41.8366005,18.9345737853,0.0193876756878,16.0284,2.88678610958
 08/23  14:00:00,177.680781692,10.3386501999,78.295380226,0.0,44.73757,41.8366005,18.9149963183,0.0,16.0284,2.88659631827
 08/23  15:00:00,177.284797081,11.1894747049,78.2555647775,0.0,44.73757,40.636785,6.1083407856,0.0159011339276,3.20568,2.88675965168
 08/23  16:00:00,178.761300177,11.8506182147,79.0887569647,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  17:00:00,155.504592653,10.8861243704,74.8997333769,0.0,44.73757,22.606085,6.09260332773,0.0,3.20568,2.88692332773
 08/23  18:00:00,113.586788121,7.47243005225,36.3926213192,0.0,44.73757,22.606085,8.98317483319,0.0126282438854,3.20568,5.76486658931
 08/23  19:00:00,111.16480662,7.47243005225,33.7079540799,0.0,44.73757,22.606085,8.97800682746,0.0,3.20568,5.77232682746
 08/23  20:00:00,87.5944513699,7.47243005225,30.6147156634,0.0,15.863942322,22.606085,9.03803836079,0.0632153597266,3.20568,5.76914300106
 08/23  21:00:00,48.7673930885,0.0,0.0,0.0,15.863942322,22.030085,8.97475220157,0.0,3.20568,5.76907220157
 08/23  22:00:00,48.583672221,0.0,0.0,0.0,15.863942322,22.030085,6.09366966668,0.0,3.20568,2.88798966668
 08/23  23:00:00,49.2792293369,0.0,0.0,0.0,15.863942322,22.030085,6.09173124834,0.0,3.20568,2.88605124834
 08/23  24:00:00,48.5587834844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5523099171,0.0,0.0,0.0,15.863942322,22.030085,6.08928868622,0.0,3.20568,2.88360868622
 08/24  02:00:00,48.5509507857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5449420195,0.0,0.0,0.0,15.863942322,22.030085,6.08931001028,0.0,3.20568,2.88363001028
 08/24  04:00:00,48.7928399408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7731350082,0.0,0.0,0.0,15.863942322,22.030085,6.08933127764,0.0,3.20568,2.88365127764
 08/24  06:00:00,74.9949652423,7.47243005225,21.0902378349,0.0,15.863942322,22.606085,3.28044845527,0.0547684552665,3.20568,0.02
 08/24  07:00:00,70.2850540471,7.47243005225,22.1856708481,0.0,15.863942322,22.606085,7.25752437263,1.16494242711,3.20568,2.88690194551
 08/24  08:00:00,123.356771072,7.48304692366,26.9785530948,0.0,44.73757,41.8366005,18.9152369304,0.0,16.0284,2.88683693036
 08/24  09:00:00,132.607668459,7.57248133921,36.0612244835,0.0,44.73757,41.8366005,18.9152783487,0.0,16.0284,2.88687834866
 08/24  10:00:00,142.2265637,7.6436299876,42.7828002827,0.0,44.73757,44.63617,26.9292893995,0.0,24.0426,2.88668939946
 08/24  11:00:00,149.112574691,7.72407904137,48.8694273441,0.0,44.73757,44.63617,26.9294543033,0.0,24.0426,2.8868543033
 08/24  12:00:00,160.170895123,8.25395537511,60.0837617716,0.0,44.73757,44.63617,26.9292653515,0.0,24.0426,2.8866653515
 08/24  13:00:00,169.82112877,9.0559121055,71.7104127001,0.0,44.73757,41.8366005,18.9358194673,0.0205893312757,16.0284,2.88683013603
 08/24  14:00:00,173.455137275,9.89567302834,74.5030497795,0.0,44.73757,41.8366005,18.9150412636,0.0,16.0284,2.88664126363
 08/24  15:00:00,171.308137418,10.5877237662,72.8630302488,0.0,44.73757,40.636785,6.10788674496,0.0154007686943,3.20568,2.88680597626
 08/24  16:00:00,174.012992094,11.3860542062,74.8091596716,0.0,44.73757,40.636785,6.09286133678,0.000564134357357,3.20568,2.88661720242
 08/24  17:00:00,148.13704047,10.6159832611,67.8005842692,0.0,44.73757,22.606085,6.09246185442,0.0,3.20568,2.88678185442
 08/24  18:00:00,111.577463655,7.47243005225,34.3805135003,0.0,44.73757,22.606085,6.1145090277,0.0162561112419,3.20568,2.89257291646
 08/24  19:00:00,110.283008307,7.47243005225,32.8082283819,0.0,44.73757,22.606085,8.97800181253,0.0,3.20568,5.77232181253
 08/24  20:00:00,87.3518880055,7.47243005225,30.3456918795,0.0,15.863942322,22.606085,9.0200934043,0.0455419554319,3.20568,5.76887144887
 08/24  21:00:00,48.7925969234,0.0,0.0,0.0,15.863942322,22.030085,8.97457467192,0.0,3.20568,5.76889467192
 08/24  22:00:00,48.6075122645,0.0,0.0,0.0,15.863942322,22.030085,6.09367055587,0.0,3.20568,2.88799055587
 08/24  23:00:00,49.3108288713,0.0,0.0,0.0,15.863942322,22.030085,6.09182808029,0.0,3.20568,2.88614808029
 08/24  24:00:00,48.595846586,0.0,0.0,0.0,15.863942322,22.030085,6.08931809333,0.0,3.20568,2.88363809333
 08/25  01:00:00,48.5791059198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.5652708067,0.0,0.0,0.0,15.863942322,22.030085,6.0893410628,0.0,3.20568,2.8836610628
 08/25  03:00:00,48.5528044167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.7766111712,0.0,0.0,0.0,15.863942322,22.030085,6.08936352464,0.0,3.20568,2.88368352464
 08/25  05:00:00,49.5777542396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,70.7021715018,7.47243005225,16.433980157,0.0,15.863942322,22.606085,6.1783767143,0.0889907814523,3.20568,2.88370593285
 08/25  07:00:00,64.5105682967,7.47243005225,16.4570263725,0.0,15.863942322,22.606085,11.4697473475,5.37727907257,3.20568,2.88678827493
 08/25  08:00:00,117.799552015,7.47243005225,21.4850262617,0.0,44.73757,41.8366005,19.2686462422,0.35346418415,16.0284,2.88678205809
 08/25  09:00:00,125.615026634,7.47243005225,29.2075000292,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,134.987958365,7.47243005225,35.7381667205,0.0,44.73757,44.63617,26.929192237,0.0,24.0426,2.88659223698
 08/25  11:00:00,140.756354921,7.52228228572,40.7417685221,0.0,44.73757,44.63617,26.9295331811,0.0,24.0426,2.88693318106
 08/25  12:00:00,152.493219096,7.89935643854,52.7651300082,0.0,44.73757,44.63617,26.9293451271,0.0,24.0426,2.88674512713
 08/25  13:00:00,162.555767028,8.45584320395,65.0287640846,0.0,44.73757,41.8366005,18.9350490311,0.0197375080369,16.0284,2.88691152308
 08/25  14:00:00,172.743190759,9.02858366685,74.6336676875,0.0,44.73757,41.8366005,18.9151235343,0.0,16.0284,2.88672353429
 08/25  15:00:00,171.500477449,9.24475027381,74.3780724758,0.0,44.73757,40.636785,6.10904185055,0.0164719882441,3.20568,2.88688986231
 08/25  16:00:00,173.401130089,9.38700353328,76.1847076168,0.0,44.73757,40.636785,6.09238196051,0.0,3.20568,2.88670196051
 08/25  17:00:00,146.972813672,8.58910135509,68.6411556498,0.0,44.73757,22.606085,6.09254823338,0.0,3.20568,2.88686823338
 08/25  18:00:00,121.513300889,7.47243005225,44.2795023327,0.0,44.73757,22.606085,6.11458720185,0.0165298067366,3.20568,2.89237739512
 08/25  19:00:00,120.663846787,7.47243005225,43.4212897212,0.0,44.73757,22.606085,11.8541205907,0.0,3.20568,8.64844059075
 08/25  20:00:00,96.6019334569,7.47243005225,39.8048357337,0.0,15.863942322,22.606085,6.14525904244,0.0454909961123,3.20568,2.89408804633
 08/25  21:00:00,48.6329161099,0.0,0.0,0.0,15.863942322,22.030085,8.97503901685,0.0,3.20568,5.76935901685
 08/25  22:00:00,48.6326675402,0.0,0.0,0.0,15.863942322,22.030085,6.09370379831,0.0,3.20568,2.88802379831
 08/25  23:00:00,49.3227126853,0.0,0.0,0.0,15.863942322,22.030085,6.09195773413,0.0,3.20568,2.88627773413
 08/25  24:00:00,48.6055853553,0.0,0.0,0.0,15.863942322,22.030085,6.08938095114,0.0,3.20568,2.88370095114
 08/26  01:00:00,48.5899622277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.5771826761,0.0,0.0,0.0,15.863942322,22.030085,6.08799218712,0.0,3.20568,2.88231218712
 08/26  03:00:00,48.5660970772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.811671128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.7840979903,0.0,0.0,0.0,15.863942322,22.030085,6.08803279762,0.0,3.20568,2.88235279762
 08/26  06:00:00,45.9228089554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1497229906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.1703104977,0.0,0.0,0.0,15.863942322,22.030085,6.08807342682,0.0,3.20568,2.88239342682
 08/26  09:00:00,40.2335230068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.2664942881,0.0,0.0,0.0,15.863942322,22.030085,6.08932676695,0.0,3.20568,2.88364676695
 08/26  11:00:00,40.9399292106,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2640406202,0.0,0.0,0.0,15.863942322,22.030085,6.08935058431,0.0,3.20568,2.88367058431
 08/26  13:00:00,40.2851248376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,40.2950415992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,42.2641849573,0.130748775664,1.8218797049,0.0,15.863942322,22.030085,6.08803110931,0.0,3.20568,2.88235110931
 08/26  16:00:00,52.4424017651,0.860934920089,11.253609774,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,44.965743398,0.348000516348,4.31947350181,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,43.0155619823,0.211285771875,2.5598528432,0.0,15.863942322,22.030085,6.08807223389,0.0,3.20568,2.88239223389
 08/26  19:00:00,40.5219638401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,49.0509765727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8558949677,0.0,0.0,0.0,15.863942322,22.030085,6.08798227467,0.0,3.20568,2.88230227467
 08/26  22:00:00,48.6341696629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3014981573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.6058697397,0.0,0.0,0.0,15.863942322,22.030085,6.08802308116,0.0,3.20568,2.88234308116
 08/27  01:00:00,48.5932995147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5822629541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5719854011,0.0,0.0,0.0,15.863942322,22.030085,6.08806520178,0.0,3.20568,2.88238520178
 08/27  04:00:00,48.8228733692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.7951921589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,45.9328912994,0.0,0.0,0.0,15.863942322,22.030085,6.08797671338,0.0,3.20568,2.88229671338
 08/27  07:00:00,40.1499212375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1652298457,0.0,0.0,0.0,15.863942322,22.030085,6.08924158665,0.0,3.20568,2.88356158665
 08/27  09:00:00,40.2017871576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2513474954,0.0,0.0,0.0,15.863942322,22.030085,6.08926695496,0.0,3.20568,2.88358695496
 08/27  11:00:00,40.9681250286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,43.7579656264,0.236391661602,3.22787784876,0.0,15.863942322,22.030085,6.08937187931,0.0,3.20568,2.88369187931
 08/27  13:00:00,61.7298761484,1.77362712857,19.6539053765,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,60.0652860152,2.47039156462,17.3369198337,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,57.8558991368,2.04062373076,15.5527918496,0.0,15.863942322,22.030085,6.08809544993,0.0,3.20568,2.88241544993
 08/27  16:00:00,63.0402815823,2.52762831965,20.2247608401,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,56.1073604783,1.96642754509,13.8600287341,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,55.7762799504,1.47160078484,14.0395599585,0.0,15.863942322,22.030085,6.08807204059,0.0,3.20568,2.88239204059
 08/27  19:00:00,51.8177341724,0.963788364166,8.88627705696,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,49.071600022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.8662441578,0.0,0.0,0.0,15.863942322,22.030085,6.08804847552,0.0,3.20568,2.88236847552
 08/27  22:00:00,48.6116528878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.2793285032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.5829992235,0.0,0.0,0.0,15.863942322,22.030085,6.08809049846,0.0,3.20568,2.88241049846
 08/28  01:00:00,48.5717408469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5623126909,0.0,0.0,0.0,15.863942322,22.030085,6.08928806584,0.0,3.20568,2.88360806584
 08/28  03:00:00,48.5525857798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.7984257545,0.0,0.0,0.0,15.863942322,22.030085,6.08931504127,0.0,3.20568,2.88363504127
 08/28  05:00:00,48.7734266959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,74.4842342336,7.47243005225,20.5816945587,0.0,15.863942322,22.606085,6.14808668862,0.0587447330091,3.20568,2.88366195561
 08/28  07:00:00,71.117269284,7.47243005225,23.0237106601,0.0,15.863942322,22.606085,6.09324695369,0.000775435223281,3.20568,2.88679151846
 08/28  08:00:00,125.478853588,7.47243005225,29.1109311839,0.0,44.73757,41.8366005,18.9147108624,0.0,16.0284,2.88631086235
 08/28  09:00:00,135.051870557,7.55453704323,38.52110764,0.0,44.73757,41.8366005,18.9151795215,0.0,16.0284,2.88677952146
 08/28  10:00:00,156.307898866,7.69645278052,56.770914145,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,175.286448669,8.1667294355,74.5353805917,0.0,44.73757,44.63617,26.9295510772,0.0,24.0426,2.88695107721
 08/28  12:00:00,185.29835298,9.15471614222,84.253250346,0.0,44.73757,44.63617,26.9293673663,0.0,24.0426,2.88676736633
 08/28  13:00:00,196.481771972,10.1873590248,97.1956944865,0.0,44.73757,41.8366005,18.9349109748,0.0195720423895,16.0284,2.88693893239
 08/28  14:00:00,203.01276349,11.1417910162,102.783756654,0.0,44.73757,41.8366005,18.9151552937,0.0,16.0284,2.88675529373
 08/28  15:00:00,198.487024123,10.9858299808,99.6365225299,0.0,44.73757,40.636785,6.11049845271,0.0178916099846,3.20568,2.88692684272
 08/28  16:00:00,184.541626861,11.3979639985,85.3134673725,0.0,44.73757,40.636785,6.09242326112,0.0,3.20568,2.88674326112
 08/28  17:00:00,144.255118875,9.9045180321,64.640474731,0.0,44.73757,22.606085,6.09259478443,0.0,3.20568,2.88691478443
 08/28  18:00:00,116.580390574,7.47243005225,39.3813336182,0.0,44.73757,22.606085,8.9777764774,0.00688990957558,3.20568,5.76520656783
 08/28  19:00:00,120.000740181,7.47243005225,41.0684138078,0.0,44.73757,22.606085,8.97848244943,0.0,3.20568,5.77280244943
 08/28  20:00:00,95.2030568807,7.47243005225,38.164359242,0.0,15.863942322,22.606085,8.98593530436,0.0112885405141,3.20568,5.76896676384
 08/28  21:00:00,48.8182063729,0.0,0.0,0.0,15.863942322,22.030085,8.97424164594,0.0,3.20568,5.76856164594
 08/28  22:00:00,48.6248864546,0.0,0.0,0.0,15.863942322,22.030085,6.09392757598,0.0,3.20568,2.88824757598
 08/28  23:00:00,49.3153635291,0.0,0.0,0.0,15.863942322,22.030085,6.09170055764,0.0,3.20568,2.88602055764
 08/28  24:00:00,48.5993893442,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.5844017978,0.0,0.0,0.0,15.863942322,22.030085,6.08926353598,0.0,3.20568,2.88358353598
 08/29  02:00:00,48.5722149779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5604365192,0.0,0.0,0.0,15.863942322,22.030085,6.08929228092,0.0,3.20568,2.88361228092
 08/29  04:00:00,49.8032195693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.6046146561,0.0,0.0,0.0,15.863942322,22.030085,6.08932097153,0.0,3.20568,2.88364097153
 08/29  06:00:00,76.3167908249,7.47243005225,20.5819887568,0.0,15.863942322,22.606085,3.3015811707,0.0759011706973,3.20568,0.02
 08/29  07:00:00,68.6010839381,7.47243005225,20.516731167,0.0,15.863942322,22.606085,7.16019970485,1.06786968261,3.20568,2.88665002223
 08/29  08:00:00,123.52781438,7.47243005225,27.1736873793,0.0,44.73757,41.8366005,18.9152276401,0.0,16.0284,2.88682764014
 08/29  09:00:00,138.452372927,7.52462193115,41.9405266328,0.0,44.73757,41.8366005,18.915041894,0.0,16.0284,2.88664189403
 08/29  10:00:00,163.488215783,7.65228916564,63.968853301,0.0,44.73757,44.63617,26.9294151971,0.0,24.0426,2.88681519707
 08/29  11:00:00,168.675335875,7.81495622129,68.282161629,0.0,44.73757,44.63617,26.9292338497,0.0,24.0426,2.88663384965
 08/29  12:00:00,178.817212413,8.64455306536,78.2892394094,0.0,44.73757,44.63617,26.9294071293,0.0,24.0426,2.8868071293
 08/29  13:00:00,187.639657283,9.37625544074,89.1749293938,0.0,44.73757,41.8366005,18.9358360944,0.0208102730146,16.0284,2.88662582141
 08/29  14:00:00,191.759322879,9.97385656829,92.7032290822,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,192.034980202,10.6140719716,93.5481189011,0.0,44.73757,40.636785,6.10922295039,0.0167438655559,3.20568,2.88679908484
 08/29  16:00:00,190.519584886,10.9141787755,91.7469659326,0.0,44.73757,40.636785,6.09229781293,0.0,3.20568,2.88661781293
 08/29  17:00:00,157.707230412,9.71351829302,78.2500817353,0.0,44.73757,22.606085,6.09247105819,0.0,3.20568,2.88679105819
 08/29  18:00:00,119.209488161,7.47243005225,42.0166543201,0.0,44.73757,22.606085,8.97985716264,0.00905710897148,3.20568,5.76512005367
 08/29  19:00:00,118.548331204,7.47243005225,39.9398519225,0.0,44.73757,22.606085,8.97801499607,0.0,3.20568,5.77233499607
 08/29  20:00:00,93.5299018624,7.47243005225,36.7953520962,0.0,15.863942322,22.606085,8.98561839043,0.0112405136896,3.20568,5.76869787674
 08/29  21:00:00,48.5886761431,0.0,0.0,0.0,15.863942322,22.030085,8.97436819998,0.0,3.20568,5.76868819998
 08/29  22:00:00,48.5948727934,0.0,0.0,0.0,15.863942322,22.030085,6.09369480478,0.0,3.20568,2.88801480478
 08/29  23:00:00,49.2837695134,0.0,0.0,0.0,15.863942322,22.030085,6.09198395962,0.0,3.20568,2.88630395962
 08/29  24:00:00,48.5697220202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.5560149263,0.0,0.0,0.0,15.863942322,22.030085,6.08928376391,0.0,3.20568,2.88360376391
 08/30  02:00:00,48.5450189448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5354816742,0.0,0.0,0.0,15.863942322,22.030085,6.08931440296,0.0,3.20568,2.88363440296
 08/30  04:00:00,48.7754126985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.7506521635,0.0,0.0,0.0,15.863942322,22.030085,6.08934496113,0.0,3.20568,2.88366496113
 08/30  06:00:00,71.7676014687,7.47243005225,16.4689053351,0.0,15.863942322,22.606085,3.31244341429,0.0867634142884,3.20568,0.02
 08/30  07:00:00,68.2801338266,7.47243005225,20.2041861053,0.0,15.863942322,22.606085,9.26912631981,3.17653913729,3.20568,2.88690718252
 08/30  08:00:00,122.944477687,7.47243005225,26.6012739861,0.0,44.73757,41.8366005,18.9151275343,0.0,16.0284,2.88672753427
 08/30  09:00:00,129.165010421,7.47243005225,32.7415221478,0.0,44.73757,41.8366005,18.9153033164,0.0,16.0284,2.88690331639
