Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  10:00:00,140.41753553,7.48648251248,41.1364206942,0.0,44.73757,44.63617,26.9293235026,0.0,24.0426,2.88672350262
 08/30  11:00:00,152.047729228,7.58014918021,51.9336846159,0.0,44.73757,44.63617,26.9294991656,0.0,24.0426,2.8868991656
 08/30  12:00:00,160.918402529,7.87760084653,61.1887849838,0.0,44.73757,44.63617,26.9293193438,0.0,24.0426,2.88671934382
 08/30  13:00:00,171.631198457,8.94107489312,73.6205687023,0.0,44.73757,41.8366005,18.9345878509,0.0192928579614,16.0284,2.88689499298
 08/30  14:00:00,174.038785725,9.28145704514,75.6874139038,0.0,44.73757,41.8366005,18.9151151877,0.0,16.0284,2.88671518768
 08/30  15:00:00,175.879646818,10.010454895,78.0029194636,0.0,44.73757,40.636785,6.10845480871,0.0158839825553,3.20568,2.88689082615
 08/30  16:00:00,176.763848103,10.4690448009,78.466412627,0.0,44.73757,40.636785,6.09239103859,0.0,3.20568,2.88671103859
 08/30  17:00:00,150.666938074,9.53094009596,71.4040425722,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,116.371711208,7.47243005225,39.1564023786,0.0,44.73757,22.606085,8.98700304397,0.0162053819079,3.20568,5.76511766207
 08/30  19:00:00,114.927125689,7.47243005225,36.0133685784,0.0,44.73757,22.606085,8.97847585202,0.0,3.20568,5.77279585202
 08/30  20:00:00,90.2312130121,7.47243005225,33.2208285004,0.0,15.863942322,22.606085,9.02263621993,0.0480578884772,3.20568,5.76889833145
 08/30  21:00:00,48.7908620206,0.0,0.0,0.0,15.863942322,22.030085,8.97516801589,0.0,3.20568,5.76948801589
 08/30  22:00:00,48.6012581006,0.0,0.0,0.0,15.863942322,22.030085,6.09392498573,0.0,3.20568,2.88824498573
 08/30  23:00:00,49.2961208103,0.0,0.0,0.0,15.863942322,22.030085,6.09198722289,0.0,3.20568,2.88630722289
 08/30  24:00:00,48.5782399555,0.0,0.0,0.0,15.863942322,22.030085,6.08934648367,0.0,3.20568,2.88366648367
 08/31  01:00:00,48.560711984,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5453422003,0.0,0.0,0.0,15.863942322,22.030085,6.08937997749,0.0,3.20568,2.88369997749
 08/31  03:00:00,48.5315216798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.7646195626,0.0,0.0,0.0,15.863942322,22.030085,6.08921750275,0.0,3.20568,2.88353750275
 08/31  05:00:00,48.73527558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,66.8923884931,7.47243005225,11.6288188047,0.0,15.863942322,22.606085,6.20783078298,0.118580644884,3.20568,2.8835701381
 08/31  07:00:00,62.2488631104,7.47243005225,14.2174591583,0.0,15.863942322,22.606085,16.0443492464,9.95199011316,3.20568,2.88667913328
 08/31  08:00:00,115.950031716,7.47243005225,19.6516542392,0.0,44.73757,41.8366005,17.1337913257,1.08539132574,16.0284,0.02
 08/31  09:00:00,121.417037764,7.47243005225,25.0422057111,0.0,44.73757,41.8366005,18.9153812643,0.0,16.0284,2.88698126431
 08/31  10:00:00,133.005008691,7.47244602699,33.7634898134,0.0,44.73757,44.63617,26.9294616691,0.0,24.0426,2.88686166911
 08/31  11:00:00,144.312487638,7.53855053627,44.2691215024,0.0,44.73757,44.63617,26.9294575993,0.0,24.0426,2.88685759928
 08/31  12:00:00,154.59342349,8.0979722593,54.6751488331,0.0,44.73757,44.63617,26.9292800237,0.0,24.0426,2.8866800237
 08/31  13:00:00,161.455145825,9.09614150415,63.3139103668,0.0,44.73757,41.8366005,18.9352796992,0.0200217747786,16.0284,2.8868579244
 08/31  14:00:00,167.405421743,9.94074893434,68.4147829166,0.0,44.73757,41.8366005,18.9150803041,0.0,16.0284,2.88668030407
 08/31  15:00:00,165.728150098,10.246747163,67.6300200694,0.0,44.73757,40.636785,6.09253818022,0.0,3.20568,2.88685818022
 08/31  16:00:00,160.304591703,10.200849933,62.3332445264,0.0,44.73757,40.636785,6.09236054863,0.0,3.20568,2.88668054863
 08/31  17:00:00,139.200811725,9.47041504624,60.0175700493,0.0,44.73757,22.606085,6.09253841946,0.0,3.20568,2.88685841946
 08/31  18:00:00,113.054328767,7.47243005225,35.8432948679,0.0,44.73757,22.606085,6.113155761,0.0150676764254,3.20568,2.89240808458
 08/31  19:00:00,112.430382644,7.47243005225,33.5086829248,0.0,44.73757,22.606085,11.8543413581,0.0,3.20568,8.64866135813
 08/31  20:00:00,87.9059832814,7.47243005225,30.8832103311,0.0,15.863942322,22.606085,9.02141100992,0.0474775475197,3.20568,5.7682534624
 08/31  21:00:00,48.8010717132,0.0,0.0,0.0,15.863942322,22.030085,6.10040605818,0.0,3.20568,2.89472605818
 08/31  22:00:00,48.6179870321,0.0,0.0,0.0,15.863942322,22.030085,8.9616917799,0.0,3.20568,5.7560117799
 08/31  23:00:00,49.3321397175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.6234092681,0.0,0.0,0.0,15.863942322,22.030085,6.08927226283,0.0,3.20568,2.88359226283
 09/01  01:00:00,48.6124648164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6021613204,0.0,0.0,0.0,15.863942322,22.030085,6.08930725283,0.0,3.20568,2.88362725283
 09/01  03:00:00,48.5924125432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.8889477917,0.0,0.0,0.0,15.863942322,22.030085,6.08934195,0.0,3.20568,2.88366195
 09/01  05:00:00,49.6767838427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,80.21057828,7.47243005225,24.4184158618,0.0,15.863942322,22.606085,6.12687897298,0.0375012774223,3.20568,2.88369769555
 09/01  07:00:00,71.7624568702,7.47243005225,23.6403907894,0.0,15.863942322,22.606085,6.39808491006,0.305718371773,3.20568,2.88668653829
 09/01  08:00:00,121.122758957,7.47422280491,24.764068144,0.0,44.73757,41.8366005,18.9152668384,0.0,16.0284,2.88686683838
 09/01  09:00:00,131.456694389,7.53915337408,34.9520485029,0.0,44.73757,41.8366005,18.9150912803,0.0,16.0284,2.88669128027
 09/01  10:00:00,150.355900688,7.64379608926,50.8829601834,0.0,44.73757,44.63617,26.9294716005,0.0,24.0426,2.88687160049
 09/01  11:00:00,164.294476739,7.83235362003,63.8860883631,0.0,44.73757,44.63617,26.9292960279,0.0,24.0426,2.88669602791
 09/01  12:00:00,182.55067026,8.70284559122,81.9453509316,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,193.797158699,9.86361828467,94.806543671,0.0,44.73757,41.8366005,18.9345739079,0.0192975267302,16.0284,2.8868763812
 09/01  14:00:00,205.59790551,10.9714525881,105.486992201,0.0,44.73757,41.8366005,18.9161767097,0.0010759080236,16.0284,2.88670080164
 09/01  15:00:00,205.709959626,11.4793524026,106.294896196,0.0,44.73757,40.636785,6.11005806232,0.0174968882015,3.20568,2.88688117412
 09/01  16:00:00,208.629371701,12.1202444435,108.583769639,0.0,44.73757,40.636785,6.09463226636,0.00224668945511,3.20568,2.88670557691
 09/01  17:00:00,189.236057547,11.0499890941,108.355249347,0.0,44.73757,22.606085,6.09355726926,0.00099130687808,3.20568,2.88688596238
 09/01  18:00:00,139.114871482,7.47243005225,61.7928396931,0.0,44.73757,22.606085,8.97096825696,0.0,3.20568,5.76528825696
 09/01  19:00:00,140.375409178,7.47243005225,61.6280651652,0.0,44.73757,22.606085,8.97843975656,0.0,3.20568,5.77275975656
 09/01  20:00:00,112.94037825,7.47243005225,56.0544908886,0.0,15.863942322,22.606085,8.97397533691,0.0,3.20568,5.76829533691
 09/01  21:00:00,48.7216955002,0.0,0.0,0.0,15.863942322,22.030085,8.9751036985,0.0,3.20568,5.7694236985
 09/01  22:00:00,48.7321013136,0.0,0.0,0.0,15.863942322,22.030085,6.09391852446,0.0,3.20568,2.88823852446
 09/01  23:00:00,49.4365014639,0.0,0.0,0.0,15.863942322,22.030085,6.09178783457,0.0,3.20568,2.88610783457
 09/01  24:00:00,48.7203902522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.9167285366,0.0,0.0,0.0,15.863942322,29.242365,6.08804940216,0.0,3.20568,2.88236940216
 09/02  02:00:00,55.9022381485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8887431843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.1623566207,0.0,0.0,0.0,15.863942322,29.242365,6.08810152329,0.0,3.20568,2.88242152329
 09/02  05:00:00,56.1278280436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,54.6892282461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.4506644042,0.0,0.0,0.0,15.863942322,29.242365,6.08802281723,0.0,3.20568,2.88234281723
 09/02  08:00:00,47.4532930216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4742930279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.5073152014,0.0,0.0,0.0,15.863942322,29.242365,6.08923921335,0.0,3.20568,2.88355921335
 09/02  11:00:00,57.2093730824,0.67869475221,8.29744680037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,70.342137246,2.14410955967,20.6256333051,0.0,15.863942322,29.242365,6.0894078589,0.0,3.20568,2.8837278589
 09/02  13:00:00,70.1601336785,2.34281626085,20.2247692047,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,83.8597928873,4.96983773544,31.2805076584,0.0,15.863942322,29.242365,6.08822889063,0.000131703905379,3.20568,2.88241718672
 09/02  15:00:00,80.4858588131,4.39724025147,28.4769394591,0.0,15.863942322,29.242365,3.22607006542,0.000390065421188,3.20568,0.02
 09/02  16:00:00,85.2841979891,5.4249069062,32.2507475959,0.0,15.863942322,29.242365,3.22647265808,0.000792658076473,3.20568,0.02
 09/02  17:00:00,80.2869499633,4.55854185622,28.1151097245,0.0,15.863942322,29.242365,6.0883928133,0.000295586766873,3.20568,2.88241722653
 09/02  18:00:00,84.3878949249,5.43870721705,31.3395236145,0.0,15.863942322,29.242365,3.22629520121,0.000615201214537,3.20568,0.02
 09/02  19:00:00,76.7926101132,4.06824281727,23.3859455492,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,78.5856676712,2.73632287726,19.4335338914,0.0,15.863942322,29.242365,6.08809728958,0.0,3.20568,2.88241728958
 09/02  21:00:00,64.9543530011,0.810070953001,7.95504533247,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,58.3509103899,0.236391661602,2.16376702045,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.6270610387,0.0,0.0,0.0,15.863942322,29.242365,6.08804433438,0.0,3.20568,2.88236433438
 09/02  24:00:00,55.9320671298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.8841839495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.8362611646,0.0,0.0,0.0,15.863942322,29.242365,6.08809828693,0.0,3.20568,2.88241828693
 09/03  03:00:00,55.8194063187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0715923261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.0331346667,0.0,0.0,0.0,15.863942322,29.242365,6.08802148745,0.0,3.20568,2.88234148745
 09/03  06:00:00,54.5918999629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.362477991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.3763718024,0.0,0.0,0.0,15.863942322,29.242365,6.08924750517,0.0,3.20568,2.88356750517
 09/03  09:00:00,47.4040282158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.4384399996,0.0,0.0,0.0,15.863942322,29.242365,6.08928687705,0.0,3.20568,2.88360687705
 09/03  11:00:00,48.1717184641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,59.5083321017,1.11231335599,10.8892028087,0.0,15.863942322,29.242365,6.08932617856,0.0,3.20568,2.88364617856
 09/03  13:00:00,64.4699121912,1.68697511417,15.2688495261,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,72.1063710777,3.09178430767,21.4910575341,0.0,15.863942322,29.242365,6.08810667372,0.0,3.20568,2.88242667372
 09/03  15:00:00,66.7659283872,2.42395423093,16.8059523494,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,73.6126922501,3.52917853894,22.5436102212,0.0,15.863942322,29.242365,6.04078988792,0.0,3.20568,2.83510988792
 09/03  17:00:00,72.4907277333,4.08529482471,20.8596239662,0.0,15.863942322,29.242365,3.27292641755,0.0,3.20568,0.0672464175537
 09/03  18:00:00,75.6445534617,4.32586691098,23.7687821249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,67.2512577675,1.59284736224,14.9678173363,0.0,15.863942322,29.242365,6.08809378875,0.0,3.20568,2.88241378875
 09/03  20:00:00,68.8786630352,1.244125343,11.3119044687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,58.3909619307,0.236391661602,2.07244894311,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.8181409856,0.0,0.0,0.0,15.863942322,29.242365,6.08809532868,0.0,3.20568,2.88241532868
 09/03  23:00:00,56.4978414924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7942094375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7702114044,0.0,0.0,0.0,15.863942322,29.242365,6.08801999515,0.0,3.20568,2.88233999515
 09/04  02:00:00,55.7544006239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.7440097885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9881520157,0.0,0.0,0.0,15.863942322,29.242365,6.08807653652,0.0,3.20568,2.88239653652
 09/04  05:00:00,55.9593600218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,54.5273415887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.3070656364,0.0,0.0,0.0,15.863942322,29.242365,6.08800195553,0.0,3.20568,2.88232195553
 09/04  08:00:00,47.3311299895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3912784367,0.0,0.0,0.0,15.863942322,29.242365,6.08935178891,0.0,3.20568,2.88367178891
 09/04  10:00:00,47.4370613083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.1824176369,0.0,0.0,0.0,15.863942322,29.242365,6.0893935058,0.0,3.20568,2.8837135058
 09/04  12:00:00,52.8595525556,0.451654746016,4.89605606097,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,66.2806700064,1.58277561606,17.1407348374,0.0,15.863942322,29.242365,6.08939784854,0.0,3.20568,2.88371784854
 09/04  14:00:00,70.0339110803,1.83873221335,20.6082374518,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,73.2924685092,2.68053847995,23.0087834577,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,76.6438391555,3.31910300023,25.712629523,0.0,15.863942322,29.242365,6.08850552111,0.000400131977626,3.20568,2.88242538914
 09/04  17:00:00,82.0082785198,4.58533279162,29.8112967189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,75.7985845399,3.76285265981,24.4362659519,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,75.6135138448,3.27882130785,21.6258833094,0.0,15.863942322,29.242365,6.08810973112,0.0,3.20568,2.88242973112
 09/04  20:00:00,71.1314977994,1.30468483831,13.4618805037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,65.7827170267,0.885500995195,8.73997097199,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.9175586227,0.0,0.0,0.0,15.863942322,29.242365,6.08803469425,0.0,3.20568,2.88235469425
 09/04  23:00:00,56.5741647815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.8674649459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.8414749475,0.0,0.0,0.0,15.863942322,29.242365,6.0892662991,0.0,3.20568,2.8835862991
 09/05  02:00:00,55.8244631278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.8101984628,0.0,0.0,0.0,15.863942322,29.242365,6.08931086958,0.0,3.20568,2.88363086958
 09/05  04:00:00,57.0914167423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.8899917931,0.0,0.0,0.0,15.863942322,29.242365,6.08935531208,0.0,3.20568,2.88367531208
 09/05  06:00:00,90.9846294075,7.92255009401,27.5159587716,0.0,15.863942322,29.818365,3.25339015538,0.0277101553809,3.20568,0.02
 09/05  07:00:00,144.316474955,7.47243005225,24.0512727466,0.0,80.527626,29.818365,6.09267178683,0.0,3.20568,2.88699178683
 09/05  08:00:00,213.107448856,10.6398836252,44.3639173289,0.0,80.527626,75.0917375,32.7187158088,0.00848263515594,24.0426,8.66763317362
 09/05  09:00:00,231.436315838,12.0685620024,61.2229863762,0.0,80.527626,75.0917375,38.5573636476,0.0,24.0426,14.5147636476
 09/05  10:00:00,261.836040762,13.9947079507,85.6473910544,0.0,80.527626,79.0911225,49.4836862734,0.0,32.0568,17.4268862734
 09/05  11:00:00,298.852581018,17.3609710553,118.530888901,0.0,80.527626,79.0911225,49.5161501315,0.00172501879086,32.0568,17.4576251127
 09/05  12:00:00,320.9602432,21.1698182253,137.504956488,0.0,80.527626,79.0911225,49.5491624492,0.00240974371617,32.0568,17.4899527055
 09/05  13:00:00,324.302290358,23.7362771826,142.249440556,0.0,80.527626,75.0917375,36.449596786,0.00109007515203,16.0284,20.4201067108
 09/05  14:00:00,333.032800228,25.1699638841,149.522748818,0.0,80.527626,75.0917375,30.5462766243,0.0,16.0284,14.5178766243
 09/05  15:00:00,334.664181244,27.7839915459,150.537214602,0.0,80.527626,73.092045,20.6420269561,0.0,3.20568,17.4363469561
 09/05  16:00:00,331.887794598,26.1382303638,149.406115452,0.0,80.527626,73.092045,6.12062244607,0.028241759399,3.20568,2.88670068667
 09/05  17:00:00,280.914229212,21.7246845717,146.112186198,0.0,80.527626,29.818365,6.09410595668,0.00153532515678,3.20568,2.88689063152
 09/05  18:00:00,266.386712495,17.6452433205,135.670514951,0.0,80.527626,29.818365,6.10186075867,0.00369292585159,3.20568,2.89248783282
 09/05  19:00:00,248.066052973,14.435490516,117.724078881,0.0,80.527626,29.818365,11.8582896274,0.00355993085551,3.20568,8.64904969659
 09/05  20:00:00,241.753134937,12.3969403521,107.769390147,0.0,80.527626,29.818365,8.97583005318,0.00159762503419,3.20568,5.76855242815
 09/05  21:00:00,55.9214874187,0.0,0.0,0.0,15.863942322,29.242365,6.10022406482,0.0,3.20568,2.89454406482
 09/05  22:00:00,55.9273392015,0.0,0.0,0.0,15.863942322,29.242365,8.96199772287,0.0,3.20568,5.75631772287
 09/05  23:00:00,56.6261478868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.9054788422,0.0,0.0,0.0,15.863942322,29.242365,6.08941703232,0.0,3.20568,2.88373703232
 09/06  01:00:00,55.8864463496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.8777161135,0.0,0.0,0.0,15.863942322,29.242365,6.08926822196,0.0,3.20568,2.88358822196
 09/06  03:00:00,55.8694295824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.1347627617,0.0,0.0,0.0,15.863942322,29.242365,6.08931546306,0.0,3.20568,2.88363546306
 09/06  05:00:00,56.1051980908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,102.105192982,8.14709493135,38.7535314995,0.0,15.863942322,29.818365,6.08940369619,0.0,3.20568,2.88372369619
 09/06  07:00:00,156.438232954,7.47373535427,36.0851151006,0.0,80.527626,29.818365,6.09258124488,0.0,3.20568,2.88690124488
 09/06  08:00:00,240.695311837,11.8347092211,70.6911118874,0.0,80.527626,75.0917375,32.7102227219,0.0,24.0426,8.66762272193
 09/06  09:00:00,264.421919086,13.7370763288,92.469801524,0.0,80.527626,75.0917375,38.5577326089,0.0,24.0426,14.5151326089
 09/06  10:00:00,302.189165606,16.8928986088,123.023207993,0.0,80.527626,79.0911225,46.5841913092,0.00212808320976,32.0568,14.525263226
 09/06  11:00:00,328.306249799,21.0994241475,144.210152313,0.0,80.527626,79.0911225,49.5233241975,0.000978229839312,32.0568,17.4655459677
 09/06  12:00:00,336.421618847,23.986056024,150.118089535,0.0,80.527626,79.0911225,52.4621039341,0.00162178389385,32.0568,20.4036821502
 09/06  13:00:00,337.311176171,26.116755446,152.848764803,0.0,80.527626,75.0917375,36.4510388925,0.0,16.0284,20.4226388925
 09/06  14:00:00,340.082837157,27.1055691051,154.622399813,0.0,80.527626,75.0917375,30.5473378568,0.000227575215671,16.0284,14.5187102816
 09/06  15:00:00,337.542600026,28.0606361148,153.127900468,0.0,80.527626,73.092045,17.7362570157,0.00135496865465,3.20568,14.5292220471
 09/06  16:00:00,337.660494239,27.9413964589,153.366669152,0.0,80.527626,73.092045,6.09403176603,0.00141649017754,3.20568,2.88693527585
 09/06  17:00:00,289.072245129,25.2918626913,150.702634423,0.0,80.527626,29.818365,6.09408531563,0.00145122683818,3.20568,2.88695408879
 09/06  18:00:00,270.402099159,21.2188076079,136.106860397,0.0,80.527626,29.818365,8.97847605041,0.00748940256627,3.20568,5.76530664785
 09/06  19:00:00,247.460895796,16.8497234772,114.370432695,0.0,80.527626,29.818365,8.98990099905,0.0108749180809,3.20568,5.77334608097
 09/06  20:00:00,233.9305391,13.9149946214,98.1415710475,0.0,80.527626,29.818365,8.98519246401,0.0105033915558,3.20568,5.76900907245
 09/06  21:00:00,56.1254492741,0.0,0.0,0.0,15.863942322,29.242365,8.97513746393,0.0,3.20568,5.76945746393
 09/06  22:00:00,55.9078686414,0.0,0.0,0.0,15.863942322,29.242365,6.0938117896,0.0,3.20568,2.8881317896
 09/06  23:00:00,56.6078200902,0.0,0.0,0.0,15.863942322,29.242365,6.09187546828,0.0,3.20568,2.88619546828
 09/06  24:00:00,55.8960736092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.8786030363,0.0,0.0,0.0,15.863942322,29.242365,6.08942696888,0.0,3.20568,2.88374696888
 09/07  02:00:00,55.8688726167,0.0,0.0,0.0,15.863942322,29.242365,6.08928052733,0.0,3.20568,2.88360052733
 09/07  03:00:00,55.8559790118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.1105498277,0.0,0.0,0.0,15.863942322,29.242365,6.08933061677,0.0,3.20568,2.88365061677
 09/07  05:00:00,56.0637041867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,87.6820488294,8.00920612801,24.5571812794,0.0,15.863942322,29.818365,6.14588978495,0.0565091892669,3.20568,2.88370059569
 09/07  07:00:00,140.651266243,7.47243005225,20.4102815033,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/07  08:00:00,206.439738477,11.0120419985,37.3454383283,0.0,80.527626,75.0917375,32.7191480757,0.00816332631762,24.0426,8.66838474933
 09/07  09:00:00,225.986158403,12.5639924033,55.2744354192,0.0,80.527626,75.0917375,38.956590022,0.0,24.0426,14.913990022
 09/07  10:00:00,254.084816443,14.766446966,77.11026328,0.0,80.527626,79.0911225,49.0943858633,0.00694512409135,32.0568,17.0306407392
 09/07  11:00:00,287.915920049,18.3480737763,106.595618246,0.0,80.527626,79.0911225,49.5232533297,0.00629756966822,32.0568,17.46015576
 09/07  12:00:00,317.499054129,21.5034502353,133.692574431,0.0,80.527626,79.0911225,50.9583547849,0.00382328123217,32.0568,18.8977315036
 09/07  13:00:00,321.775958885,23.6943151423,139.74675425,0.0,80.527626,75.0917375,35.0505368294,0.00630353935489,16.0284,19.01583329
 09/07  14:00:00,323.971929604,24.6569064821,140.968540008,0.0,80.527626,75.0917375,33.4571230394,0.00922437632125,16.0284,17.4194986631
 09/07  15:00:00,325.512975228,26.1075571948,143.057743224,0.0,80.527626,73.092045,17.7489336862,0.00942909367892,3.20568,14.5338245925
 09/07  16:00:00,322.625877817,25.7514955843,140.528570234,0.0,80.527626,73.092045,6.11813503621,0.0256362513385,3.20568,2.88681878487
 09/07  17:00:00,261.046367953,21.0419948981,126.934113916,0.0,80.527626,29.818365,6.10306195452,0.0103652297978,3.20568,2.88701672473
 09/07  18:00:00,248.349733087,18.3149909839,117.022894686,0.0,80.527626,29.818365,8.98082259683,0.0101688850524,3.20568,5.76497371177
 09/07  19:00:00,234.796270722,15.2312793161,103.423819287,0.0,80.527626,29.818365,8.98894810669,0.00984546497353,3.20568,5.77342264171
 09/07  20:00:00,215.872603856,12.6786491346,81.4219001004,0.0,80.527626,29.818365,8.98586033972,0.0105371955781,3.20568,5.76964314415
 09/07  21:00:00,56.0905042878,0.0,0.0,0.0,15.863942322,29.242365,8.97503169887,0.0,3.20568,5.76935169887
 09/07  22:00:00,55.8836200368,0.0,0.0,0.0,15.863942322,29.242365,6.09385673871,0.0,3.20568,2.88817673871
 09/07  23:00:00,56.5926923436,0.0,0.0,0.0,15.863942322,29.242365,6.09205214869,0.0,3.20568,2.88637214869
 09/07  24:00:00,55.8710626985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.8528808154,0.0,0.0,0.0,15.863942322,29.242365,6.089412136,0.0,3.20568,2.883732136
 09/08  02:00:00,55.8365285948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.8161058086,0.0,0.0,0.0,15.863942322,29.242365,6.08926839359,0.0,3.20568,2.88358839359
 09/08  04:00:00,57.1300681589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.9252535786,0.0,0.0,0.0,15.863942322,29.242365,6.08932146104,0.0,3.20568,2.88364146104
 09/08  06:00:00,91.7711106518,7.85402440314,26.9224172911,0.0,15.863942322,29.818365,3.24950850297,0.0238285029689,3.20568,0.02
 09/08  07:00:00,147.787476035,7.47243005225,27.4797767676,0.0,80.527626,29.818365,6.0924276197,0.0,3.20568,2.8867476197
 09/08  08:00:00,217.98939173,10.6670655771,49.1820598881,0.0,80.527626,75.0917375,32.7176532359,0.0082645332503,24.0426,8.6667887027
 09/08  09:00:00,238.135876854,12.2338096306,67.726150475,0.0,80.527626,75.0917375,38.5593318669,0.0,24.0426,14.5167318669
 09/08  10:00:00,267.826294238,14.468220014,91.1288842383,0.0,80.527626,79.0911225,47.6045499205,0.00146603041097,32.0568,15.5462838901
 09/08  11:00:00,298.905407754,18.0944733512,117.827635087,0.0,80.527626,79.0911225,51.4045828242,0.00665839338248,32.0568,19.3411244308
 09/08  12:00:00,318.251673848,21.1361324071,134.813546822,0.0,80.527626,79.0911225,49.5481133621,0.00261767417641,32.0568,17.4886956879
 09/08  13:00:00,322.38681868,23.4067442513,140.657975025,0.0,80.527626,75.0917375,36.4550210082,0.00432439780589,16.0284,20.4222966104
 09/08  14:00:00,326.469125862,24.5383753849,143.601727863,0.0,80.527626,75.0917375,30.5492657662,0.00137517946677,16.0284,14.5194905868
 09/08  15:00:00,328.630821945,26.8734703898,145.41901373,0.0,80.527626,73.092045,20.6434102332,0.00154025723239,3.20568,17.436189976
 09/08  16:00:00,325.10238345,25.409025146,143.3586704,0.0,80.527626,73.092045,6.12056107057,0.0279670883747,3.20568,2.88691398219
 09/08  17:00:00,261.738279173,18.325577781,130.353928158,0.0,80.527626,29.818365,6.0990948871,0.00665957719943,3.20568,2.8867553099
 09/08  18:00:00,253.619936385,16.255116302,124.30737246,0.0,80.527626,29.818365,6.10365235222,0.0055847546335,3.20568,2.89238759759
 09/08  19:00:00,241.542577219,13.7553251754,111.885316597,0.0,80.527626,29.818365,11.8586395928,0.00325581826093,3.20568,8.64970377457
 09/08  20:00:00,227.095776318,11.9172248227,93.6409948647,0.0,80.527626,29.818365,6.10517457086,0.00523096839623,3.20568,2.89426360246
 09/08  21:00:00,55.9082424367,0.0,0.0,0.0,15.863942322,29.242365,8.97551356046,0.0,3.20568,5.76983356046
 09/08  22:00:00,55.9111251105,0.0,0.0,0.0,15.863942322,29.242365,8.96190140809,0.0,3.20568,5.75622140809
 09/08  23:00:00,56.6032107982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.880584759,0.0,0.0,0.0,15.863942322,29.242365,6.08936308385,0.0,3.20568,2.88368308385
 09/09  01:00:00,55.8642362552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.8324392146,0.0,0.0,0.0,15.863942322,29.242365,6.08804660528,0.0,3.20568,2.88236660528
 09/09  03:00:00,55.8171455636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.0545712146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0077221319,0.0,0.0,0.0,15.863942322,29.242365,6.08811595449,0.0,3.20568,2.88243595449
 09/09  06:00:00,56.0002006376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.3381227683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.3539124199,0.0,0.0,0.0,15.863942322,29.242365,6.08805349471,0.0,3.20568,2.88237349471
 09/09  09:00:00,47.4034399211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.462086722,0.0,0.0,0.0,15.863942322,29.242365,6.0894270417,0.0,3.20568,2.8837470417
 09/09  11:00:00,48.1969009288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,56.5827202539,0.688046407618,8.35925252229,0.0,15.863942322,29.242365,6.08944542571,0.0,3.20568,2.88376542571
 09/09  13:00:00,66.9649935142,1.52114695061,17.8868248626,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,71.6703058174,2.2662030259,21.8294273189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,74.9893817756,2.98829465753,24.4186109403,0.0,15.863942322,29.242365,6.0881298441,0.0,3.20568,2.8824498441
 09/09  16:00:00,76.2309411639,3.41524257266,25.2228191073,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,77.0586590715,4.53287293175,24.9298445965,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,76.4673925018,3.92774223171,24.9518924774,0.0,15.863942322,29.242365,6.08812036237,0.0,3.20568,2.88244036237
 09/09  19:00:00,73.294737074,2.80079735168,18.3301820836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,70.7932818094,1.33957576652,13.0789947427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,61.0378618003,0.472783323204,4.43790694785,0.0,15.863942322,29.242365,6.0881102118,0.0,3.20568,2.8824302118
 09/09  22:00:00,55.8654786791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.5143802312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.8299874573,0.0,0.0,0.0,15.863942322,29.242365,6.08804792926,0.0,3.20568,2.88236792926
 09/10  01:00:00,55.8111294453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.7901359944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.7743120104,0.0,0.0,0.0,15.863942322,29.242365,6.08812021148,0.0,3.20568,2.88244021148
 09/10  04:00:00,56.0106624723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.983709099,0.0,0.0,0.0,15.863942322,29.242365,6.08806035143,0.0,3.20568,2.88238035143
 09/10  06:00:00,56.0029325453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.3612942708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.3770395057,0.0,0.0,0.0,15.863942322,29.242365,6.08938063786,0.0,3.20568,2.88370063786
 09/10  09:00:00,47.3964728735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.3613073953,0.0,0.0,0.0,15.863942322,29.242365,6.08943986914,0.0,3.20568,2.88375986914
 09/10  11:00:00,48.0205882552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.3477954028,0.0,0.0,0.0,15.863942322,29.242365,6.08930180061,0.0,3.20568,2.88362180061
 09/10  13:00:00,47.3966808949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,47.3956091335,0.0,0.0,0.0,15.863942322,29.242365,6.08804611516,0.0,3.20568,2.88236611516
 09/10  15:00:00,47.4077220304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,47.3686543321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,47.3387172938,0.0,0.0,0.0,15.863942322,29.242365,6.08811872806,0.0,3.20568,2.88243872806
 09/10  18:00:00,54.2910349568,0.666917830431,6.27898907538,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,51.9024475801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.1250981172,0.0,0.0,0.0,15.863942322,29.242365,6.08805917641,0.0,3.20568,2.88237917641
 09/10  21:00:00,55.9402737578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.7353129938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.377727207,0.0,0.0,0.0,15.863942322,29.242365,6.08813176736,0.0,3.20568,2.88245176736
 09/10  24:00:00,55.6743215052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.6643190245,0.0,0.0,0.0,15.863942322,29.242365,6.08945399087,0.0,3.20568,2.88377399087
 09/11  02:00:00,55.655731988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.6503274781,0.0,0.0,0.0,15.863942322,29.242365,6.08931907297,0.0,3.20568,2.88363907297
 09/11  04:00:00,55.8708890646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.8411498161,0.0,0.0,0.0,15.863942322,29.242365,6.08938175854,0.0,3.20568,2.88370175854
 09/11  06:00:00,64.1791287209,7.47243005225,0.374036335908,0.0,15.863942322,29.818365,40.8079440649,37.5822640649,3.20568,0.02
 09/11  07:00:00,120.034484562,7.47243005225,0.0,0.0,80.527626,29.818365,41.0815324119,34.9888561071,3.20568,2.88699630477
 09/11  08:00:00,166.234017416,7.88230541599,0.483296498536,0.0,80.527626,75.0917375,51.4021795943,18.6925973824,24.0426,8.66698221189
 09/11  09:00:00,175.947246953,8.79941833783,9.20159896371,0.0,80.527626,75.0917375,47.5380485439,8.97814496565,24.0426,14.5173035783
 09/11  10:00:00,192.226320435,9.84628859471,20.3632395355,0.0,80.527626,79.0911225,49.0004339514,0.235999286389,32.0568,16.707634665
 09/11  11:00:00,204.830807208,11.3196745818,30.720638643,0.0,80.527626,79.0911225,50.2367097092,0.0,32.0568,18.1799097092
 09/11  12:00:00,217.099879223,14.2525013986,40.7332353417,0.0,80.527626,79.0911225,49.5510531191,0.00319307700883,32.0568,17.4910600421
 09/11  13:00:00,224.56861407,17.0174199385,49.3977954937,0.0,80.527626,75.0917375,36.4926936539,0.0387121927235,16.0284,20.4255814611
 09/11  14:00:00,233.395743381,18.7746942127,56.4499099728,0.0,80.527626,75.0917375,30.5582654291,0.0101370215378,16.0284,14.5197284076
 09/11  15:00:00,240.843346723,20.905436324,63.7538185632,0.0,80.527626,73.092045,20.6754928873,0.0303247326539,3.20568,17.4394881547
 09/11  16:00:00,233.667083628,16.955974154,60.6169457702,0.0,80.527626,73.092045,6.11344906479,0.0208222121296,3.20568,2.88694685266
 09/11  17:00:00,175.708818718,12.3345224279,50.5845981037,0.0,80.527626,29.818365,6.09247785046,0.0,3.20568,2.88679785046
 09/11  18:00:00,169.510485267,11.3155437243,45.4154732413,0.0,80.527626,29.818365,8.97098456919,0.0,3.20568,5.76530456919
 09/11  19:00:00,163.626306471,9.93096438789,36.3714390323,0.0,80.527626,29.818365,8.9788846989,0.0,3.20568,5.7732046989
 09/11  20:00:00,160.062736363,9.04644142823,29.4567734277,0.0,80.527626,29.818365,8.9751423681,0.0,3.20568,5.7694623681
 09/11  21:00:00,55.9218950829,0.0,0.0,0.0,15.863942322,29.242365,8.97489353078,0.0,3.20568,5.76921353078
 09/11  22:00:00,55.7361599655,0.0,0.0,0.0,15.863942322,29.242365,6.09377417162,0.0,3.20568,2.88809417162
 09/11  23:00:00,56.4465360259,0.0,0.0,0.0,15.863942322,29.242365,6.09197096303,0.0,3.20568,2.88629096303
 09/11  24:00:00,55.7220987934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.704383476,0.0,0.0,0.0,15.863942322,29.242365,6.08932706701,0.0,3.20568,2.88364706701
 09/12  02:00:00,55.6841979325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.6681498577,0.0,0.0,0.0,15.863942322,29.242365,6.0893932683,0.0,3.20568,2.8837132683
 09/12  04:00:00,56.7783888604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.5967757757,0.0,0.0,0.0,15.863942322,29.242365,6.08945932492,0.0,3.20568,2.88377932492
 09/12  06:00:00,64.2825738369,7.47243005225,0.125469845586,0.0,15.863942322,29.818365,41.3934663467,38.1677863467,3.20568,0.02
 09/12  07:00:00,120.028759586,7.47243005225,0.0,0.0,80.527626,29.818365,37.9381767949,31.8454136504,3.20568,2.88708314448
 09/12  08:00:00,167.636548593,8.07098302963,1.69041543136,0.0,80.527626,75.0917375,47.4990384857,14.7893224129,24.0426,8.66711607279
 09/12  09:00:00,174.090675159,8.94577918491,7.21278856916,0.0,80.527626,75.0917375,49.7149833819,11.1542061106,24.0426,14.5181772713
 09/12  10:00:00,188.711437327,9.74203372709,16.979737311,0.0,80.527626,79.0911225,51.5219139335,2.03682533185,32.0568,17.4282886016
 09/12  11:00:00,205.110324265,11.4352062844,30.8802244075,0.0,80.527626,79.0911225,49.5367594694,0.0174860131359,32.0568,17.4624734563
 09/12  12:00:00,225.605291956,13.9779685056,49.478881667,0.0,80.527626,79.0911225,49.558222981,0.00867821558619,32.0568,17.4927447654
 09/12  13:00:00,233.819686851,16.315173687,59.3198315095,0.0,80.527626,75.0917375,36.4765410106,0.0243577618231,16.0284,20.4237832488
 09/12  14:00:00,245.948575205,19.1463931852,68.6045836643,0.0,80.527626,75.0917375,33.4564102732,0.00754316096904,16.0284,17.4204671122
 09/12  15:00:00,250.084300772,20.756122372,73.124047572,0.0,80.527626,73.092045,17.7730057454,0.0299414791038,3.20568,14.5373842663
 09/12  16:00:00,237.842148763,15.5835732555,66.1057870658,0.0,80.527626,73.092045,6.11455694203,0.0220249204767,3.20568,2.88685202155
 09/12  17:00:00,179.123507244,11.4235650751,54.8758936483,0.0,80.527626,29.818365,6.10363717641,0.0108886752451,3.20568,2.88706850117
 09/12  18:00:00,170.874243219,10.2168051767,47.844094027,0.0,80.527626,29.818365,8.98659387955,0.0156917099942,3.20568,5.76522216956
 09/12  19:00:00,168.065313853,9.45994392736,41.5262737022,0.0,80.527626,29.818365,8.98418836131,0.00469173536973,3.20568,5.77381662594
 09/12  20:00:00,165.725215364,8.89837535593,35.4871636771,0.0,80.527626,29.818365,8.97500233763,0.0,3.20568,5.76932233763
 09/12  21:00:00,55.7635882181,0.0,0.0,0.0,15.863942322,29.242365,8.97552082187,0.0,3.20568,5.76984082187
 09/12  22:00:00,55.7770797476,0.0,0.0,0.0,15.863942322,29.242365,6.09408094055,0.0,3.20568,2.88840094055
 09/12  23:00:00,56.4808502538,0.0,0.0,0.0,15.863942322,29.242365,6.09194934488,0.0,3.20568,2.88626934488
 09/12  24:00:00,55.7746068197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7727703579,0.0,0.0,0.0,15.863942322,29.242365,6.08943454112,0.0,3.20568,2.88375454112
 09/13  02:00:00,55.762822352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7514134256,0.0,0.0,0.0,15.863942322,29.242365,6.08930611674,0.0,3.20568,2.88362611674
 09/13  04:00:00,55.989676398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.957722836,0.0,0.0,0.0,15.863942322,29.242365,6.08937588361,0.0,3.20568,2.88369588361
 09/13  06:00:00,75.8916144874,7.47290687498,11.985508303,0.0,15.863942322,29.818365,10.6988021827,7.47312218271,3.20568,0.02
 09/13  07:00:00,131.551849956,7.47243005225,11.4144512615,0.0,80.527626,29.818365,9.36802765304,3.27530454638,3.20568,2.88704310666
 09/13  08:00:00,183.262437392,8.82135275826,16.4676893453,0.0,80.527626,75.0917375,33.653278699,0.942723917932,24.0426,8.6679547811
 09/13  09:00:00,185.972107346,9.56747647679,18.4034876527,0.0,80.527626,75.0917375,40.1246851017,1.56382994239,24.0426,14.5182551594
 09/13  10:00:00,194.689658636,9.85546498837,22.8065026144,0.0,80.527626,79.0911225,49.4865600775,0.0,32.0568,17.4297600775
 09/13  11:00:00,194.766140043,9.86544280149,22.1698060693,0.0,80.527626,79.0911225,49.5203631138,0.0,32.0568,17.4635631138
 09/13  12:00:00,192.734596682,9.90078755649,20.8029462433,0.0,80.527626,79.0911225,52.4662547258,0.0,32.0568,20.4094547258
 09/13  13:00:00,194.842608885,10.4673351783,26.3187971261,0.0,80.527626,75.0917375,36.4908425432,0.0342368570522,16.0284,20.4282056862
 09/13  14:00:00,208.851361885,11.3796011603,39.3729866744,0.0,80.527626,75.0917375,30.5526590365,0.0,16.0284,14.5242590365
 09/13  15:00:00,224.909508864,12.9725593485,55.7822320452,0.0,80.527626,73.092045,17.7393370379,0.0,3.20568,14.5336570379
 09/13  16:00:00,229.012731311,10.6071760074,62.260174923,0.0,80.527626,73.092045,6.10702809469,0.0143647380173,3.20568,2.88698335667
 09/13  17:00:00,173.613417768,8.48424521715,52.2709520638,0.0,80.527626,29.818365,6.09252060612,0.0,3.20568,2.88684060612
 09/13  18:00:00,173.407675782,8.32113324474,52.2343495128,0.0,80.527626,29.818365,8.97127097234,0.0,3.20568,5.76559097234
 09/13  19:00:00,172.894267937,8.11057203006,47.3991433953,0.0,80.527626,29.818365,8.97884382918,0.0,3.20568,5.77316382918
 09/13  20:00:00,168.616235485,7.85882267606,39.1497777014,0.0,80.527626,29.818365,8.97531739281,0.0,3.20568,5.76963739281
 09/13  21:00:00,55.9739622976,0.0,0.0,0.0,15.863942322,29.242365,8.97511564999,0.0,3.20568,5.76943564999
 09/13  22:00:00,55.7929352626,0.0,0.0,0.0,15.863942322,29.242365,6.09376430157,0.0,3.20568,2.88808430157
 09/13  23:00:00,56.4858386882,0.0,0.0,0.0,15.863942322,29.242365,6.0918296839,0.0,3.20568,2.8861496839
 09/13  24:00:00,55.7769473716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.7688490558,0.0,0.0,0.0,15.863942322,29.242365,6.08937608944,0.0,3.20568,2.88369608944
 09/14  02:00:00,55.7604487613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.7525137603,0.0,0.0,0.0,15.863942322,29.242365,6.08944958642,0.0,3.20568,2.88376958642
 09/14  04:00:00,55.9948719203,0.0,0.0,0.0,15.863942322,29.242365,6.08932447529,0.0,3.20568,2.88364447529
 09/14  05:00:00,55.9575550942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,81.2434848141,7.47286796188,17.3011655245,0.0,15.863942322,29.818365,11.9648981816,5.87550030837,3.20568,2.88371787323
 09/14  07:00:00,137.467361434,7.47243005225,17.2809209898,0.0,80.527626,29.818365,4.17716614235,0.951486142355,3.20568,0.02
 09/14  08:00:00,193.450050088,8.89657970582,26.5322861282,0.0,80.527626,75.0917375,32.7195363081,0.00764247451564,24.0426,8.66929383354
 09/14  09:00:00,203.546458826,9.74919291232,35.7244674733,0.0,80.527626,75.0917375,41.460883459,0.0,24.0426,17.418283459
 09/14  10:00:00,216.554549398,10.1633185183,44.2832002588,0.0,80.527626,79.0911225,46.5877749915,0.0,32.0568,14.5309749915
 09/14  11:00:00,229.240889785,10.8806514859,55.5300826921,0.0,80.527626,79.0911225,49.5239960118,0.0,32.0568,17.4671960118
 09/14  12:00:00,235.732127828,11.4289011884,62.1597399721,0.0,80.527626,79.0911225,52.4660740792,0.0,32.0568,20.4092740792
 09/14  13:00:00,232.714543034,12.3131580299,62.2506755119,0.0,80.527626,75.0917375,36.4714014126,0.0130439298217,16.0284,20.4299574827
 09/14  14:00:00,239.378161598,12.9183829697,68.2988451078,0.0,80.527626,75.0917375,30.5502971301,0.0,16.0284,14.5218971301
 09/14  15:00:00,245.60514532,14.1111087852,75.309513733,0.0,80.527626,73.092045,20.6589548355,0.0178815608007,3.20568,17.4353932747
 09/14  16:00:00,229.059779283,10.4103985731,62.4562530787,0.0,80.527626,73.092045,6.10633135581,0.013818837274,3.20568,2.88683251854
 09/14  17:00:00,168.945531246,8.44816483809,47.595897518,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/14  18:00:00,160.211261477,8.1996383541,39.2164340464,0.0,80.527626,29.818365,8.97142113992,0.0,3.20568,5.76574113992
 09/14  19:00:00,157.932646377,7.98341514754,32.6335262763,0.0,80.527626,29.818365,8.97863042035,0.0,3.20568,5.77295042035
 09/14  20:00:00,156.897118561,7.79487158063,27.5567278517,0.0,80.527626,29.818365,8.97530894481,0.0,3.20568,5.76962894481
 09/14  21:00:00,55.9168238568,0.0,0.0,0.0,15.863942322,29.242365,8.97532266985,0.0,3.20568,5.76964266985
 09/14  22:00:00,55.7469985456,0.0,0.0,0.0,15.863942322,29.242365,6.0940908717,0.0,3.20568,2.8884108717
 09/14  23:00:00,56.4398350924,0.0,0.0,0.0,15.863942322,29.242365,6.0919249402,0.0,3.20568,2.8862449402
 09/14  24:00:00,55.7317980266,0.0,0.0,0.0,15.863942322,29.242365,6.08933391213,0.0,3.20568,2.88365391213
 09/15  01:00:00,55.7176116736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.6894454798,0.0,0.0,0.0,15.863942322,29.242365,6.08941196278,0.0,3.20568,2.88373196278
 09/15  03:00:00,55.6681711598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.7681284707,0.0,0.0,0.0,15.863942322,29.242365,6.08929037607,0.0,3.20568,2.88361037607
 09/15  05:00:00,56.5600311269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,64.1570583505,7.47243005225,0.00561201339661,0.0,15.863942322,29.818365,66.718080458,60.6286123373,3.20568,2.88378812065
 09/15  07:00:00,120.027324306,7.47243005225,0.0,0.0,80.527626,29.818365,71.5196126867,65.4271447464,3.20568,2.88678794029
 09/15  08:00:00,165.569820859,7.69988450015,0.00973696221015,0.0,80.527626,75.0917375,91.7672498595,59.056435792,24.0426,8.66821406758
 09/15  09:00:00,167.208879252,8.45946305503,0.855115980202,0.0,80.527626,75.0917375,65.87694811,27.3161989704,24.0426,14.5181491396
 09/15  10:00:00,180.723671349,9.34903165966,9.42667768857,0.0,80.527626,79.0911225,53.9438784639,7.35878187922,32.0568,14.5282965847
 09/15  11:00:00,193.313545647,10.728322893,19.8453462761,0.0,80.527626,79.0911225,49.5403166021,0.0111155127084,32.0568,17.4724010894
 09/15  12:00:00,204.361958394,12.9828055479,29.306685064,0.0,80.527626,79.0911225,52.4647679317,0.0,32.0568,20.4079679317
 09/15  13:00:00,209.22880319,15.5771204561,35.5395375461,0.0,80.527626,75.0917375,36.4773107255,0.0213882735564,16.0284,20.427522452
 09/15  14:00:00,218.246531898,17.3041151186,42.8126830591,0.0,80.527626,75.0917375,30.5550665245,0.00560867624542,16.0284,14.5210578483
 09/15  15:00:00,223.846835295,19.2525901929,48.4541920934,0.0,80.527626,73.092045,20.6767766523,0.029287803011,3.20568,17.4418088493
 09/15  16:00:00,215.744577998,14.8125267707,44.9077103641,0.0,80.527626,73.092045,6.11240588798,0.0196119320406,3.20568,2.88711395594
 09/15  17:00:00,162.601397599,11.1961533131,38.6535066835,0.0,80.527626,29.818365,6.09500855377,0.00234937360677,3.20568,2.88697918017
 09/15  18:00:00,161.118620885,10.4987293968,37.8649959553,0.0,80.527626,29.818365,8.97148275711,0.0,3.20568,5.76580275711
 09/15  19:00:00,160.484616561,9.38400395357,32.6429491857,0.0,80.527626,29.818365,8.97951236586,0.0,3.20568,5.77383236586
 09/15  20:00:00,150.877872833,8.54283041273,21.0897843649,0.0,80.527626,29.818365,9.04771013526,0.0718767788049,3.20568,5.77015335646
 09/15  21:00:00,55.6683061539,0.0,0.0,0.0,15.863942322,29.242365,8.97561709084,0.0,3.20568,5.76993709084
 09/15  22:00:00,55.682573241,0.0,0.0,0.0,15.863942322,29.242365,6.09410999548,0.0,3.20568,2.88842999548
 09/15  23:00:00,56.3868126809,0.0,0.0,0.0,15.863942322,29.242365,6.09197809841,0.0,3.20568,2.88629809841
 09/15  24:00:00,55.6739857489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6506813664,0.0,0.0,0.0,15.863942322,29.242365,6.08806571416,0.0,3.20568,2.88238571416
 09/16  02:00:00,55.6232682165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.6066242091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8057916665,0.0,0.0,0.0,15.863942322,29.242365,6.08769563203,0.0,3.20568,2.88201563203
 09/16  05:00:00,55.7754100397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,55.778187079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.13605788,0.0,0.0,0.0,15.863942322,29.242365,6.08811611724,0.0,3.20568,2.88243611724
 09/16  08:00:00,47.1431262924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.2076047331,0.0,0.0,0.0,15.863942322,29.242365,6.08933601056,0.0,3.20568,2.88365601056
 09/16  10:00:00,47.2877357524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0388093648,0.0,0.0,0.0,15.863942322,29.242365,6.08941709421,0.0,3.20568,2.88373709421
 09/16  12:00:00,47.3815343854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.446259755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,49.7653023079,0.22235893797,2.06986130576,0.0,15.863942322,29.242365,6.08810358486,0.0,3.20568,2.88242358486
 09/16  15:00:00,60.1055506751,1.25201580015,11.3664604318,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,56.0847521127,0.866769425874,7.7884659844,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,62.1165830412,1.4695699206,13.2312903949,0.0,15.863942322,29.242365,6.08814306975,0.0,3.20568,2.88246306975
 09/16  18:00:00,58.1276956145,1.1003192191,9.6139172297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
