Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  19:00:00,60.2353794211,0.709174984806,6.13008194327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.172204047,0.0,0.0,0.0,15.863942322,29.242365,6.08815504759,0.0,3.20568,2.88247504759
 09/16  21:00:00,55.9859211454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.7703952969,0.0,0.0,0.0,15.863942322,29.242365,6.08811361743,0.0,3.20568,2.88243361743
 09/16  23:00:00,56.4225818107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.7162287778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.687867069,0.0,0.0,0.0,15.863942322,29.242365,6.08807445029,0.0,3.20568,2.88239445029
 09/17  02:00:00,55.6610671338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.6528608541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.8706171501,0.0,0.0,0.0,15.863942322,29.242365,6.0880363224,0.0,3.20568,2.8823563224
 09/17  05:00:00,55.8538433404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,55.8627039928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.2201747064,0.0,0.0,0.0,15.863942322,29.242365,6.08813189965,0.0,3.20568,2.88245189965
 09/17  08:00:00,47.2303292566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.2790743601,0.0,0.0,0.0,15.863942322,29.242365,6.08935405888,0.0,3.20568,2.88367405888
 09/17  10:00:00,47.341430158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,48.0865303737,0.0,0.0,0.0,15.863942322,29.242365,6.08943917162,0.0,3.20568,2.88375917162
 09/17  12:00:00,47.4321470511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.4925508388,0.0,0.0,0.0,15.863942322,29.242365,6.08932473808,0.0,3.20568,2.88364473808
 09/17  14:00:00,47.4882388353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,47.481460979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,54.637246673,0.645789253243,6.56030858736,0.0,15.863942322,29.242365,6.08756191343,0.0,3.20568,2.88188191343
 09/17  17:00:00,61.3498601779,1.2491837368,12.6730769808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,58.3562334111,1.01186288939,9.91936946394,0.0,15.863942322,29.242365,6.08815158586,0.0,3.20568,2.88247158586
 09/17  19:00:00,58.2774210762,0.472783323204,4.38919942573,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,56.2093261586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,56.0153818319,0.0,0.0,0.0,15.863942322,29.242365,6.08814000862,0.0,3.20568,2.88246000862
 09/17  22:00:00,55.7980451853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4709263345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.7775336713,0.0,0.0,0.0,15.863942322,29.242365,6.08810236199,0.0,3.20568,2.88242236199
 09/18  01:00:00,55.760308642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.7598775616,0.0,0.0,0.0,15.863942322,29.242365,6.08939640964,0.0,3.20568,2.88371640964
 09/18  03:00:00,55.7640495587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.0313810346,0.0,0.0,0.0,15.863942322,29.242365,6.08948571839,0.0,3.20568,2.88380571839
 09/18  05:00:00,56.0229212016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,92.5088562505,7.50279294922,28.4496660581,0.0,15.863942322,29.818365,6.09881453866,0.00943945144353,3.20568,2.88369508722
 09/18  07:00:00,147.754311604,7.47243005225,27.4698590622,0.0,80.527626,29.818365,6.0928368917,0.0,3.20568,2.8871568917
 09/18  08:00:00,213.694966203,9.66992943568,45.8984945827,0.0,80.527626,75.0917375,32.7210353401,0.0103603935432,24.0426,8.66807494654
 09/18  09:00:00,231.55963479,11.0188780492,62.3824463554,0.0,80.527626,75.0917375,38.5623877278,0.0,24.0426,14.5197877278
 09/18  10:00:00,247.960930587,12.0415202302,73.7382664473,0.0,80.527626,79.0911225,46.5872669717,0.0,32.0568,14.5304669717
 09/18  11:00:00,265.856369611,13.9830640845,88.976359406,0.0,80.527626,79.0911225,49.5298864339,0.0,32.0568,17.4730864339
 09/18  12:00:00,279.622055249,15.4294039181,101.977963001,0.0,80.527626,79.0911225,52.4665167139,0.0,32.0568,20.4097167139
 09/18  13:00:00,283.071998217,17.7547859458,107.085704488,0.0,80.527626,75.0917375,36.4604014877,0.00196379866856,16.0284,20.430037689
 09/18  14:00:00,297.094384709,20.5186388451,118.324458376,0.0,80.527626,75.0917375,33.4508906127,0.0,16.0284,17.4224906127
 09/18  15:00:00,303.023955252,21.2714117535,125.479806185,0.0,80.527626,73.092045,17.7665122781,0.0208351258252,3.20568,14.5399971523
 09/18  16:00:00,294.332950668,16.2947588254,121.749217101,0.0,80.527626,73.092045,6.10836384452,0.0156701250351,3.20568,2.88701371949
 09/18  17:00:00,232.537821936,11.5082898606,108.007761188,0.0,80.527626,29.818365,6.09257208056,0.0,3.20568,2.88689208056
 09/18  18:00:00,225.768976542,10.6048577378,102.142352522,0.0,80.527626,29.818365,8.97148954212,0.0,3.20568,5.76580954212
 09/18  19:00:00,219.311632035,9.44964969496,90.8233757598,0.0,80.527626,29.818365,8.97942408586,0.0,3.20568,5.77374408586
 09/18  20:00:00,185.051402979,8.73084793807,54.5862811899,0.0,80.527626,29.818365,9.01924084486,0.0441598855235,3.20568,5.76940095933
 09/18  21:00:00,55.946763172,0.0,0.0,0.0,15.863942322,29.242365,8.9753492423,0.0,3.20568,5.7696692423
 09/18  22:00:00,55.7835476535,0.0,0.0,0.0,15.863942322,29.242365,6.09408821844,0.0,3.20568,2.88840821844
 09/18  23:00:00,56.5056040938,0.0,0.0,0.0,15.863942322,29.242365,6.09205581668,0.0,3.20568,2.88637581668
 09/18  24:00:00,55.7975661264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.7892028098,0.0,0.0,0.0,15.863942322,29.242365,6.08946573832,0.0,3.20568,2.88378573832
 09/19  02:00:00,55.7733675162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.7414910522,0.0,0.0,0.0,15.863942322,29.242365,6.08935917816,0.0,3.20568,2.88367917816
 09/19  04:00:00,56.9338810241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.7380632568,0.0,0.0,0.0,15.863942322,29.242365,6.08945277714,0.0,3.20568,2.88377277714
 09/19  06:00:00,78.0298045984,7.4729907986,13.7170800395,0.0,15.863942322,29.818365,13.587331205,7.4979851529,3.20568,2.88366605212
 09/19  07:00:00,134.214019638,7.47243005225,12.6293818677,0.0,80.527626,29.818365,6.64504397108,3.41936397108,3.20568,0.02
 09/19  08:00:00,181.217752365,8.84171095742,14.4109289565,0.0,80.527626,75.0917375,37.5118183169,4.7993496351,24.0426,8.66986868175
 09/19  09:00:00,183.50003768,9.49444537741,16.0182514166,0.0,80.527626,75.0917375,47.6241720607,6.16047144744,24.0426,17.4211006132
 09/19  10:00:00,191.629964022,9.76976377437,19.8542526445,0.0,80.527626,79.0911225,49.1286008714,2.53874889197,32.0568,14.5330519794
 09/19  11:00:00,197.011793929,10.1071634805,24.1606461353,0.0,80.527626,79.0911225,49.5291607601,0.0,32.0568,17.4723607601
 09/19  12:00:00,199.796528311,10.46277195,27.2619181902,0.0,80.527626,79.0911225,52.4676658163,0.0,32.0568,20.4108658163
 09/19  13:00:00,198.068376412,10.8109646303,29.1789949488,0.0,80.527626,75.0917375,36.4874611872,0.0272546288504,16.0284,20.4318065583
 09/19  14:00:00,200.072576134,11.150044617,30.8400247208,0.0,80.527626,75.0917375,30.5501907126,0.0,16.0284,14.5217907126
 09/19  15:00:00,195.27028272,11.1515358829,28.0600613395,0.0,80.527626,73.092045,20.8564400371,0.207329367207,3.20568,17.4434306699
 09/19  16:00:00,184.123517181,8.6850165401,19.5364421193,0.0,80.527626,73.092045,8.51126833502,2.41843892995,3.20568,2.88714940508
 09/19  17:00:00,135.347465126,7.56136641088,15.163509342,0.0,80.527626,29.818365,8.94913255422,2.85642174818,3.20568,2.88703080604
 09/19  18:00:00,133.113409501,7.48174548891,13.0224641896,0.0,80.527626,29.818365,13.9229663958,4.951228079,3.20568,5.76605831684
 09/19  19:00:00,136.646791261,7.47267778447,10.8667875053,0.0,80.527626,29.818365,17.170452346,8.19054233949,3.20568,5.77423000646
 09/19  20:00:00,137.972445151,7.47243005225,9.34696264128,0.0,80.527626,29.818365,19.5235303089,10.5488193658,3.20568,5.76903094312
 09/19  21:00:00,55.62497015,0.0,0.0,0.0,15.863942322,29.242365,8.9761289464,0.0,3.20568,5.7704489464
 09/19  22:00:00,55.6592596854,0.0,0.0,0.0,15.863942322,29.242365,6.09390367659,0.0,3.20568,2.88822367659
 09/19  23:00:00,56.3781668986,0.0,0.0,0.0,15.863942322,29.242365,6.09187234519,0.0,3.20568,2.88619234519
 09/19  24:00:00,55.6677539413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.6548243891,0.0,0.0,0.0,15.863942322,29.242365,6.08948200107,0.0,3.20568,2.88380200107
 09/20  02:00:00,55.6522220373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6520822432,0.0,0.0,0.0,15.863942322,29.242365,6.08937942048,0.0,3.20568,2.88369942048
 09/20  04:00:00,55.8835753912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.8600407848,0.0,0.0,0.0,15.863942322,29.242365,6.08947735743,0.0,3.20568,2.88379735743
 09/20  06:00:00,68.8334671298,7.47243005225,4.98588187605,0.0,15.863942322,29.818365,36.1030312244,32.8773512244,3.20568,0.02
 09/20  07:00:00,127.342361232,7.47243005225,5.82041511756,0.0,80.527626,29.818365,26.573551269,20.480813789,3.20568,2.88705747993
 09/20  08:00:00,172.009279348,7.89848789779,6.19011973997,0.0,80.527626,75.0917375,44.0368372597,11.3245102225,24.0426,8.66972703723
 09/20  09:00:00,176.977397211,8.80402121752,10.211398991,0.0,80.527626,75.0917375,50.2522770593,8.78891896201,24.0426,17.4207580973
 09/20  10:00:00,189.167859298,9.80989191026,17.3609494867,0.0,80.527626,79.0911225,48.4678657684,1.87708544659,32.0568,14.5339803218
 09/20  11:00:00,201.968641335,11.4996700113,27.7016956393,0.0,80.527626,79.0911225,49.5447347706,0.0154940649646,32.0568,17.4724407057
 09/20  12:00:00,217.22747641,14.2912252117,40.8248734368,0.0,80.527626,79.0911225,52.4764533473,0.00612849530408,32.0568,20.413524852
 09/20  13:00:00,220.996077554,16.516238794,46.3321353102,0.0,80.527626,75.0917375,36.4800273923,0.0195521883225,16.0284,20.432075204
 09/20  14:00:00,227.968908867,18.2078629684,51.5996266284,0.0,80.527626,75.0917375,30.5604504172,0.0098094709933,16.0284,14.5222409462
 09/20  15:00:00,232.987915368,20.2289762163,56.5901822538,0.0,80.527626,73.092045,20.6800219037,0.0301422604314,3.20568,17.4441996433
 09/20  16:00:00,224.195363303,16.2399608014,51.8985831159,0.0,80.527626,73.092045,6.11750411149,0.0249808037491,3.20568,2.88684330774
 09/20  17:00:00,168.782209792,11.7344336223,44.2819486005,0.0,80.527626,29.818365,6.09277579913,0.0,3.20568,2.88709579913
 09/20  18:00:00,164.806535875,10.7871145022,41.253065028,0.0,80.527626,29.818365,8.97124335928,0.0,3.20568,5.76556335928
 09/20  19:00:00,163.382604954,9.56050752419,35.0745631262,0.0,80.527626,29.818365,8.97925173171,0.0,3.20568,5.77357173171
 09/20  20:00:00,155.4972703,8.66294085847,25.3108944208,0.0,80.527626,29.818365,9.02108594346,0.0457577288472,3.20568,5.76964821461
 09/20  21:00:00,55.8863144262,0.0,0.0,0.0,15.863942322,29.242365,8.97523576011,0.0,3.20568,5.76955576011
 09/20  22:00:00,55.7325035005,0.0,0.0,0.0,15.863942322,29.242365,6.09401698505,0.0,3.20568,2.88833698505
 09/20  23:00:00,56.4539929257,0.0,0.0,0.0,15.863942322,29.242365,6.09198553911,0.0,3.20568,2.88630553911
 09/20  24:00:00,55.7111305775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.7032749279,0.0,0.0,0.0,15.863942322,29.242365,6.0893931542,0.0,3.20568,2.8837131542
 09/21  02:00:00,55.6853420607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.6655657442,0.0,0.0,0.0,15.863942322,29.242365,6.08949566757,0.0,3.20568,2.88381566757
 09/21  04:00:00,55.8754964564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8528504764,0.0,0.0,0.0,15.863942322,29.242365,6.08939706431,0.0,3.20568,2.88371706431
 09/21  06:00:00,66.4658476093,7.47243005225,2.64210468844,0.0,15.863942322,29.818365,34.865139935,31.639459935,3.20568,0.02
 09/21  07:00:00,124.834379957,7.47243005225,3.34706814407,0.0,80.527626,29.818365,27.2747133742,21.1818442156,3.20568,2.88718915859
 09/21  08:00:00,170.167455068,7.95131655504,4.32833587709,0.0,80.527626,75.0917375,44.1190939616,11.4064577444,24.0426,8.6700362171
 09/21  09:00:00,174.914062667,8.86674272662,8.11215711269,0.0,80.527626,75.0917375,49.8634897133,8.39871536063,24.0426,17.4221743527
 09/21  10:00:00,185.339051647,9.88855521958,13.4803791997,0.0,80.527626,79.0911225,48.2294761998,1.6383803166,32.0568,14.5342958832
 09/21  11:00:00,195.894559234,11.6503829705,21.499232044,0.0,80.527626,79.0911225,49.5450715205,0.0143698398303,32.0568,17.4739016807
 09/21  12:00:00,209.457831422,14.3999364377,32.976224258,0.0,80.527626,79.0911225,52.4730521204,0.00253549512818,32.0568,20.4137166253
 09/21  13:00:00,213.523491754,16.3948752672,38.9986071223,0.0,80.527626,75.0917375,36.4840937793,0.0229603932555,16.0284,20.432733386
 09/21  14:00:00,223.031157022,17.9408667973,46.9442186536,0.0,80.527626,75.0917375,33.4526286726,0.0,16.0284,17.4242286726
 09/21  15:00:00,228.797270428,19.8273310165,52.8372983338,0.0,80.527626,73.092045,17.7669825794,0.0192697385723,3.20568,14.5420328408
 09/21  16:00:00,217.374320733,15.6368445557,45.7363720358,0.0,80.527626,73.092045,6.11537203955,0.0224857438633,3.20568,2.88720629568
 09/21  17:00:00,156.108853837,11.0484861787,32.3543797518,0.0,80.527626,29.818365,6.09277779896,0.0,3.20568,2.88709779896
 09/21  18:00:00,146.636554628,9.85280121568,24.1108970354,0.0,80.527626,29.818365,8.98681090838,0.0154550355463,3.20568,5.76567587284
 09/21  19:00:00,146.615372788,8.71979962,17.8620961948,0.0,80.527626,29.818365,8.99574381198,0.0165446804982,3.20568,5.77351913148
 09/21  20:00:00,143.50584531,8.19212228476,13.9083251761,0.0,80.527626,29.818365,8.97575989445,0.0,3.20568,5.77007989445
 09/21  21:00:00,55.8126023013,0.0,0.0,0.0,15.863942322,29.242365,8.9757017988,0.0,3.20568,5.7700217988
 09/21  22:00:00,55.6729237813,0.0,0.0,0.0,15.863942322,29.242365,6.09400069253,0.0,3.20568,2.88832069253
 09/21  23:00:00,56.4033871103,0.0,0.0,0.0,15.863942322,29.242365,6.09206881237,0.0,3.20568,2.88638881237
 09/21  24:00:00,55.6898338553,0.0,0.0,0.0,15.863942322,29.242365,6.08940396033,0.0,3.20568,2.88372396033
 09/22  01:00:00,55.6826262272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.669906148,0.0,0.0,0.0,15.863942322,29.242365,6.08951306752,0.0,3.20568,2.88383306752
 09/22  03:00:00,55.6586930714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.7577282604,0.0,0.0,0.0,15.863942322,29.242365,6.08941865336,0.0,3.20568,2.88373865336
 09/22  05:00:00,56.5385943163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,64.1340571218,7.47243005225,0.00493455896061,0.0,15.863942322,29.818365,87.3317723363,81.2422468073,3.20568,2.883845529
 09/22  07:00:00,121.450660839,7.47243005225,0.0,0.0,80.527626,29.818365,93.4628804027,87.3700459333,3.20568,2.88715446943
 09/22  08:00:00,165.566416282,7.69662077104,0.00874773597722,0.0,80.527626,75.0917375,113.16221573,80.4510102962,24.0426,8.66860543426
 09/22  09:00:00,166.312202571,8.42507445047,0.004173064018,0.0,80.527626,75.0917375,93.6199458382,55.0554794057,24.0426,14.5218664325
 09/22  10:00:00,173.230000155,9.33240116815,2.00481554816,0.0,80.527626,79.0911225,63.8238541207,17.236045514,32.0568,14.5310086068
 09/22  11:00:00,184.063412085,10.7679889625,10.6268136479,0.0,80.527626,79.0911225,52.441211291,0.0,32.0568,20.384411291
 09/22  12:00:00,194.933505886,13.1336697272,19.7885401839,0.0,80.527626,79.0911225,49.5555701818,0.0,32.0568,17.4987701818
 09/22  13:00:00,200.365951183,15.3758282502,26.9414589929,0.0,80.527626,75.0917375,39.3901542471,0.0102570605485,16.0284,23.3514971865
 09/22  14:00:00,206.075152685,16.7187577638,31.3032832004,0.0,80.527626,75.0917375,30.5548127282,0.0,16.0284,14.5264127282
 09/22  15:00:00,208.820615948,18.3747711407,34.4150851315,0.0,80.527626,73.092045,17.7544182357,0.0127123351412,3.20568,14.5360259006
 09/22  16:00:00,201.070714589,13.8661193143,31.2877074475,0.0,80.527626,73.092045,6.14212380092,0.0492689809669,3.20568,2.88717481996
 09/22  17:00:00,146.765079243,10.1918238132,23.9373595882,0.0,80.527626,29.818365,6.09275411925,0.0,3.20568,2.88707411925
 09/22  18:00:00,143.127462361,9.40290368099,21.0952659491,0.0,80.527626,29.818365,8.97148386653,0.0,3.20568,5.76580386653
 09/22  19:00:00,143.758586374,8.52841466702,15.4797851254,0.0,80.527626,29.818365,8.97984351726,0.0,3.20568,5.77416351726
 09/22  20:00:00,136.926593137,7.97826959558,7.83433423194,0.0,80.527626,29.818365,13.8944919133,4.91873313639,3.20568,5.77007877696
 09/22  21:00:00,55.5753796811,0.0,0.0,0.0,15.863942322,29.242365,8.97602368817,0.0,3.20568,5.77034368817
 09/22  22:00:00,55.6093572536,0.0,0.0,0.0,15.863942322,29.242365,6.09389463522,0.0,3.20568,2.88821463522
 09/22  23:00:00,56.3287721142,0.0,0.0,0.0,15.863942322,29.242365,6.0921637241,0.0,3.20568,2.8864837241
 09/22  24:00:00,55.5960943488,0.0,0.0,0.0,15.863942322,29.242365,6.08936174436,0.0,3.20568,2.88368174436
 09/23  01:00:00,55.5827705547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.5794286626,0.0,0.0,0.0,15.863942322,29.242365,6.08805960104,0.0,3.20568,2.88237960104
 09/23  03:00:00,55.5692634817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.7657990485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.759798306,0.0,0.0,0.0,15.863942322,29.242365,6.08817874074,0.0,3.20568,2.88249874074
 09/23  06:00:00,55.7778968061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,48.5697296475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1707289544,0.0,0.0,0.0,15.863942322,29.242365,6.08816326382,0.0,3.20568,2.88248326382
 09/23  09:00:00,47.2401869688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.2857853075,0.0,0.0,0.0,15.863942322,29.242365,6.0894270418,0.0,3.20568,2.8837470418
 09/23  11:00:00,47.992993336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.3154276281,0.0,0.0,0.0,15.863942322,29.242365,6.08953855526,0.0,3.20568,2.88385855526
 09/23  13:00:00,47.3659971998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,47.3929785293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,52.3706084637,0.710614972025,4.26251765054,0.0,15.863942322,29.242365,6.08810071981,0.0,3.20568,2.88242071981
 09/23  16:00:00,51.3261382273,0.590979154005,3.43097094956,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,53.3112935098,0.92443806922,5.08764813855,0.0,15.863942322,29.242365,6.08816705007,0.0,3.20568,2.88248705007
 09/23  18:00:00,50.1881934728,0.472783323204,2.43007884992,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,54.6597107482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,56.0130220839,0.0,0.0,0.0,15.863942322,29.242365,6.08807036809,0.0,3.20568,2.88239036809
 09/23  21:00:00,55.8355691087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.6462008483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.3042622822,0.0,0.0,0.0,15.863942322,29.242365,6.08805524359,0.0,3.20568,2.88237524359
 09/23  24:00:00,55.5961981977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5819431117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5662181643,0.0,0.0,0.0,15.863942322,29.242365,6.0881781221,0.0,3.20568,2.8824981221
 09/24  03:00:00,55.5521523765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7612759486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7378021784,0.0,0.0,0.0,15.863942322,29.242365,6.08816645652,0.0,3.20568,2.88248645652
 09/24  06:00:00,55.732975335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,48.5230371545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.1066466502,0.0,0.0,0.0,15.863942322,29.242365,6.08937431432,0.0,3.20568,2.88369431432
 09/24  09:00:00,47.1480144402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.1887868034,0.0,0.0,0.0,15.863942322,29.242365,6.08949074478,0.0,3.20568,2.88381074478
 09/24  11:00:00,47.9191588704,0.0,0.0,0.0,15.863942322,29.242365,6.08940491381,0.0,3.20568,2.88372491381
 09/24  12:00:00,47.254897627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.3233072327,0.0,0.0,0.0,15.863942322,29.242365,6.0895212353,0.0,3.20568,2.8838412353
 09/24  14:00:00,47.3687614866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,52.7042314391,0.688046407618,4.63056179765,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,52.2132419895,0.590979154005,4.30960748342,0.0,15.863942322,29.242365,6.08818778886,0.0,3.20568,2.88250778886
 09/24  17:00:00,53.262051573,0.709174984806,5.23264632732,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,53.0373772639,0.709537820511,5.01450071887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,54.7072014748,0.0,0.0,0.0,15.863942322,29.242365,6.08807481831,0.0,3.20568,2.88239481831
 09/24  20:00:00,56.0820711523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.9154369188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.7153420202,0.0,0.0,0.0,15.863942322,29.242365,6.08806377499,0.0,3.20568,2.88238377499
 09/24  23:00:00,56.3723679695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.6648179449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.6489609431,0.0,0.0,0.0,15.863942322,29.242365,6.08941009546,0.0,3.20568,2.88373009546
 09/25  02:00:00,55.6273733353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.6079677792,0.0,0.0,0.0,15.863942322,29.242365,6.08953157694,0.0,3.20568,2.88385157694
 09/25  04:00:00,55.8406175507,0.0,0.0,0.0,15.863942322,29.242365,6.08945028889,0.0,3.20568,2.88377028889
 09/25  05:00:00,55.8356157273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,68.0525434711,7.47243005225,4.22903286419,0.0,15.863942322,29.818365,38.1087387889,32.0193698067,3.20568,2.88368898221
 09/25  07:00:00,127.698135679,7.47243005225,6.1939829415,0.0,80.527626,29.818365,23.2686670865,17.1759511813,3.20568,2.88703590524
 09/25  08:00:00,173.185160944,7.83293558617,7.43964696734,0.0,80.527626,75.0917375,41.3080288582,8.59653140213,24.0426,8.6688974561
 09/25  09:00:00,178.733467606,8.80439311826,11.9686691677,0.0,80.527626,75.0917375,44.07598298,5.50835710145,24.0426,14.5250258786
 09/25  10:00:00,192.516743692,9.97356211208,20.5297463266,0.0,80.527626,79.0911225,46.6528939654,0.0635083805199,32.0568,14.5325855849
 09/25  11:00:00,209.522456993,12.0710433945,34.6415242648,0.0,80.527626,79.0911225,52.4422442516,0.00198752804326,32.0568,20.3834567236
 09/25  12:00:00,221.607836856,14.6624677784,44.8083931458,0.0,80.527626,79.0911225,50.6551170066,0.00693836601419,32.0568,18.5913786406
 09/25  13:00:00,227.359961452,16.6473838374,52.5335973628,0.0,80.527626,75.0917375,38.3306771684,0.0372927800008,16.0284,22.2649843884
 09/25  14:00:00,240.29153782,18.4312774894,63.6574088416,0.0,80.527626,75.0917375,30.5564039756,0.0,16.0284,14.5280039756
 09/25  15:00:00,250.318462933,20.6549612104,73.4450969494,0.0,80.527626,73.092045,20.6658974079,0.0178519428067,3.20568,17.4423654651
 09/25  16:00:00,245.113740111,17.3174811866,71.7040479639,0.0,80.527626,73.092045,6.10647055414,0.0138588557594,3.20568,2.88693169838
 09/25  17:00:00,185.263058897,12.1768688216,60.2708127156,0.0,80.527626,29.818365,6.09289219479,0.0,3.20568,2.88721219479
 09/25  18:00:00,178.675005418,10.9973525551,54.866352077,0.0,80.527626,29.818365,6.09842795819,0.0,3.20568,2.89274795819
 09/25  19:00:00,169.971354423,9.60690387127,40.1576539546,0.0,80.527626,29.818365,11.8564930816,0.0,3.20568,8.65081308159
 09/25  20:00:00,155.499063136,8.7022898239,25.2643624732,0.0,80.527626,29.818365,9.00043903185,0.0243529688639,3.20568,5.77040606299
 09/25  21:00:00,55.8866587954,0.0,0.0,0.0,15.863942322,29.242365,8.97568944986,0.0,3.20568,5.77000944986
 09/25  22:00:00,55.7192573117,0.0,0.0,0.0,15.863942322,29.242365,6.09407377619,0.0,3.20568,2.88839377619
 09/25  23:00:00,56.4410128921,0.0,0.0,0.0,15.863942322,29.242365,6.09152104435,0.0,3.20568,2.88584104435
 09/25  24:00:00,55.7116689498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.6765021875,0.0,0.0,0.0,15.863942322,29.242365,6.08941112552,0.0,3.20568,2.88373112552
 09/26  02:00:00,55.6558673524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.6518415332,0.0,0.0,0.0,15.863942322,29.242365,6.08953752315,0.0,3.20568,2.88385752315
 09/26  04:00:00,56.752473205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.5402753861,0.0,0.0,0.0,15.863942322,29.242365,6.08946075738,0.0,3.20568,2.88378075738
 09/26  06:00:00,64.1435069786,7.47243005225,0.00526398283239,0.0,15.863942322,29.818365,62.8402498277,59.6145698277,3.20568,0.02
 09/26  07:00:00,121.459805471,7.47243005225,0.0,0.0,80.527626,29.818365,82.9335473974,76.8405875529,3.20568,2.88727984453
 09/26  08:00:00,165.509703265,7.63644949895,0.00411769168287,0.0,80.527626,75.0917375,108.79849787,76.0859797664,24.0426,8.66991810402
 09/26  09:00:00,167.132020552,8.43868875768,0.802718940865,0.0,80.527626,75.0917375,72.2367021186,30.7701037823,24.0426,17.4239983363
 09/26  10:00:00,180.524351307,9.50234675109,9.0790302655,0.0,80.527626,79.0911225,55.4277967837,8.83430606573,32.0568,14.536690718
 09/26  11:00:00,191.555481463,11.0099937982,17.8343376095,0.0,80.527626,79.0911225,49.5350100283,0.0,32.0568,17.4782100283
 09/26  12:00:00,205.063475883,13.3928804826,29.6123320695,0.0,80.527626,79.0911225,52.4764579951,0.00214424610779,32.0568,20.417513749
 09/26  13:00:00,218.007011204,15.816050729,44.068542885,0.0,80.527626,75.0917375,38.5651754507,0.0151898684713,16.0284,22.5215855822
 09/26  14:00:00,234.296920981,17.5799739934,58.5591413766,0.0,80.527626,75.0917375,31.3930818795,0.00519821495999,16.0284,15.3594836645
 09/26  15:00:00,241.191327854,19.5699943926,65.4578052199,0.0,80.527626,73.092045,20.6710543769,0.0246779390796,3.20568,17.4406964378
 09/26  16:00:00,232.897550801,15.777710896,61.0159059739,0.0,80.527626,73.092045,6.11200029749,0.0193787686129,3.20568,2.88694152888
 09/26  17:00:00,166.785202866,10.9578008862,43.0645029858,0.0,80.527626,29.818365,3.22770707168,0.00202707167965,3.20568,0.02
 09/26  18:00:00,151.907200081,9.57567606952,29.6179459221,0.0,80.527626,29.818365,8.98761965539,0.0154838914809,3.20568,5.76645576391
 09/26  19:00:00,147.050075897,8.59529350649,18.6649641725,0.0,80.527626,29.818365,9.05560208929,0.0758226433573,3.20568,5.77409944593
 09/26  20:00:00,139.606652661,8.03370343226,10.4165321811,0.0,80.527626,29.818365,13.5603988427,4.58378719306,3.20568,5.77093164966
 09/26  21:00:00,55.6133399074,0.0,0.0,0.0,15.863942322,29.242365,8.97666249027,0.0,3.20568,5.77098249027
 09/26  22:00:00,55.6406815431,0.0,0.0,0.0,15.863942322,29.242365,8.96286396287,0.0,3.20568,5.75718396287
 09/26  23:00:00,56.3584391286,0.0,0.0,0.0,15.863942322,29.242365,6.091979078,0.0,3.20568,2.886299078
 09/26  24:00:00,55.6447170297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.6408742381,0.0,0.0,0.0,15.863942322,29.242365,6.08951732709,0.0,3.20568,2.88383732709
 09/27  02:00:00,55.6332997917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.6243733032,0.0,0.0,0.0,15.863942322,29.242365,6.08944531433,0.0,3.20568,2.88376531433
 09/27  04:00:00,55.8412243905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.8103744634,0.0,0.0,0.0,15.863942322,29.242365,6.08937326351,0.0,3.20568,2.88369326351
 09/27  06:00:00,63.8030189823,7.47243005225,0.00508955007506,0.0,15.863942322,29.818365,67.1494600936,63.9237800936,3.20568,0.02
 09/27  07:00:00,121.460776315,7.47243005225,0.0,0.0,80.527626,29.818365,60.6304830889,54.5378000257,3.20568,2.88700306317
 09/27  08:00:00,165.571890544,7.70543455856,0.00610321964489,0.0,80.527626,75.0917375,80.4365694485,47.7240048009,24.0426,8.6699646476
 09/27  09:00:00,166.228978558,8.33341193195,0.00439438793043,0.0,80.527626,75.0917375,86.5036639885,45.9132235067,24.0426,16.5478404818
 09/27  10:00:00,170.555883291,8.65831833494,0.00305337408756,0.0,80.527626,79.0911225,82.8312793824,35.3613169531,32.0568,15.4131624293
 09/27  11:00:00,171.478462527,8.88179309346,0.0,0.0,80.527626,79.0911225,63.22644822,13.6924972221,32.0568,17.4771509979
 09/27  12:00:00,170.967855302,9.07178984262,0.0,0.0,80.527626,79.0911225,64.7469529008,12.2699985194,32.0568,20.4201543814
 09/27  13:00:00,167.175463675,9.25908107103,0.0,0.0,80.527626,75.0917375,58.9952947845,22.5264047196,16.0284,20.4404900649
 09/27  14:00:00,168.636261933,9.51312031341,1.2020227295,0.0,80.527626,75.0917375,50.3984925739,16.9388907846,16.0284,17.4312017893
 09/27  15:00:00,168.275642433,9.84699965321,2.52601805065,0.0,80.527626,73.092045,39.340264719,18.6934536022,3.20568,17.4411311167
 09/27  16:00:00,167.86685273,8.13774413535,3.92793576047,0.0,80.527626,73.092045,22.7097263099,16.6171066945,3.20568,2.88693961536
 09/27  17:00:00,125.291896417,7.47445234912,5.2826934665,0.0,80.527626,29.818365,17.4090951756,14.1834151756,3.20568,0.02
 09/27  18:00:00,125.066509057,7.47243005225,5.06115746988,0.0,80.527626,29.818365,23.7300273428,14.7578477312,3.20568,5.76649961165
 09/27  19:00:00,134.091724756,7.47243005225,5.27659537323,0.0,80.527626,29.818365,23.7356078345,14.7557423771,3.20568,5.77418545746
 09/27  20:00:00,133.914997895,7.47243005225,5.11695202889,0.0,80.527626,29.818365,24.7658374675,15.2899405685,3.20568,6.27021689899
 09/27  21:00:00,55.7521462975,0.0,0.0,0.0,15.863942322,29.242365,11.3511117832,0.0,3.20568,8.14543178319
 09/27  22:00:00,55.6212813359,0.0,0.0,0.0,15.863942322,29.242365,6.09426472824,0.0,3.20568,2.88858472824
 09/27  23:00:00,56.3480561585,0.0,0.0,0.0,15.863942322,29.242365,6.09203155799,0.0,3.20568,2.88635155799
 09/27  24:00:00,55.6435302011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.6347401628,0.0,0.0,0.0,15.863942322,29.242365,6.08956840841,0.0,3.20568,2.88388840841
 09/28  02:00:00,55.6181628744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.6081036219,0.0,0.0,0.0,15.863942322,29.242365,6.08950110391,0.0,3.20568,2.88382110391
 09/28  04:00:00,55.8293736053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.8122636305,0.0,0.0,0.0,15.863942322,29.242365,6.08943375835,0.0,3.20568,2.88375375835
 09/28  06:00:00,63.8125147026,7.47243005225,0.00337269423904,0.0,15.863942322,29.818365,62.416756368,59.191076368,3.20568,0.02
 09/28  07:00:00,121.466109137,7.47243005225,0.0,0.0,80.527626,29.818365,56.5503904466,50.4576336109,3.20568,2.8870768357
 09/28  08:00:00,165.447047047,7.57944504196,0.00469740710561,0.0,80.527626,75.0917375,73.4997190314,40.7873703414,24.0426,8.66974869001
 09/28  09:00:00,166.176863582,8.27978194796,0.00490029321999,0.0,80.527626,75.0917375,77.5894190066,36.1225452773,24.0426,17.4242737293
 09/28  10:00:00,172.791535896,9.05362970267,1.82776013657,0.0,80.527626,79.0911225,65.1852656344,18.5900719612,32.0568,14.5383936732
 09/28  11:00:00,186.387506603,9.68845366621,14.0061004145,0.0,80.527626,79.0911225,49.5356479233,0.0,32.0568,17.4788479233
 09/28  12:00:00,209.197574479,12.0254276848,35.0833019126,0.0,80.527626,79.0911225,52.4817128934,0.00338323777153,32.0568,20.4215296556
 09/28  13:00:00,234.224962706,15.2447633983,60.8016581927,0.0,80.527626,75.0917375,39.4163694643,0.029619230672,16.0284,23.3583502337
 09/28  14:00:00,257.557692071,17.362223523,81.9652678887,0.0,80.527626,75.0917375,30.5644433941,0.00549085401302,16.0284,14.53055254
 09/28  15:00:00,266.289087083,19.1158653946,90.9277281021,0.0,80.527626,73.092045,20.6728917569,0.023647820915,3.20568,17.443563936
 09/28  16:00:00,250.655685297,14.003344476,80.4189863062,0.0,80.527626,73.092045,6.11302078674,0.0200634860935,3.20568,2.88727730065
 09/28  17:00:00,194.459882897,10.7131918881,70.8652428803,0.0,80.527626,29.818365,6.1014552892,0.0085727167647,3.20568,2.88720257244
 09/28  18:00:00,192.47389075,10.123246628,69.4623545609,0.0,80.527626,29.818365,6.1035388417,0.00438291907509,3.20568,2.89347592262
 09/28  19:00:00,190.602622729,9.21072961901,59.6511425069,0.0,80.527626,29.818365,11.8568053526,0.0,3.20568,8.65112535258
 09/28  20:00:00,181.682386327,8.71298145342,51.2781973499,0.0,80.527626,29.818365,8.97596222036,0.0,3.20568,5.77028222036
 09/28  21:00:00,56.0176901416,0.0,0.0,0.0,15.863942322,29.242365,8.97603926883,0.0,3.20568,5.77035926883
 09/28  22:00:00,55.8113818576,0.0,0.0,0.0,15.863942322,29.242365,6.09422191392,0.0,3.20568,2.88854191392
 09/28  23:00:00,56.5119622999,0.0,0.0,0.0,15.863942322,29.242365,6.09208909591,0.0,3.20568,2.88640909591
 09/28  24:00:00,55.7838525212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.7693668553,0.0,0.0,0.0,15.863942322,29.242365,6.08955420119,0.0,3.20568,2.88387420119
 09/29  02:00:00,55.742340265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.7090015349,0.0,0.0,0.0,15.863942322,29.242365,6.08949177503,0.0,3.20568,2.88381177503
 09/29  04:00:00,56.8815510283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.7095079941,0.0,0.0,0.0,15.863942322,29.242365,6.0894292864,0.0,3.20568,2.8837492864
 09/29  06:00:00,76.2397548052,7.47243005225,11.9486550824,0.0,15.863942322,29.818365,14.1693146726,10.9436346726,3.20568,0.02
 09/29  07:00:00,133.957704871,7.47243005225,10.9610466155,0.0,80.527626,29.818365,11.9534574855,5.86046664556,3.20568,2.88731083999
 09/29  08:00:00,180.501660959,8.61503580362,13.9235680632,0.0,80.527626,75.0917375,37.8446894867,5.13079315524,24.0426,8.67129633141
 09/29  09:00:00,186.948836697,9.31343315731,19.6286600793,0.0,80.527626,75.0917375,45.5237797896,4.05368188208,24.0426,17.4274979075
 09/29  10:00:00,202.461524686,9.89042098838,30.5034034628,0.0,80.527626,79.0911225,46.5938434607,0.0,32.0568,14.5370434607
 09/29  11:00:00,228.753591882,12.2047481398,53.6933417124,0.0,80.527626,79.0911225,52.445348801,0.0,32.0568,20.388548801
 09/29  12:00:00,263.730125891,15.8485395856,85.6550557161,0.0,80.527626,79.0911225,52.4882188718,0.00962303402849,32.0568,20.4217958378
 09/29  13:00:00,282.802584439,18.5728840429,105.941187432,0.0,80.527626,75.0917375,36.4744207479,0.00578388771146,16.0284,20.4402368602
 09/29  14:00:00,297.284769442,20.9460368958,118.026778183,0.0,80.527626,75.0917375,30.5629015712,0.00651946489863,16.0284,14.5279821063
 09/29  15:00:00,309.493524671,23.6006286192,129.566163134,0.0,80.527626,73.092045,20.6593600193,0.00547441232522,3.20568,17.448205607
 09/29  16:00:00,290.601394523,18.7837855484,115.49592259,0.0,80.527626,73.092045,6.11475797383,0.0218467233608,3.20568,2.88723125047
 09/29  17:00:00,220.186460133,13.2970158083,93.8820347974,0.0,80.527626,29.818365,6.10201618867,0.00917553777528,3.20568,2.8871606509
 09/29  18:00:00,210.708015063,12.1027694102,85.6718625661,0.0,80.527626,29.818365,8.98173668256,0.00928872682984,3.20568,5.76676795573
 09/29  19:00:00,205.82801378,10.7501912912,73.5917692066,0.0,80.527626,29.818365,8.99055154445,0.0104061387443,3.20568,5.7744654057
 09/29  20:00:00,195.11486415,9.90009691311,63.7568819123,0.0,80.527626,29.818365,8.9843757019,0.00845511685676,3.20568,5.77024058505
 09/29  21:00:00,55.8758723303,0.0,0.0,0.0,15.863942322,29.242365,8.97642773461,0.0,3.20568,5.77074773461
 09/29  22:00:00,55.8981622531,0.0,0.0,0.0,15.863942322,29.242365,6.09410077314,0.0,3.20568,2.88842077314
 09/29  23:00:00,56.6149145724,0.0,0.0,0.0,15.863942322,29.242365,6.09217212978,0.0,3.20568,2.88649212978
 09/29  24:00:00,55.9022790953,0.0,0.0,0.0,15.863942322,29.242365,6.08949411331,0.0,3.20568,2.88381411331
 09/30  01:00:00,55.8848779428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8724409254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.8625058363,0.0,0.0,0.0,15.863942322,29.242365,6.08820447064,0.0,3.20568,2.88252447064
 09/30  04:00:00,56.1314266723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.0984736277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,56.0852487888,0.0,0.0,0.0,15.863942322,29.242365,6.08821899015,0.0,3.20568,2.88253899015
 09/30  07:00:00,50.2764030825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.4249977969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.4352467017,0.0,0.0,0.0,15.863942322,29.242365,6.08954049938,0.0,3.20568,2.88386049938
 09/30  10:00:00,47.4611187329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,54.7526063959,0.52553423306,6.03749658687,0.0,15.863942322,29.242365,6.089482829,0.0,3.20568,2.883802829
 09/30  12:00:00,66.1968157673,1.56915120217,17.1009869938,0.0,15.863942322,29.242365,6.08959075555,0.0,3.20568,2.88391075555
 09/30  13:00:00,72.3090772811,2.09493592616,22.6612715728,0.0,15.863942322,29.242365,3.22593344615,0.000253446145115,3.20568,0.02
 09/30  14:00:00,74.1223873508,2.26460730229,24.2881397347,0.0,15.863942322,29.242365,3.22618822681,0.000508226813695,3.20568,0.02
 09/30  15:00:00,76.0999127297,2.4613528498,26.0547959783,0.0,15.863942322,29.242365,6.08904057885,0.000826224548635,3.20568,2.8825343543
 09/30  16:00:00,73.604096955,2.1788944672,23.8296733753,0.0,15.863942322,29.242365,3.22584013362,0.000160133624321,3.20568,0.02
 09/30  17:00:00,72.2852196297,2.06901883096,22.621632408,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,66.8257427558,1.64467433546,17.5993050485,0.0,15.863942322,29.242365,6.08820208243,0.0,3.20568,2.88252208243
 09/30  19:00:00,68.9397932141,1.10112503617,11.3862196163,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,67.4341027474,1.02132980181,10.0553608553,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,58.6154129813,0.232414349063,2.23062817281,0.0,15.863942322,29.242365,6.08816223499,0.0,3.20568,2.88248223499
 09/30  22:00:00,55.9032977607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.5351346871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.8149537348,0.0,0.0,0.0,15.863942322,29.242365,6.08817685486,0.0,3.20568,2.88249685486
 10/01  01:00:00,55.7707355109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.7241812166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6762614494,0.0,0.0,0.0,15.863942322,29.242365,6.08819615834,0.0,3.20568,2.88251615834
 10/01  04:00:00,55.8466883099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.8045156989,0.0,0.0,0.0,15.863942322,29.242365,6.08821522202,0.0,3.20568,2.88253522202
 10/01  06:00:00,55.8081382648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,50.0315744875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.2091971604,0.0,0.0,0.0,15.863942322,29.242365,6.08947655175,0.0,3.20568,2.88379655175
 10/01  09:00:00,47.2863281621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.3290540689,0.0,0.0,0.0,15.863942322,29.242365,6.08942393156,0.0,3.20568,2.88374393156
 10/01  11:00:00,48.0448787448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.3820196611,0.0,0.0,0.0,15.863942322,29.242365,6.08957651635,0.0,3.20568,2.88389651635
 10/01  13:00:00,56.7273488955,0.968135330113,8.31361990281,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,63.1362696004,1.65505877467,14.0139857561,0.0,15.863942322,29.242365,6.08822728211,0.0,3.20568,2.88254728211
 10/01  15:00:00,64.1523600689,1.75792324804,14.9222901251,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,59.9836136078,1.3112368842,11.2793284105,0.0,15.863942322,29.242365,6.08821036924,0.0,3.20568,2.88253036924
 10/01  17:00:00,58.5698848383,1.19163741829,10.0056292935,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,50.1596785639,0.326871939161,2.49872748806,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,56.1274929733,0.0,0.0,0.0,15.863942322,29.242365,6.08818385549,0.0,3.20568,2.88250385549
 10/01  20:00:00,56.0833007793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.9188630477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.716936264,0.0,0.0,0.0,15.863942322,29.242365,6.0882034831,0.0,3.20568,2.8825234831
 10/01  23:00:00,56.3837052518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.6827086201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.6706877232,0.0,0.0,0.0,15.863942322,29.242365,6.08953731544,0.0,3.20568,2.88385731544
 10/02  02:00:00,55.65839224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.6457763688,0.0,0.0,0.0,15.863942322,29.242365,6.08948997817,0.0,3.20568,2.88380997817
 10/02  04:00:00,55.8666230463,0.0,0.0,0.0,15.863942322,29.242365,6.0894425341,0.0,3.20568,2.8837625341
 10/02  05:00:00,55.8384858402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,66.7306297047,7.47243005225,2.90806284362,0.0,15.863942322,29.818365,44.6493387228,38.5597380247,3.20568,2.8839206982
 10/02  07:00:00,126.496862547,7.47243005225,3.57551184135,0.0,80.527626,29.818365,31.5086721304,25.4158313883,3.20568,2.88716074205
 10/02  08:00:00,170.824844394,7.56161286551,5.36414695224,0.0,80.527626,75.0917375,47.3274548559,14.6146717998,24.0426,8.67018305605
 10/02  09:00:00,176.166485135,8.11591295712,10.0987099563,0.0,80.527626,75.0917375,49.4313656752,10.8607818523,24.0426,14.5279838229
 10/02  10:00:00,187.020247895,8.62404994494,16.4039608448,0.0,80.527626,79.0911225,52.4380274177,2.94210182228,32.0568,17.4391255954
 10/02  11:00:00,195.126568699,9.09896391956,23.259481387,0.0,80.527626,79.0911225,49.5521816417,0.0166637497073,32.0568,17.478717892
 10/02  12:00:00,197.997420806,9.45727465336,26.4575836492,0.0,80.527626,79.0911225,52.4826290263,0.0,32.0568,20.4258290263
 10/02  13:00:00,191.468027908,9.7176849548,23.6716033762,0.0,80.527626,75.0917375,36.5165778558,0.0422790958878,16.0284,20.4458987599
 10/02  14:00:00,189.53034916,9.95584276759,21.5310920949,0.0,80.527626,75.0917375,33.4836317911,0.0224971182702,16.0284,17.4327346729
 10/02  15:00:00,188.576640492,10.2139720538,22.356064057,0.0,80.527626,73.092045,22.7653435061,2.11580524767,3.20568,17.4438582584
 10/02  16:00:00,181.961273359,8.2720146535,17.7919144188,0.0,80.527626,73.092045,5.93836692755,2.71268692755,3.20568,0.02
 10/02  17:00:00,133.709867927,7.47509715626,13.6263244206,0.0,80.527626,29.818365,10.5349378689,4.44187100136,3.20568,2.88738686758
 10/02  18:00:00,133.000710526,7.47243005225,12.9246182087,0.0,80.527626,29.818365,14.7647061174,5.79214222068,3.20568,5.76688389677
 10/02  19:00:00,138.302209071,7.47243005225,9.43737827269,0.0,80.527626,29.818365,22.2083550397,10.3508538277,3.20568,8.65182121202
 10/02  20:00:00,134.717215705,7.47243005225,5.90346933012,0.0,80.527626,29.818365,23.8989986031,14.9231088173,3.20568,5.77020978581
 10/02  21:00:00,55.7461718642,0.0,0.0,0.0,15.863942322,29.242365,8.97605976021,0.0,3.20568,5.77037976021
 10/02  22:00:00,55.597798937,0.0,0.0,0.0,15.863942322,29.242365,6.09419699222,0.0,3.20568,2.88851699222
 10/02  23:00:00,56.303472763,0.0,0.0,0.0,15.863942322,29.242365,6.0920642972,0.0,3.20568,2.8863842972
 10/02  24:00:00,55.5850195916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.5698623577,0.0,0.0,0.0,15.863942322,29.242365,6.08952340749,0.0,3.20568,2.88384340749
 10/03  02:00:00,55.557417184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.5444020026,0.0,0.0,0.0,15.863942322,29.242365,6.08948120532,0.0,3.20568,2.88380120532
 10/03  04:00:00,56.5922984854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.4181454146,0.0,0.0,0.0,15.863942322,29.242365,6.08943891292,0.0,3.20568,2.88375891292
 10/03  06:00:00,64.2452211024,7.47243005225,0.0,0.0,15.863942322,29.818365,209.185340749,205.959660749,3.20568,0.02
 10/03  07:00:00,122.941268078,7.47243005225,0.00134630905257,0.0,80.527626,29.818365,157.196147505,151.103087853,3.20568,2.88737965206
 10/03  08:00:00,165.334248483,7.47243005225,0.0116854185838,0.0,80.527626,75.0917375,107.279803035,74.5649947254,24.0426,8.67220830918
 10/03  09:00:00,165.469413083,7.58733361055,0.00889850213852,0.0,80.527626,75.0917375,74.4188865071,32.9451895552,24.0426,17.4310969519
 10/03  10:00:00,178.585974311,8.34503486474,8.30555720922,0.0,80.527626,79.0911225,56.3771592032,9.78171446365,32.0568,14.5386447396
 10/03  11:00:00,190.064888531,9.74399909222,17.5924163494,0.0,80.527626,79.0911225,52.4574434527,0.0120955073581,32.0568,20.3885479453
 10/03  12:00:00,199.071909265,11.889819387,25.1272175247,0.0,80.527626,79.0911225,52.4815615799,0.0,32.0568,20.4247615799
 10/03  13:00:00,200.52194298,13.6504385079,28.7872479173,0.0,80.527626,75.0917375,36.4964678162,0.0222697315477,16.0284,20.4457980847
 10/03  14:00:00,206.928970092,14.5935370653,34.2312145878,0.0,80.527626,75.0917375,33.460549018,0.0,16.0284,17.432149018
 10/03  15:00:00,210.041727617,16.5656344645,37.3893091206,0.0,80.527626,73.092045,17.7671371416,0.0193250394426,3.20568,14.5421321021
 10/03  16:00:00,198.274593028,12.2247775312,30.0961708935,0.0,80.527626,73.092045,6.10760551682,0.0146068321384,3.20568,2.88731868468
 10/03  17:00:00,145.675447841,9.06203949954,23.9404308447,0.0,80.527626,29.818365,6.09295581612,0.0,3.20568,2.88727581612
 10/03  18:00:00,142.132984231,8.37549545683,19.6772642245,0.0,80.527626,29.818365,8.97240115928,0.0,3.20568,5.76672115928
 10/03  19:00:00,142.637354312,7.8149314386,13.6472657179,0.0,80.527626,29.818365,10.704999783,0.138396706235,3.20568,7.36092307672
 10/03  20:00:00,138.82473273,7.59132436468,10.0971235652,0.0,80.527626,29.818365,13.1067183929,2.8413215345,3.20568,7.05971685835
 10/03  21:00:00,55.6052543597,0.0,0.0,0.0,15.863942322,29.242365,8.97599575996,0.0,3.20568,5.77031575996
 10/03  22:00:00,55.6329610866,0.0,0.0,0.0,15.863942322,29.242365,6.09415565079,0.0,3.20568,2.88847565079
 10/03  23:00:00,56.3537241808,0.0,0.0,0.0,15.863942322,29.242365,6.09236652913,0.0,3.20568,2.88668652913
 10/03  24:00:00,55.6307253073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.618409279,0.0,0.0,0.0,15.863942322,29.242365,6.08948041452,0.0,3.20568,2.88380041452
 10/04  02:00:00,55.6003837638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
