Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  03:00:00,55.5820746904,0.0,0.0,0.0,15.863942322,29.242365,6.0894435025,0.0,3.20568,2.8837635025
 10/04  04:00:00,55.7807357126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.7528463503,0.0,0.0,0.0,15.863942322,29.242365,6.08961312505,0.0,3.20568,2.88393312505
 10/04  06:00:00,63.8261981764,7.47243005225,0.0,0.0,15.863942322,29.818365,127.962410117,124.736730117,3.20568,0.02
 10/04  07:00:00,122.891374412,7.47243005225,0.0,0.0,80.527626,29.818365,106.901348441,100.808305819,3.20568,2.88736262164
 10/04  08:00:00,165.470029873,7.47278620029,0.156796057235,0.0,80.527626,75.0917375,75.3332468467,42.6183120321,24.0426,8.6723348146
 10/04  09:00:00,173.693084484,7.70953934317,8.0494706271,0.0,80.527626,75.0917375,50.6019815774,9.12633001032,24.0426,17.4330515671
 10/04  10:00:00,187.11172222,8.66406833002,16.4473691753,0.0,80.527626,79.0911225,46.592786677,0.0,32.0568,14.535986677
 10/04  11:00:00,196.301076009,10.1510256041,23.3863470171,0.0,80.527626,79.0911225,52.4454334878,0.0,32.0568,20.3886334878
 10/04  12:00:00,207.327118501,12.3855703858,32.8509772842,0.0,80.527626,79.0911225,52.4834997803,0.0,32.0568,20.4266997803
 10/04  13:00:00,210.830611288,14.3895806121,38.3108030757,0.0,80.527626,75.0917375,36.4872407,0.0121353671772,16.0284,20.4467053329
 10/04  14:00:00,217.115679748,15.6138347534,43.3595830544,0.0,80.527626,75.0917375,33.4625012964,0.0,16.0284,17.4341012964
 10/04  15:00:00,219.912960302,17.1280965146,46.6607947407,0.0,80.527626,73.092045,20.6710994884,0.0196925739589,3.20568,17.4457269145
 10/04  16:00:00,206.972294727,12.7035052953,38.2679390144,0.0,80.527626,73.092045,6.1068965741,0.014061602772,3.20568,2.88715497132
 10/04  17:00:00,148.819309663,9.13808511308,26.9771453783,0.0,80.527626,29.818365,6.09279508971,0.0,3.20568,2.88711508971
 10/04  18:00:00,144.061734973,8.2828091935,21.6735738269,0.0,80.527626,29.818365,6.09920357613,0.0,3.20568,2.89352357613
 10/04  19:00:00,145.696136867,7.80317419728,16.4280672076,0.0,80.527626,29.818365,11.8582787233,0.0,3.20568,8.65259872328
 10/04  20:00:00,142.551624731,7.59296228044,13.5480855051,0.0,80.527626,29.818365,8.97644446027,0.0,3.20568,5.77076446027
 10/04  21:00:00,55.817565444,0.0,0.0,0.0,15.863942322,29.242365,8.97666661395,0.0,3.20568,5.77098661395
 10/04  22:00:00,55.668768825,0.0,0.0,0.0,15.863942322,29.242365,6.09447935205,0.0,3.20568,2.88879935205
 10/04  23:00:00,56.3933487563,0.0,0.0,0.0,15.863942322,29.242365,6.09234536722,0.0,3.20568,2.88666536722
 10/04  24:00:00,55.67412337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.6647381125,0.0,0.0,0.0,15.863942322,29.242365,6.08959351268,0.0,3.20568,2.88391351268
 10/05  02:00:00,55.6519602805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.6384583351,0.0,0.0,0.0,15.863942322,29.242365,6.08956186174,0.0,3.20568,2.88388186174
 10/05  04:00:00,55.855566707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.8292722097,0.0,0.0,0.0,15.863942322,29.242365,6.08953009696,0.0,3.20568,2.88385009696
 10/05  06:00:00,65.0972645116,7.47243005225,1.27371527989,0.0,15.863942322,29.818365,52.6884392385,46.5989409652,3.20568,2.88381827334
 10/05  07:00:00,123.213393672,7.47243005225,0.303922539606,0.0,80.527626,29.818365,38.9676656497,32.8748828649,3.20568,2.88710278477
 10/05  08:00:00,165.38911735,7.51877690243,0.00476149063234,0.0,80.527626,75.0917375,57.5575338132,24.8441876444,24.0426,8.67074616887
 10/05  09:00:00,166.906341144,8.08647650225,0.927182825209,0.0,80.527626,75.0917375,60.6969891393,22.1246630211,24.0426,14.5297261182
 10/05  10:00:00,174.3283016,8.60176172253,3.81743037458,0.0,80.527626,79.0911225,66.0045985958,16.5059630249,32.0568,17.4418355709
 10/05  11:00:00,179.159942275,9.0953660047,7.42784144771,0.0,80.527626,79.0911225,49.5372719752,0.0,32.0568,17.4804719752
 10/05  12:00:00,178.02840919,9.23263100465,6.86366020583,0.0,80.527626,79.0911225,52.4854766916,0.0,32.0568,20.4286766916
 10/05  13:00:00,173.924029401,9.41416294949,6.56850751562,0.0,80.527626,75.0917375,49.1900225681,9.79359684509,16.0284,23.368025723
 10/05  14:00:00,174.450032263,9.60776599508,6.90337226168,0.0,80.527626,75.0917375,40.9103316613,10.3471748269,16.0284,14.5347568345
 10/05  15:00:00,170.486771359,9.67951917406,4.90527003238,0.0,80.527626,73.092045,36.5847430166,15.9288323522,3.20568,17.4502306644
 10/05  16:00:00,166.299809877,7.88710935433,2.63694368582,0.0,80.527626,73.092045,23.7030262006,17.6099002569,3.20568,2.8874459437
 10/05  17:00:00,121.437734431,7.47243005225,1.4808321988,0.0,80.527626,29.818365,25.3775404963,19.284451649,3.20568,2.88740884726
 10/05  18:00:00,121.607575424,7.47243005225,0.233328669066,0.0,80.527626,29.818365,30.8408930183,21.8683976381,3.20568,5.76681538022
 10/05  19:00:00,128.731548304,7.47243005225,0.0,0.0,80.527626,29.818365,42.6530516026,33.6725815537,3.20568,5.77479004889
 10/05  20:00:00,128.710445387,7.47243005225,0.0,0.0,80.527626,29.818365,51.3951518592,42.4188318976,3.20568,5.77063996161
 10/05  21:00:00,55.6524700757,0.0,0.0,0.0,15.863942322,29.242365,8.97656756148,0.0,3.20568,5.77088756148
 10/05  22:00:00,55.5307551829,0.0,0.0,0.0,15.863942322,29.242365,6.09431678954,0.0,3.20568,2.88863678954
 10/05  23:00:00,56.2643065103,0.0,0.0,0.0,15.863942322,29.242365,6.09239091286,0.0,3.20568,2.88671091286
 10/05  24:00:00,55.5521475081,0.0,0.0,0.0,15.863942322,29.242365,6.08949423448,0.0,3.20568,2.88381423448
 10/06  01:00:00,55.5496287886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.544503692,0.0,0.0,0.0,15.863942322,29.242365,6.08947013567,0.0,3.20568,2.88379013567
 10/06  03:00:00,55.5389679423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.5950413832,0.0,0.0,0.0,15.863942322,29.242365,6.08965152292,0.0,3.20568,2.88397152292
 10/06  05:00:00,56.4278312773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1880296639,7.47243005225,0.0,0.0,15.863942322,29.818365,151.600345925,145.510720908,3.20568,2.88394501644
 10/06  07:00:00,122.892198773,7.47243005225,0.00142771661911,0.0,80.527626,29.818365,107.575148818,101.482360897,3.20568,2.88710792098
 10/06  08:00:00,165.314438877,7.47243005225,0.00552168988717,0.0,80.527626,75.0917375,109.953760609,77.2387255379,24.0426,8.67243507147
 10/06  09:00:00,165.341387948,7.48052643115,0.00425001389636,0.0,80.527626,75.0917375,103.211750408,64.6411922973,24.0426,14.5279581104
 10/06  10:00:00,169.36737525,7.50630162195,0.00265314774074,0.0,80.527626,79.0911225,98.2624474316,48.7592095333,32.0568,17.4464378983
 10/06  11:00:00,170.227035073,7.66649753034,0.0,0.0,80.527626,79.0911225,83.0308125346,33.4884233921,32.0568,17.4855891425
 10/06  12:00:00,169.850295041,7.98849776617,0.0,0.0,80.527626,79.0911225,86.4137838529,31.0101380732,32.0568,23.3468457797
 10/06  13:00:00,166.173661789,8.29119749211,0.0,0.0,80.527626,75.0917375,73.2899956672,36.8112962187,16.0284,20.4502994485
 10/06  14:00:00,166.423823131,8.54375691596,0.0,0.0,80.527626,75.0917375,58.539016991,27.981003123,16.0284,14.529613868
 10/06  15:00:00,164.569816801,8.71447760126,0.0,0.0,80.527626,73.092045,47.8728332755,27.2098409615,3.20568,17.457312314
 10/06  16:00:00,163.226047927,7.49056352004,0.0,0.0,80.527626,73.092045,30.1521678437,24.0591193379,3.20568,2.88736850575
 10/06  17:00:00,119.92527441,7.47243005225,0.0,0.0,80.527626,29.818365,30.3706102891,24.2775901885,3.20568,2.88734010058
 10/06  18:00:00,121.352997747,7.47243005225,0.0,0.0,80.527626,29.818365,37.9145018803,28.9418899454,3.20568,5.76693193488
 10/06  19:00:00,128.499608406,7.47243005225,0.0,0.0,80.527626,29.818365,59.6586254662,50.677713099,3.20568,5.7752323672
 10/06  20:00:00,128.502673403,7.47243005225,0.0,0.0,80.527626,29.818365,78.1063007668,69.1293123727,3.20568,5.77130839416
 10/06  21:00:00,55.4618154287,0.0,0.0,0.0,15.863942322,29.242365,8.9772766387,0.0,3.20568,5.7715966387
 10/06  22:00:00,55.4938428762,0.0,0.0,0.0,15.863942322,29.242365,8.96335039519,0.0,3.20568,5.75767039519
 10/06  23:00:00,56.2371676267,0.0,0.0,0.0,15.863942322,29.242365,6.0922453344,0.0,3.20568,2.8865653344
 10/06  24:00:00,55.5080982017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.5015489239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4913970362,0.0,0.0,0.0,15.863942322,29.242365,6.08815895159,0.0,3.20568,2.88247895159
 10/07  03:00:00,55.4807642359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.6852955157,0.0,0.0,0.0,15.863942322,29.242365,6.08820728524,0.0,3.20568,2.88252728524
 10/07  05:00:00,55.6630912754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6711954784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,49.8878635396,0.0,0.0,0.0,15.863942322,29.242365,6.08825586467,0.0,3.20568,2.88257586467
 10/07  08:00:00,47.0648298636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.1232154899,0.0,0.0,0.0,15.863942322,29.242365,6.08950008174,0.0,3.20568,2.88382008174
 10/07  10:00:00,47.1533280659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.8589985269,0.0,0.0,0.0,15.863942322,29.242365,6.0894791321,0.0,3.20568,2.8837991321
 10/07  12:00:00,47.1830193486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.2482295846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.2862605533,0.0,0.0,0.0,15.863942322,29.242365,6.08826270749,0.0,3.20568,2.88258270749
 10/07  15:00:00,47.2900459849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.1942141776,0.0,0.0,0.0,15.863942322,29.242365,6.08817301071,0.0,3.20568,2.88249301071
 10/07  17:00:00,47.1792695024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,48.5940122768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.9512384621,0.0,0.0,0.0,15.863942322,29.242365,6.08822200913,0.0,3.20568,2.88254200913
 10/07  20:00:00,55.9115238294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.7654811314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.5832259622,0.0,0.0,0.0,15.863942322,29.242365,6.0881323444,0.0,3.20568,2.8824523444
 10/07  23:00:00,56.2537122885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.5488587505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.5379403856,0.0,0.0,0.0,15.863942322,29.242365,6.08818324808,0.0,3.20568,2.88250324808
 10/08  02:00:00,55.5277553731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5171732292,0.0,0.0,0.0,15.863942322,29.242365,6.08823652171,0.0,3.20568,2.88255652171
 10/08  04:00:00,55.7216382405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.6983853892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.7061965788,0.0,0.0,0.0,15.863942322,29.242365,6.0881512398,0.0,3.20568,2.8824712398
 10/08  07:00:00,49.9278022658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.0903336199,0.0,0.0,0.0,15.863942322,29.242365,6.08954335184,0.0,3.20568,2.88386335184
 10/08  09:00:00,47.1226349119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.1208141428,0.0,0.0,0.0,15.863942322,29.242365,6.08952793248,0.0,3.20568,2.88384793248
 10/08  11:00:00,47.827899207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.1798411238,0.0,0.0,0.0,15.863942322,29.242365,6.08951250466,0.0,3.20568,2.88383250466
 10/08  13:00:00,47.2661673685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.2954968001,0.0,0.0,0.0,15.863942322,29.242365,6.08822859507,0.0,3.20568,2.88254859507
 10/08  15:00:00,47.2965206483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.2188693988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.2120447614,0.0,0.0,0.0,15.863942322,29.242365,6.08814376488,0.0,3.20568,2.88246376488
 10/08  18:00:00,48.6162351915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.9753292942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.9316538199,0.0,0.0,0.0,15.863942322,29.242365,6.08819798509,0.0,3.20568,2.88251798509
 10/08  21:00:00,55.7796197488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.590442492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.2588655815,0.0,0.0,0.0,15.863942322,29.242365,6.08825212334,0.0,3.20568,2.88257212334
 10/08  24:00:00,55.5531771594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5383391158,0.0,0.0,0.0,15.863942322,29.242365,6.08817011547,0.0,3.20568,2.88249011547
 10/09  02:00:00,55.5255151507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.5130982225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.7159596634,0.0,0.0,0.0,15.863942322,29.242365,6.08822873863,0.0,3.20568,2.88254873863
 10/09  05:00:00,55.6908929857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.6961541114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,51.3432671441,0.0,0.0,0.0,15.863942322,29.242365,6.0881484171,0.0,3.20568,2.8824684171
 10/09  08:00:00,47.083932408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.1423586419,0.0,0.0,0.0,15.863942322,29.242365,6.08961979874,0.0,3.20568,2.88393979874
 10/09  10:00:00,47.1938322299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.9139991694,0.0,0.0,0.0,15.863942322,29.242365,6.08960993554,0.0,3.20568,2.88392993554
 10/09  12:00:00,47.2418919771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.3143214761,0.0,0.0,0.0,15.863942322,29.242365,6.08960005904,0.0,3.20568,2.88392005904
 10/09  14:00:00,47.3504250886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,52.2352182519,0.709470075331,4.17922488669,0.0,15.863942322,29.242365,6.08827593618,0.0,3.20568,2.88259593618
 10/09  16:00:00,52.154057119,0.709174984806,4.1886964204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,51.9564656807,0.709174984806,4.00244293367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,50.0665466054,0.0,0.0,0.0,15.863942322,29.242365,6.08816749595,0.0,3.20568,2.88248749595
 10/09  19:00:00,55.9840982585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.9421775785,0.0,0.0,0.0,15.863942322,29.242365,6.08822687644,0.0,3.20568,2.88254687644
 10/09  21:00:00,55.7918406612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.6050172431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.273775919,0.0,0.0,0.0,15.863942322,29.242365,6.088146954,0.0,3.20568,2.882466954
 10/09  24:00:00,55.568042155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.5552011872,0.0,0.0,0.0,15.863942322,29.242365,6.08955525401,0.0,3.20568,2.88387525401
 10/10  02:00:00,55.5433618198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.5313743293,0.0,0.0,0.0,15.863942322,29.242365,6.08955137198,0.0,3.20568,2.88387137198
 10/10  04:00:00,56.5816877636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.4074958258,0.0,0.0,0.0,15.863942322,29.242365,6.08954736865,0.0,3.20568,2.88386736865
 10/10  06:00:00,64.2277237787,7.47243005225,0.0,0.0,15.863942322,29.818365,190.942261836,187.716581836,3.20568,0.02
 10/10  07:00:00,124.37069416,7.47243005225,0.0,0.0,80.527626,29.818365,164.414899097,158.321848982,3.20568,2.8873701149
 10/10  08:00:00,165.324459554,7.47243005225,0.0117497876149,0.0,80.527626,75.0917375,108.546369425,75.8306196221,24.0426,8.67314980277
 10/10  09:00:00,169.042283214,7.53048228332,3.62136494061,0.0,80.527626,75.0917375,60.75707839,19.2785085836,24.0426,17.4359698064
 10/10  10:00:00,184.630782533,8.21538392756,14.4330770305,0.0,80.527626,79.0911225,51.9308767721,2.42518959557,32.0568,17.4488871766
 10/10  11:00:00,196.56920379,9.44453757185,24.3458835393,0.0,80.527626,79.0911225,49.5614798042,0.0179565259626,32.0568,17.4867232782
 10/10  12:00:00,210.304481608,12.1125715426,36.0845513657,0.0,80.527626,79.0911225,52.4929292125,0.00340803906737,32.0568,20.4327211734
 10/10  13:00:00,217.333628969,14.2182830528,44.9474527221,0.0,80.527626,75.0917375,39.435233759,0.0345867768501,16.0284,23.3722469821
 10/10  14:00:00,228.839641904,15.6836630191,54.9638111107,0.0,80.527626,75.0917375,30.5629864092,0.0,16.0284,14.5345864092
 10/10  15:00:00,237.419985979,17.7997862789,63.4406866165,0.0,80.527626,73.092045,20.682862776,0.0180006694681,3.20568,17.4591821066
 10/10  16:00:00,232.850755584,15.0080788241,61.7869101441,0.0,80.527626,73.092045,6.115111009,0.0219169201377,3.20568,2.88751408886
 10/10  17:00:00,166.089376403,10.394577852,42.9394425207,0.0,80.527626,29.818365,6.09299186387,0.0,3.20568,2.88731186387
 10/10  18:00:00,154.452503326,9.11520735975,29.7552619054,0.0,80.527626,29.818365,8.97278491209,0.0,3.20568,5.76710491209
 10/10  19:00:00,150.321313069,8.26687906374,20.8040413081,0.0,80.527626,29.818365,8.99648747759,0.0152015460819,3.20568,5.7756059315
 10/10  20:00:00,145.98521429,7.84067724865,16.934354573,0.0,80.527626,29.818365,8.99375903151,0.0163389495969,3.20568,5.77174008191
 10/10  21:00:00,55.6600103403,0.0,0.0,0.0,15.863942322,29.242365,11.8524094667,0.0,3.20568,8.64672946665
 10/10  22:00:00,55.6835017083,0.0,0.0,0.0,15.863942322,29.242365,6.09427240549,0.0,3.20568,2.88859240549
 10/10  23:00:00,56.4057196065,0.0,0.0,0.0,15.863942322,29.242365,6.09248921299,0.0,3.20568,2.88680921299
 10/10  24:00:00,55.6812656118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.6701768189,0.0,0.0,0.0,15.863942322,29.242365,6.08958472115,0.0,3.20568,2.88390472115
 10/11  02:00:00,55.6515399151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.6325177447,0.0,0.0,0.0,15.863942322,29.242365,6.08958663456,0.0,3.20568,2.88390663456
 10/11  04:00:00,55.8408984769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.8067204693,0.0,0.0,0.0,15.863942322,29.242365,6.08958839551,0.0,3.20568,2.88390839551
 10/11  06:00:00,63.8123465556,7.47243005225,0.00331855434145,0.0,15.863942322,29.818365,71.0565646714,67.8308846714,3.20568,0.02
 10/11  07:00:00,124.325657411,7.47243005225,0.0,0.0,80.527626,29.818365,48.5708868965,42.4777417776,3.20568,2.88746511884
 10/11  08:00:00,168.891392369,7.4923797557,3.50593881844,0.0,80.527626,75.0917375,52.7121469554,17.1135555593,24.0426,11.5559913961
 10/11  09:00:00,180.622954777,8.12722621351,14.5074907671,0.0,80.527626,75.0917375,43.5821126483,5.00559748552,24.0426,14.5339151628
 10/11  10:00:00,203.040094027,9.40641512734,31.5384073568,0.0,80.527626,79.0911225,49.5066016658,0.0,32.0568,17.4498016658
 10/11  11:00:00,232.743068644,11.5848358292,58.2658232685,0.0,80.527626,79.0911225,49.5455754034,0.000777558110992,32.0568,17.4879978453
 10/11  12:00:00,253.796981078,14.3188552697,77.2581905754,0.0,80.527626,79.0911225,55.4126520943,0.00301934799539,32.0568,23.3528327463
 10/11  13:00:00,258.504638386,16.2014262478,84.0577142562,0.0,80.527626,75.0917375,36.5154618518,0.033995004525,16.0284,20.4530668473
 10/11  14:00:00,267.290611712,18.0128395021,91.0180307731,0.0,80.527626,75.0917375,33.4737363853,0.00835751859093,16.0284,17.4369788667
 10/11  15:00:00,270.336232826,20.0337108127,94.0408185048,0.0,80.527626,73.092045,20.6817521158,0.0255629040554,3.20568,17.4505092117
 10/11  16:00:00,261.366416824,16.6213566305,88.4857383502,0.0,80.527626,73.092045,6.11357851506,0.0205531663843,3.20568,2.88734534868
 10/11  17:00:00,193.285888008,11.1329341635,69.2694784118,0.0,80.527626,29.818365,6.10290869222,0.00988074119814,3.20568,2.88734795102
 10/11  18:00:00,177.112384393,9.54824000874,51.8811048248,0.0,80.527626,29.818365,6.09961552003,0.0,3.20568,2.89393552003
 10/11  19:00:00,168.599191178,8.64094430062,38.3246493389,0.0,80.527626,29.818365,11.859113941,0.0,3.20568,8.65343394096
 10/11  20:00:00,161.891886339,8.15418199717,32.1492213261,0.0,80.527626,29.818365,8.97775740258,0.0,3.20568,5.77207740258
 10/11  21:00:00,55.9552158568,0.0,0.0,0.0,15.863942322,29.242365,8.97695934712,0.0,3.20568,5.77127934712
 10/11  22:00:00,55.7733011075,0.0,0.0,0.0,15.863942322,29.242365,6.09423945762,0.0,3.20568,2.88855945762
 10/11  23:00:00,56.4789451844,0.0,0.0,0.0,15.863942322,29.242365,6.09231686194,0.0,3.20568,2.88663686194
 10/11  24:00:00,55.7578258037,0.0,0.0,0.0,15.863942322,29.242365,6.08961582675,0.0,3.20568,2.88393582675
 10/12  01:00:00,55.7418554588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.7274429984,0.0,0.0,0.0,15.863942322,29.242365,6.08962632266,0.0,3.20568,2.88394632266
 10/12  03:00:00,55.7125915677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.9453605738,0.0,0.0,0.0,15.863942322,29.242365,6.0896339411,0.0,3.20568,2.8839539411
 10/12  05:00:00,55.9139641962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,75.4165628459,7.47243005225,11.5219796692,0.0,15.863942322,29.818365,23.1110767162,17.0214352841,3.20568,2.88396143209
 10/12  07:00:00,135.968524723,7.47243005225,11.5436730771,0.0,80.527626,29.818365,15.1234601721,9.03094548058,3.20568,2.88683469153
 10/12  08:00:00,184.434578871,7.98480108199,18.443903873,0.0,80.527626,75.0917375,33.3233640441,0.606792339633,24.0426,8.67397170444
 10/12  09:00:00,198.079261106,9.24725466751,30.7239547828,0.0,80.527626,75.0917375,41.4781561378,0.0,24.0426,17.4355561378
 10/12  10:00:00,219.313336223,11.0177354226,46.1321569122,0.0,80.527626,79.0911225,46.6071784935,0.00212513581248,32.0568,14.5482533577
 10/12  11:00:00,243.20400159,13.7670737495,66.5182298679,0.0,80.527626,79.0911225,52.4627260781,0.00556298732909,32.0568,20.4003630908
 10/12  12:00:00,258.569057014,16.0040256158,80.3286722677,0.0,80.527626,79.0911225,52.5022022215,0.00918823919446,32.0568,20.4362139823
 10/12  13:00:00,263.348180537,17.7753143001,87.3161500526,0.0,80.527626,75.0917375,39.410808509,0.00563128614854,16.0284,23.3767772229
 10/12  14:00:00,272.719357961,19.4600813418,94.9914112242,0.0,80.527626,75.0917375,30.5762950095,0.00765764120311,16.0284,14.5402373683
 10/12  15:00:00,277.798904713,21.4738365511,100.054213508,0.0,80.527626,73.092045,20.6924799169,0.0282033375864,3.20568,17.4585965793
 10/12  16:00:00,264.124253371,17.7336680575,90.1223428764,0.0,80.527626,73.092045,6.11530102926,0.0221977007857,3.20568,2.88742332847
 10/12  17:00:00,194.840864848,12.109568969,69.8436199975,0.0,80.527626,29.818365,6.10210267121,0.00899341793914,3.20568,2.88742925328
 10/12  18:00:00,178.613051442,10.1400057021,52.7843306357,0.0,80.527626,29.818365,8.98046802273,0.00740506300764,3.20568,5.76738295972
 10/12  19:00:00,169.658889547,9.0123025244,39.0015472393,0.0,80.527626,29.818365,8.98667576328,0.00479006818888,3.20568,5.77620569509
 10/12  20:00:00,163.357604314,8.43839763247,33.3218026063,0.0,80.527626,29.818365,8.97712098302,0.0,3.20568,5.77144098302
 10/12  21:00:00,55.9647511046,0.0,0.0,0.0,15.863942322,29.242365,8.97778799607,0.0,3.20568,5.77210799607
 10/12  22:00:00,55.7842036914,0.0,0.0,0.0,15.863942322,29.242365,8.96355664471,0.0,3.20568,5.75787664471
 10/12  23:00:00,56.4974122223,0.0,0.0,0.0,15.863942322,29.242365,6.09236443675,0.0,3.20568,2.88668443675
 10/12  24:00:00,55.7793801959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.7662929538,0.0,0.0,0.0,15.863942322,29.242365,6.08966617942,0.0,3.20568,2.88398617942
 10/13  02:00:00,55.7520201927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.7371890157,0.0,0.0,0.0,15.863942322,29.242365,6.08967972903,0.0,3.20568,2.88399972903
 10/13  04:00:00,56.9666448445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.7577878283,0.0,0.0,0.0,15.863942322,29.242365,6.08969312306,0.0,3.20568,2.88401312306
 10/13  06:00:00,76.6643273079,7.47243005225,12.3661926022,0.0,15.863942322,29.818365,11.8042215206,8.57854152065,3.20568,0.02
 10/13  07:00:00,133.395896654,7.47243005225,8.99933137983,0.0,80.527626,29.818365,14.6239270919,8.53066094268,3.20568,2.88758614924
 10/13  08:00:00,173.570271247,8.05160435508,7.60815867558,0.0,80.527626,75.0917375,44.6447411356,9.04510393029,24.0426,11.5570372053
 10/13  09:00:00,174.337816684,8.82229437323,7.58656800189,0.0,80.527626,75.0917375,50.0706685018,11.4929942846,24.0426,14.5350742172
 10/13  10:00:00,178.833299306,9.32521354977,7.57927914074,0.0,80.527626,79.0911225,60.3301719639,10.8241749325,32.0568,17.4491970314
 10/13  11:00:00,180.463810729,10.0112762731,7.81488526269,0.0,80.527626,79.0911225,49.5485574129,0.0,32.0568,17.4917574129
 10/13  12:00:00,178.903603541,10.6393791244,6.33851250681,0.0,80.527626,79.0911225,55.4141767646,0.0,32.0568,23.3573767646
 10/13  13:00:00,175.975442762,12.2364819084,5.81224733034,0.0,80.527626,75.0917375,45.8551162676,9.3672417068,16.0284,20.4594745608
 10/13  14:00:00,178.756544796,13.6347493212,7.19997416211,0.0,80.527626,75.0917375,42.4013833801,8.93189588056,16.0284,17.4410874995
 10/13  15:00:00,179.33823031,14.2274175998,9.20720528639,0.0,80.527626,73.092045,30.8151179269,10.1542408344,3.20568,17.4551970925
 10/13  16:00:00,173.576501032,10.0210548233,7.76623144416,0.0,80.527626,73.092045,15.6555077323,9.56227895408,3.20568,2.88754877826
 10/13  17:00:00,125.430681377,7.83228209404,5.09757263457,0.0,80.527626,29.818365,17.5141598446,11.4209182654,3.20568,2.88756157921
 10/13  18:00:00,124.204755271,7.55703651083,1.3197594315,0.0,80.527626,29.818365,28.6386520432,19.6654074168,3.20568,5.7675646264
 10/13  19:00:00,128.501155907,7.47243005225,0.0,0.0,80.527626,29.818365,50.8003858505,41.818763989,3.20568,5.77594186149
 10/13  20:00:00,128.498433699,7.47243005225,0.0,0.0,80.527626,29.818365,64.9270401597,55.9494526448,3.20568,5.77190751493
 10/13  21:00:00,55.4767221161,0.0,0.0,0.0,15.863942322,29.242365,8.97725316924,0.0,3.20568,5.77157316924
 10/13  22:00:00,55.5145628726,0.0,0.0,0.0,15.863942322,29.242365,6.09451135511,0.0,3.20568,2.88883135511
 10/13  23:00:00,56.2588185468,0.0,0.0,0.0,15.863942322,29.242365,6.09234389756,0.0,3.20568,2.88666389756
 10/13  24:00:00,55.5289209162,0.0,0.0,0.0,15.863942322,29.242365,6.08971026363,0.0,3.20568,2.88403026363
 10/14  01:00:00,55.5239276749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.5131232199,0.0,0.0,0.0,15.863942322,29.242365,6.08822658666,0.0,3.20568,2.88254658666
 10/14  03:00:00,55.5024288609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7064758685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.6834961069,0.0,0.0,0.0,15.863942322,29.242365,6.08817143113,0.0,3.20568,2.88249143113
 10/14  06:00:00,55.6915386959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,51.3428660272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.0786938437,0.0,0.0,0.0,15.863942322,29.242365,6.08825749863,0.0,3.20568,2.88257749863
 10/14  09:00:00,47.1237901705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.1419810201,0.0,0.0,0.0,15.863942322,29.242365,6.08956772337,0.0,3.20568,2.88388772337
 10/14  11:00:00,47.8437098308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.1650328091,0.0,0.0,0.0,15.863942322,29.242365,6.08958708708,0.0,3.20568,2.88390708708
 10/14  13:00:00,47.2211961252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.2548237413,0.0,0.0,0.0,15.863942322,29.242365,6.08824179924,0.0,3.20568,2.88256179924
 10/14  15:00:00,47.2588891783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.1678663585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.1696378683,0.0,0.0,0.0,15.863942322,29.242365,6.08818724338,0.0,3.20568,2.88250724338
 10/14  18:00:00,50.0015187676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.9056883787,0.0,0.0,0.0,15.863942322,29.242365,6.088273646,0.0,3.20568,2.882593646
 10/14  20:00:00,55.8662891973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.7250756821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.5495071966,0.0,0.0,0.0,15.863942322,29.242365,6.08821912321,0.0,3.20568,2.88253912321
 10/14  23:00:00,56.2301144318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.5215650618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.5111397889,0.0,0.0,0.0,15.863942322,29.242365,6.08830795024,0.0,3.20568,2.88262795024
 10/15  02:00:00,55.5010391092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4904816174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.6949162691,0.0,0.0,0.0,15.863942322,29.242365,6.08825783456,0.0,3.20568,2.88257783456
 10/15  05:00:00,55.6715888874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.6792811546,0.0,0.0,0.0,15.863942322,29.242365,6.08820809831,0.0,3.20568,2.88252809831
 10/15  07:00:00,51.3267623164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0793418609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.1631655047,0.0,0.0,0.0,15.863942322,29.242365,6.08973977268,0.0,3.20568,2.88405977268
 10/15  10:00:00,47.2195593405,0.0,0.0,0.0,15.863942322,29.242365,6.08955258372,0.0,3.20568,2.88387258372
 10/15  11:00:00,47.9256605664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2525985965,0.0,0.0,0.0,15.863942322,29.242365,6.08957798014,0.0,3.20568,2.88389798014
 10/15  13:00:00,47.324489822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.3701337278,0.0,0.0,0.0,15.863942322,29.242365,6.08830640881,0.0,3.20568,2.88262640881
 10/15  15:00:00,53.00993234,0.709174984806,4.93270519998,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,52.6046235494,0.688046407618,4.64790683994,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,51.6434934203,0.590979154005,3.79303338099,0.0,15.863942322,29.242365,6.0882575439,0.0,3.20568,2.8825775439
 10/15  18:00:00,50.0901015826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.0194516047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.9720087846,0.0,0.0,0.0,15.863942322,29.242365,6.08820790036,0.0,3.20568,2.88252790036
 10/15  21:00:00,55.8136917293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.6193955925,0.0,0.0,0.0,15.863942322,29.242365,6.08829988856,0.0,3.20568,2.88261988856
 10/15  23:00:00,56.2844895753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.5778221098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.5616812397,0.0,0.0,0.0,15.863942322,29.242365,6.08969329892,0.0,3.20568,2.88401329892
 10/16  02:00:00,55.5458320773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.5309371537,0.0,0.0,0.0,15.863942322,29.242365,6.08972498399,0.0,3.20568,2.88404498399
 10/16  04:00:00,55.7321504023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.7061326083,0.0,0.0,0.0,15.863942322,29.242365,6.08975645593,0.0,3.20568,2.88407645593
 10/16  06:00:00,63.893784575,7.47243005225,0.0,0.0,15.863942322,29.818365,208.687063978,202.597489153,3.20568,2.88389482542
 10/16  07:00:00,124.353319223,7.47243005225,0.00123668440948,0.0,80.527626,29.818365,159.395836007,153.302583313,3.20568,2.88757269335
 10/16  08:00:00,165.314064617,7.47243005225,0.00876367953854,0.0,80.527626,75.0917375,121.087919977,88.3712669629,24.0426,8.67405301414
 10/16  09:00:00,165.51280346,7.49296809199,0.174043521887,0.0,80.527626,75.0917375,77.3699121088,38.793522575,24.0426,14.5337895338
 10/16  10:00:00,175.833322465,8.01662891844,5.9150187857,0.0,80.527626,79.0911225,62.2199130092,12.7068034383,32.0568,17.456309571
 10/16  11:00:00,186.381419933,8.95995672609,14.711804824,0.0,80.527626,79.0911225,52.4721498853,0.00975275477313,32.0568,20.4055971305
 10/16  12:00:00,200.07422826,10.7399492902,27.2707656121,0.0,80.527626,79.0911225,52.4964375673,0.0,32.0568,20.4396375673
 10/16  13:00:00,205.559165306,12.081578501,35.3515256019,0.0,80.527626,75.0917375,39.4416549817,0.0292116884718,16.0284,23.3840432933
 10/16  14:00:00,216.459118739,13.9138934061,44.3986705286,0.0,80.527626,75.0917375,30.5654222178,0.0,16.0284,14.5370222178
 10/16  15:00:00,220.520113314,15.0042070633,49.3734581691,0.0,80.527626,73.092045,20.6903289706,0.0179140168958,3.20568,17.4667349537
 10/16  16:00:00,210.122603762,10.7086302591,43.375357291,0.0,80.527626,73.092045,6.10690101374,0.0136644057367,3.20568,2.887556608
 10/16  17:00:00,152.698054313,8.38002178374,31.5750129301,0.0,80.527626,29.818365,6.09327363607,0.0,3.20568,2.88759363607
 10/16  18:00:00,146.872581354,7.87772053611,22.0168105423,0.0,80.527626,29.818365,9.00923903956,0.0354582393914,3.20568,5.76810080016
 10/16  19:00:00,144.813142652,7.63181383992,15.7190227951,0.0,80.527626,29.818365,11.8595600946,0.0,3.20568,8.65388009455
 10/16  20:00:00,143.003552857,7.51422419151,14.0709121138,0.0,80.527626,29.818365,8.97816976119,0.0,3.20568,5.77248976119
 10/16  21:00:00,55.8297025492,0.0,0.0,0.0,15.863942322,29.242365,8.9774970131,0.0,3.20568,5.7718170131
 10/16  22:00:00,55.6828763523,0.0,0.0,0.0,15.863942322,29.242365,6.09444901898,0.0,3.20568,2.88876901898
 10/16  23:00:00,56.4167429656,0.0,0.0,0.0,15.863942322,29.242365,6.09252936438,0.0,3.20568,2.88684936438
 10/16  24:00:00,55.7020187714,0.0,0.0,0.0,15.863942322,29.242365,6.08960416864,0.0,3.20568,2.88392416864
 10/17  01:00:00,55.7026542069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.69740385,0.0,0.0,0.0,15.863942322,29.242365,6.08964436956,0.0,3.20568,2.88396436956
 10/17  03:00:00,55.691701465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.9146727935,0.0,0.0,0.0,15.863942322,29.242365,6.08968214319,0.0,3.20568,2.88400214319
 10/17  05:00:00,56.7247949223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,75.5007019927,7.47243005225,11.2198848335,0.0,15.863942322,29.818365,19.2861457109,13.1964247858,3.20568,2.88404092508
 10/17  07:00:00,135.773167999,7.47243005225,11.375498414,0.0,80.527626,29.818365,10.0972195495,4.0039471626,3.20568,2.88759238692
 10/17  08:00:00,177.533599379,7.72445993276,11.8736355482,0.0,80.527626,75.0917375,33.5876840717,0.87153397296,24.0426,8.6735500987
 10/17  09:00:00,181.531002754,8.70470084039,14.8529843426,0.0,80.527626,75.0917375,41.7515530518,0.269843661374,24.0426,17.4391093904
 10/17  10:00:00,188.757486842,9.09339856794,17.6630705005,0.0,80.527626,79.0911225,49.5062041769,0.0,32.0568,17.4494041769
 10/17  11:00:00,197.950495723,9.65075039152,25.5106556293,0.0,80.527626,79.0911225,49.5679008767,0.0170414745493,32.0568,17.4940594021
 10/17  12:00:00,211.950665131,11.643658094,38.1884727573,0.0,80.527626,79.0911225,55.4185496896,0.0,32.0568,23.3617496896
 10/17  13:00:00,218.331131694,13.7271363175,46.4375568122,0.0,80.527626,75.0917375,36.5040700207,0.0118772164942,16.0284,20.4637928042
 10/17  14:00:00,226.633776235,15.2494463632,53.2042181756,0.0,80.527626,75.0917375,33.4730665217,0.0,16.0284,17.4446665217
 10/17  15:00:00,222.320940928,16.990341643,49.1975662444,0.0,80.527626,73.092045,20.6884370871,0.0227650387542,3.20568,17.4599920484
 10/17  16:00:00,206.157958311,11.8998466945,38.2533159243,0.0,80.527626,73.092045,6.10653284865,0.013290236938,3.20568,2.88756261171
 10/17  17:00:00,151.990941178,8.8164912973,30.4427701912,0.0,80.527626,29.818365,6.09328128487,0.0,3.20568,2.88760128487
 10/17  18:00:00,149.170936815,8.16095338098,24.0180802976,0.0,80.527626,29.818365,8.97309807701,0.0,3.20568,5.76741807701
 10/17  19:00:00,146.867833566,7.79196179745,17.846515459,0.0,80.527626,29.818365,9.03101305805,0.0490052204084,3.20568,5.77632783764
 10/17  20:00:00,143.151892956,7.5700695448,14.3940210413,0.0,80.527626,29.818365,8.99328358602,0.0159662007006,3.20568,5.77163738532
 10/17  21:00:00,55.6436482617,0.0,0.0,0.0,15.863942322,29.242365,8.97813010195,0.0,3.20568,5.77245010195
 10/17  22:00:00,55.6698585189,0.0,0.0,0.0,15.863942322,29.242365,8.96381338681,0.0,3.20568,5.75813338681
 10/17  23:00:00,56.3920663935,0.0,0.0,0.0,15.863942322,29.242365,6.09250690379,0.0,3.20568,2.88682690379
 10/17  24:00:00,55.6686967957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.6580745684,0.0,0.0,0.0,15.863942322,29.242365,6.08958253044,0.0,3.20568,2.88390253044
 10/18  02:00:00,55.6415496006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.6241401005,0.0,0.0,0.0,15.863942322,29.242365,6.08962666507,0.0,3.20568,2.88394666507
 10/18  04:00:00,55.8310248532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.7982963386,0.0,0.0,0.0,15.863942322,29.242365,6.08967059012,0.0,3.20568,2.88399059012
 10/18  06:00:00,63.7951172038,7.47243005225,0.00279936548598,0.0,15.863942322,29.818365,77.7566274051,74.5309474051,3.20568,0.02
 10/18  07:00:00,124.290102825,7.47243005225,0.0,0.0,80.527626,29.818365,68.5524914208,62.4591446229,3.20568,2.88766679786
 10/18  08:00:00,165.314497793,7.48065907051,0.00543503810914,0.0,80.527626,75.0917375,81.1510352797,45.5492868237,24.0426,11.559148456
 10/18  09:00:00,168.636508004,7.92842575419,2.82492449708,0.0,80.527626,75.0917375,56.491935368,17.9131418819,24.0426,14.5361934861
 10/18  10:00:00,181.512829705,9.01439609612,10.5555014439,0.0,80.527626,79.0911225,54.4496133956,4.93568487736,32.0568,17.4571285182
 10/18  11:00:00,191.088484662,10.2496384762,18.1117025784,0.0,80.527626,79.0911225,52.4766957108,0.0125427790636,32.0568,20.4073529317
 10/18  12:00:00,205.72106485,12.5601575952,31.0829048539,0.0,80.527626,79.0911225,52.4992551582,0.0,32.0568,20.4424551582
 10/18  13:00:00,212.580311666,14.3328768561,40.1041523351,0.0,80.527626,75.0917375,39.4271599475,0.0116524672586,16.0284,23.3871074802
 10/18  14:00:00,223.522379428,15.6502389569,49.6996681622,0.0,80.527626,75.0917375,33.4773727322,0.00850212550798,16.0284,17.4404706067
 10/18  15:00:00,229.747509472,17.0480714852,56.5259992155,0.0,80.527626,73.092045,20.6916032594,0.0298729077915,3.20568,17.4560503516
 10/18  16:00:00,216.018123112,11.8312431657,48.1213173174,0.0,80.527626,73.092045,6.11122391561,0.0179283280072,3.20568,2.88761558761
 10/18  17:00:00,166.331653284,9.18693224503,44.3622145723,0.0,80.527626,29.818365,6.09707785226,0.00373387924638,3.20568,2.88766397301
 10/18  18:00:00,156.605629757,8.26934753635,31.2906458819,0.0,80.527626,29.818365,6.11127659647,0.0118731527173,3.20568,2.89372344375
 10/18  19:00:00,149.845805533,7.82557899529,20.5024038131,0.0,80.527626,29.818365,11.8608440359,0.0,3.20568,8.65516403588
 10/18  20:00:00,146.536356546,7.61219136346,17.4628296455,0.0,80.527626,29.818365,8.97763885465,0.0,3.20568,5.77195885465
 10/18  21:00:00,55.858677336,0.0,0.0,0.0,15.863942322,29.242365,8.97827046758,0.0,3.20568,5.77259046758
 10/18  22:00:00,55.7011774145,0.0,0.0,0.0,15.863942322,29.242365,6.09454887432,0.0,3.20568,2.88886887432
 10/18  23:00:00,56.4214657719,0.0,0.0,0.0,15.863942322,29.242365,6.09238062063,0.0,3.20568,2.88670062063
 10/18  24:00:00,55.7042423616,0.0,0.0,0.0,15.863942322,29.242365,6.08973754791,0.0,3.20568,2.88405754791
 10/19  01:00:00,55.6948765031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.6843708068,0.0,0.0,0.0,15.863942322,29.242365,6.08978888953,0.0,3.20568,2.88410888953
 10/19  03:00:00,55.6725717601,0.0,0.0,0.0,15.863942322,29.242365,6.08962431011,0.0,3.20568,2.88394431011
 10/19  04:00:00,55.9010107829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.8760877047,0.0,0.0,0.0,15.863942322,29.242365,6.08967448134,0.0,3.20568,2.88399448134
 10/19  06:00:00,71.0618793228,7.47243005225,7.20595594184,0.0,15.863942322,29.818365,31.4629232772,28.2372432772,3.20568,0.02
 10/19  07:00:00,131.63621257,7.47243005225,5.83934895558,0.0,80.527626,29.818365,25.6027181475,19.5096017289,3.20568,2.88743641855
 10/19  08:00:00,169.610177132,7.56420863056,4.16734605885,0.0,80.527626,75.0917375,47.66437732,14.9466360299,24.0426,8.67514129007
 10/19  09:00:00,170.939817828,8.09572431463,4.94028214353,0.0,80.527626,75.0917375,56.9551250567,15.4675672887,24.0426,17.444957768
 10/19  10:00:00,177.136394509,8.4850165459,6.7347764402,0.0,80.527626,79.0911225,61.6623421225,12.1509913763,32.0568,17.4545507463
 10/19  11:00:00,178.814386418,8.77704480079,7.4060089857,0.0,80.527626,79.0911225,52.4674248952,0.0,32.0568,20.4106248952
 10/19  12:00:00,176.118848381,8.95639669298,5.25005535927,0.0,80.527626,79.0911225,52.4999747694,0.0,32.0568,20.4431747694
 10/19  13:00:00,170.206598801,9.11738901072,3.18734853497,0.0,80.527626,75.0917375,52.124674885,12.7079668172,16.0284,23.3883080678
 10/19  14:00:00,170.235490814,9.50153546161,2.83946541279,0.0,80.527626,75.0917375,44.6917969993,14.1236674114,16.0284,14.5397295879
 10/19  15:00:00,169.057136838,9.57945137004,3.60402559333,0.0,80.527626,73.092045,37.2754208537,16.6003264052,3.20568,17.4694144485
 10/19  16:00:00,165.954304317,7.7664828506,2.43826453512,0.0,80.527626,73.092045,23.4709097759,17.377538056,3.20568,2.88769171997
 10/19  17:00:00,121.085193699,7.47243005225,1.16039764666,0.0,80.527626,29.818365,28.6748508115,19.7140184167,3.20568,5.75515239485
 10/19  18:00:00,124.384026885,7.47243005225,0.183703149729,0.0,80.527626,29.818365,28.3343517797,22.2344606973,3.20568,2.89421108242
 10/19  19:00:00,128.701715048,7.47243005225,0.0,0.0,80.527626,29.818365,48.8622708957,37.001695577,3.20568,8.65489531871
 10/19  20:00:00,128.680596858,7.47243005225,0.0,0.0,80.527626,29.818365,62.4985422491,53.5212883142,3.20568,5.77157393497
 10/19  21:00:00,55.614441063,0.0,0.0,0.0,15.863942322,29.242365,8.97789321836,0.0,3.20568,5.77221321836
 10/19  22:00:00,55.4980713554,0.0,0.0,0.0,15.863942322,29.242365,6.09482625151,0.0,3.20568,2.88914625151
 10/19  23:00:00,56.2451162918,0.0,0.0,0.0,15.863942322,29.242365,6.0925484372,0.0,3.20568,2.8868684372
 10/19  24:00:00,55.5186209468,0.0,0.0,0.0,15.863942322,29.242365,6.08975891611,0.0,3.20568,2.88407891611
 10/20  01:00:00,55.5183402413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.5099854791,0.0,0.0,0.0,15.863942322,29.242365,6.08960186073,0.0,3.20568,2.88392186073
 10/20  03:00:00,55.5003529978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5521352405,0.0,0.0,0.0,15.863942322,29.242365,6.08965850628,0.0,3.20568,2.88397850628
 10/20  05:00:00,56.3791874357,0.0,0.0,0.0,15.863942322,29.242365,6.08971495001,0.0,3.20568,2.88403495001
 10/20  06:00:00,64.3651478328,7.47243005225,0.0,0.0,15.863942322,29.818365,292.110319772,288.884639772,3.20568,0.02
 10/20  07:00:00,125.822675118,7.47243005225,0.00104953113804,0.0,80.527626,29.818365,193.669703582,187.576348268,3.20568,2.88767531473
 10/20  08:00:00,165.349211623,7.47243005225,0.00713588557389,0.0,80.527626,75.0917375,162.191334781,129.473609377,24.0426,8.67512540399
 10/20  09:00:00,165.350176637,7.47243005225,0.003286864769,0.0,80.527626,75.0917375,143.213252624,101.72566967,24.0426,17.4449829541
 10/20  10:00:00,169.551596243,7.68654407515,0.00206628057121,0.0,80.527626,79.0911225,129.233240176,79.7215374196,32.0568,17.4549027563
 10/20  11:00:00,170.611204973,8.04888765181,0.0,0.0,80.527626,79.0911225,98.7487870431,46.2814039369,32.0568,20.4105831061
 10/20  12:00:00,170.113015401,8.27156667912,0.0,0.0,80.527626,79.0911225,90.6885680748,38.1872349797,32.0568,20.4445330952
 10/20  13:00:00,166.555534939,8.69086246002,0.0,0.0,80.527626,75.0917375,94.1819884414,54.7631952384,16.0284,23.390393203
 10/20  14:00:00,167.269613326,9.40417769744,0.0,0.0,80.527626,75.0917375,81.7920185153,51.2258138037,16.0284,14.5378047117
 10/20  15:00:00,166.697060205,10.5653969151,0.298249771473,0.0,80.527626,73.092045,55.2604108103,31.6814955121,3.20568,20.3732352982
 10/20  16:00:00,164.109166782,8.3134928899,0.0791024271733,0.0,80.527626,73.092045,31.1207210558,25.0275132641,3.20568,2.88752779169
 10/20  17:00:00,119.92071115,7.4941515232,0.0,0.0,80.527626,29.818365,38.3003484899,32.2070775134,3.20568,2.88759097651
 10/20  18:00:00,124.185610716,7.47243005225,0.0,0.0,80.527626,29.818365,49.8385205723,43.7391368264,3.20568,2.89370374594
 10/20  19:00:00,128.486207613,7.47243005225,0.0,0.0,80.527626,29.818365,83.3002447396,71.4389344801,3.20568,8.65563025955
 10/20  20:00:00,128.509701936,7.47243005225,0.0,0.0,80.527626,29.818365,106.087812653,97.1100543602,3.20568,5.77207829287
 10/20  21:00:00,55.412778182,0.0,0.0,0.0,15.863942322,29.242365,8.97843297325,0.0,3.20568,5.77275297325
 10/20  22:00:00,55.4478624441,0.0,0.0,0.0,15.863942322,29.242365,6.09461172819,0.0,3.20568,2.88893172819
 10/20  23:00:00,56.2133451827,0.0,0.0,0.0,15.863942322,29.242365,6.09244304303,0.0,3.20568,2.88676304303
 10/20  24:00:00,55.4608989204,0.0,0.0,0.0,15.863942322,29.242365,6.08979603256,0.0,3.20568,2.88411603256
 10/21  01:00:00,55.4555089381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.4405054318,0.0,0.0,0.0,15.863942322,29.242365,6.08832000863,0.0,3.20568,2.88264000863
 10/21  03:00:00,55.4248882539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.6258993682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.6048194118,0.0,0.0,0.0,15.863942322,29.242365,6.0883025964,0.0,3.20568,2.8826225964
 10/21  06:00:00,55.6132211634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,52.6881852286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,46.9858429715,0.0,0.0,0.0,15.863942322,29.242365,6.08828549665,0.0,3.20568,2.88260549665
 10/21  09:00:00,47.0367492563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.0558397307,0.0,0.0,0.0,15.863942322,29.242365,6.08981039737,0.0,3.20568,2.88413039737
 10/21  11:00:00,47.7672129958,0.0,0.0,0.0,15.863942322,29.242365,6.08965706939,0.0,3.20568,2.88397706939
 10/21  12:00:00,47.087944027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.1539762855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.1889738204,0.0,0.0,0.0,15.863942322,29.242365,6.08825169971,0.0,3.20568,2.88257169971
 10/21  15:00:00,47.1960425829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.1043925614,0.0,0.0,0.0,15.863942322,29.242365,6.08823498304,0.0,3.20568,2.88255498304
 10/21  17:00:00,47.0950510812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
