Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  18:00:00,51.3594666955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.8335069926,0.0,0.0,0.0,15.863942322,29.242365,6.08821830818,0.0,3.20568,2.88253830818
 10/21  20:00:00,55.8037102786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.6750697084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.506085305,0.0,0.0,0.0,15.863942322,29.242365,6.08834494398,0.0,3.20568,2.88266494398
 10/21  23:00:00,56.1992188292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.4798969528,0.0,0.0,0.0,15.863942322,29.242365,6.08832820431,0.0,3.20568,2.88264820431
 10/22  01:00:00,55.4706484765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.461850502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.4520921894,0.0,0.0,0.0,15.863942322,29.242365,6.08831784303,0.0,3.20568,2.88263784303
 10/22  04:00:00,55.6574608886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.636153259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.6452123137,0.0,0.0,0.0,15.863942322,29.242365,6.08830614948,0.0,3.20568,2.88262614948
 10/22  07:00:00,52.7251548732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.0425136142,0.0,0.0,0.0,15.863942322,29.242365,6.08969445355,0.0,3.20568,2.88401445355
 10/22  09:00:00,47.1075431216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.1540688565,0.0,0.0,0.0,15.863942322,29.242365,6.0897635629,0.0,3.20568,2.8840835629
 10/22  11:00:00,47.8706170138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.2092081475,0.0,0.0,0.0,15.863942322,29.242365,6.08936735004,0.0,3.20568,2.88368735004
 10/22  13:00:00,47.2777878823,0.0,0.0,0.0,15.863942322,29.242365,6.08968505439,0.0,3.20568,2.88400505439
 10/22  14:00:00,47.309752866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.3185812781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,52.3279761285,0.688046407618,4.40393634585,0.0,15.863942322,29.242365,6.08836374505,0.0,3.20568,2.88268374505
 10/22  17:00:00,50.1442785107,0.392246326993,2.51657989557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,51.4989560033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0088181188,0.0,0.0,0.0,15.863942322,29.242365,6.08826583382,0.0,3.20568,2.88258583382
 10/22  20:00:00,55.9785995206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8336543093,0.0,0.0,0.0,15.863942322,29.242365,6.08825477722,0.0,3.20568,2.88257477722
 10/22  22:00:00,55.6465619735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3251895521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.632798049,0.0,0.0,0.0,15.863942322,29.242365,6.08824372433,0.0,3.20568,2.88256372433
 10/23  01:00:00,55.630608963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.6288854089,0.0,0.0,0.0,15.863942322,29.242365,6.08979051619,0.0,3.20568,2.88411051619
 10/23  03:00:00,55.626510806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.8655351495,0.0,0.0,0.0,15.863942322,29.242365,6.08964910683,0.0,3.20568,2.88396910683
 10/23  05:00:00,55.8490563914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,72.3224289299,7.47243005225,8.46095041495,0.0,15.863942322,29.818365,42.0469369098,35.9571018091,3.20568,2.88415510078
 10/23  07:00:00,134.400276515,7.47243005225,8.60325609169,0.0,80.527626,29.818365,22.4968613893,16.4036587475,3.20568,2.88752264183
 10/23  08:00:00,172.383610162,7.48339286095,7.00699126944,0.0,80.527626,75.0917375,42.7445190564,10.0263639227,24.0426,8.67555513377
 10/23  09:00:00,169.388714648,7.85147961551,3.64926765623,0.0,80.527626,75.0917375,57.797070677,16.307408208,24.0426,17.447062469
 10/23  10:00:00,170.604422376,8.37205240772,0.382708781461,0.0,80.527626,79.0911225,74.8066686739,25.291964384,32.0568,17.4579042899
 10/23  11:00:00,171.080385823,8.52444376596,0.0,0.0,80.527626,79.0911225,90.6140504436,38.1442264387,32.0568,20.4130240049
 10/23  12:00:00,170.560930733,8.6772173671,0.0,0.0,80.527626,79.0911225,121.208888256,68.7011009559,32.0568,20.4509873003
 10/23  13:00:00,166.726134143,8.81903995931,0.0,0.0,80.527626,75.0917375,126.300069685,86.8755261212,16.0284,23.3961435642
 10/23  14:00:00,166.773473195,8.82428988566,0.0,0.0,80.527626,75.0917375,147.058681058,113.583168855,16.0284,17.4471122024
 10/23  15:00:00,164.810516226,8.8242489687,0.0,0.0,80.527626,73.092045,163.771990562,143.101959081,3.20568,17.4643514811
 10/23  16:00:00,163.303178786,7.48621633585,0.0,0.0,80.527626,73.092045,124.737727829,118.644366475,3.20568,2.88768135339
 10/23  17:00:00,120.031621769,7.47243005225,0.0,0.0,80.527626,29.818365,134.222079458,128.12863776,3.20568,2.88776169832
 10/23  18:00:00,125.762910154,7.47243005225,0.0,0.0,80.527626,29.818365,139.194470616,130.220872117,3.20568,5.76791849917
 10/23  19:00:00,128.899719938,7.47243005225,0.0,0.0,80.527626,29.818365,159.336712834,150.353668575,3.20568,5.77736425905
 10/23  20:00:00,128.939507244,7.47243005225,0.0,0.0,80.527626,29.818365,168.080484482,159.10205875,3.20568,5.77274573267
 10/23  21:00:00,55.5293723183,0.0,0.0,0.0,15.863942322,29.242365,11.8545687039,0.0,3.20568,8.64888870386
 10/23  22:00:00,55.4155991378,0.0,0.0,0.0,15.863942322,29.242365,6.09488383996,0.0,3.20568,2.88920383996
 10/23  23:00:00,56.1950497982,0.0,0.0,0.0,15.863942322,29.242365,6.09274853022,0.0,3.20568,2.88706853022
 10/23  24:00:00,55.4421773685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.4436637423,0.0,0.0,0.0,15.863942322,29.242365,6.08973231694,0.0,3.20568,2.88405231694
 10/24  02:00:00,55.4379614733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.4317094234,0.0,0.0,0.0,15.863942322,29.242365,6.08981473318,0.0,3.20568,2.88413473318
 10/24  04:00:00,56.4885455615,0.0,0.0,0.0,15.863942322,29.242365,6.08967917457,0.0,3.20568,2.88399917457
 10/24  05:00:00,56.3175207044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.8855012986,7.47243005225,0.0,0.0,15.863942322,29.818365,343.213098101,337.123336779,3.20568,2.8840813221
 10/24  07:00:00,126.202535356,7.47243005225,0.00100683662713,0.0,80.527626,29.818365,277.873187429,271.779782336,3.20568,2.88772509251
 10/24  08:00:00,165.588887014,7.47243005225,0.00807434386966,0.0,80.527626,75.0917375,212.893422457,180.175322533,24.0426,8.67549992368
 10/24  09:00:00,165.439883562,7.47243005225,0.00369759741124,0.0,80.527626,75.0917375,161.116497235,119.629532599,24.0426,17.4443646359
 10/24  10:00:00,169.424767411,7.54926137675,0.00469575225198,0.0,80.527626,79.0911225,127.528653529,78.0150962037,32.0568,17.4567573249
 10/24  11:00:00,170.69470597,8.14112119276,0.0,0.0,80.527626,79.0911225,85.4718754606,32.9990221404,32.0568,20.4160533202
 10/24  12:00:00,171.342255563,8.80678106582,0.701410301919,0.0,80.527626,79.0911225,61.0889091581,8.58283796699,32.0568,20.4492711911
 10/24  13:00:00,170.363096615,9.46313704422,3.02865930918,0.0,80.527626,75.0917375,54.8160231332,15.3928041524,16.0284,23.3948189807
 10/24  14:00:00,174.643123456,10.7660272603,5.99073374016,0.0,80.527626,75.0917375,45.069914379,11.595450579,16.0284,17.4460638
 10/24  15:00:00,171.830086064,10.0108250792,5.94934227867,0.0,80.527626,73.092045,34.6618720183,13.9925981837,3.20568,17.4635938347
 10/24  16:00:00,166.910357378,7.89708412157,3.27351587766,0.0,80.527626,73.092045,22.1978488924,16.1043048215,3.20568,2.88786407094
 10/24  17:00:00,120.877216961,7.47243005225,0.967271221732,0.0,80.527626,29.818365,26.577366452,20.4841356855,3.20568,2.88755076649
 10/24  18:00:00,125.611600109,7.47243005225,0.0,0.0,80.527626,29.818365,40.8503434608,31.8763722576,3.20568,5.76829120321
 10/24  19:00:00,128.476587255,7.47243005225,0.0,0.0,80.527626,29.818365,60.9423425053,51.9596044327,3.20568,5.77705807255
 10/24  20:00:00,128.48473572,7.47243005225,0.0,0.0,80.527626,29.818365,74.8754045052,65.8972629697,3.20568,5.77246153542
 10/24  21:00:00,55.4327753176,0.0,0.0,0.0,15.863942322,29.242365,11.8550423409,0.0,3.20568,8.64936234092
 10/24  22:00:00,55.4733738052,0.0,0.0,0.0,15.863942322,29.242365,6.09474988174,0.0,3.20568,2.88906988174
 10/24  23:00:00,56.2322738169,0.0,0.0,0.0,15.863942322,29.242365,6.0926150618,0.0,3.20568,2.8869350618
 10/24  24:00:00,55.4977366163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.499416879,0.0,0.0,0.0,15.863942322,29.242365,6.08981446588,0.0,3.20568,2.88413446588
 10/25  02:00:00,55.4925339444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.4838638065,0.0,0.0,0.0,15.863942322,29.242365,6.08968503277,0.0,3.20568,2.88400503277
 10/25  04:00:00,55.6898551483,0.0,0.0,0.0,15.863942322,29.242365,6.08977384894,0.0,3.20568,2.88409384894
 10/25  05:00:00,55.6687550154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,64.0796599425,7.47243005225,0.0,0.0,15.863942322,29.818365,262.04271938,255.952856944,3.20568,2.88418243585
 10/25  07:00:00,125.872408984,7.47243005225,0.000987448799583,0.0,80.527626,29.818365,206.457002783,200.363696757,3.20568,2.8876260255
 10/25  08:00:00,165.34905739,7.47243005225,0.00731117831362,0.0,80.527626,75.0917375,158.916854649,126.197542114,24.0426,8.67671253592
 10/25  09:00:00,165.318024043,7.47243005225,0.00386947483333,0.0,80.527626,75.0917375,119.188417307,77.7010484325,24.0426,17.4447688741
 10/25  10:00:00,170.855391792,7.75836593595,1.25409972977,0.0,80.527626,79.0911225,78.7157297404,29.2014616505,32.0568,17.45746809
 10/25  11:00:00,178.388994916,8.55957875631,7.20447909119,0.0,80.527626,79.0911225,52.475565405,0.0,32.0568,20.418765405
 10/25  12:00:00,184.371244903,9.89234964251,12.5287511476,0.0,80.527626,79.0911225,52.5078878604,0.0,32.0568,20.4510878604
 10/25  13:00:00,188.690229726,11.9864345328,18.7169404497,0.0,80.527626,75.0917375,39.4606225805,0.0340719343119,16.0284,23.3981506462
 10/25  14:00:00,195.157147681,13.5006057175,23.6572956692,0.0,80.527626,75.0917375,33.4763916622,0.0,16.0284,17.4479916622
 10/25  15:00:00,194.906911755,14.440571487,24.4884984378,0.0,80.527626,73.092045,20.6868361374,0.0140260243101,3.20568,17.4671301131
 10/25  16:00:00,186.280479543,10.4466140025,19.9753561035,0.0,80.527626,73.092045,6.10633152026,0.0129233058071,3.20568,2.88772821446
 10/25  17:00:00,133.483670769,8.13344541749,12.7881732811,0.0,80.527626,29.818365,6.4295455493,0.336042646214,3.20568,2.88782290308
 10/25  18:00:00,131.231015328,7.67783278337,5.33924076082,0.0,80.527626,29.818365,19.8415440575,10.8677000223,3.20568,5.76816403517
 10/25  19:00:00,128.983708179,7.48823065568,0.254179610282,0.0,80.527626,29.818365,33.7742404395,24.7917883946,3.20568,5.77677204482
 10/25  20:00:00,128.682472909,7.47243005225,0.0,0.0,80.527626,29.818365,50.6576841774,38.8028247793,3.20568,8.64917939813
 10/25  21:00:00,55.6193322585,0.0,0.0,0.0,15.863942322,29.242365,8.97836450995,0.0,3.20568,5.77268450995
 10/25  22:00:00,55.498943524,0.0,0.0,0.0,15.863942322,29.242365,6.09462278839,0.0,3.20568,2.88894278839
 10/25  23:00:00,56.2479860128,0.0,0.0,0.0,15.863942322,29.242365,6.09259738531,0.0,3.20568,2.88691738531
 10/25  24:00:00,55.5070444749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.4998921289,0.0,0.0,0.0,15.863942322,29.242365,6.08972120349,0.0,3.20568,2.88404120349
 10/26  02:00:00,55.483622991,0.0,0.0,0.0,15.863942322,29.242365,6.08981683101,0.0,3.20568,2.88413683101
 10/26  03:00:00,55.4663537038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.664253367,0.0,0.0,0.0,15.863942322,29.242365,6.0896932214,0.0,3.20568,2.8840132214
 10/26  05:00:00,55.6350218792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,64.7427998327,7.47243005225,0.0,0.0,15.863942322,29.818365,415.868300388,409.778511862,3.20568,2.88410852634
 10/26  07:00:00,126.324075563,7.47243005225,0.00103319432134,0.0,80.527626,29.818365,255.29684386,249.203558403,3.20568,2.88760545642
 10/26  08:00:00,165.624029432,7.47243005225,0.0046165176068,0.0,80.527626,75.0917375,206.287259116,173.569178491,24.0426,8.67548062585
 10/26  09:00:00,165.372137841,7.47243005225,0.00714018802203,0.0,80.527626,75.0917375,129.046510974,87.5557628167,24.0426,17.448148157
 10/26  10:00:00,169.319720401,7.47243005225,0.00561866825895,0.0,80.527626,79.0911225,88.9960579437,39.478124127,32.0568,17.4611338166
 10/26  11:00:00,170.047934301,7.48713970345,0.0,0.0,80.527626,79.0911225,65.9266419442,13.4531574493,32.0568,20.4166844948
 10/26  12:00:00,173.720314911,7.57105720724,4.2558693796,0.0,80.527626,79.0911225,55.5889324032,3.07565986613,32.0568,20.4564725371
 10/26  13:00:00,175.613243112,8.04051376688,9.61492110766,0.0,80.527626,75.0917375,45.6489558287,6.22382879574,16.0284,23.3967270329
 10/26  14:00:00,178.735513155,8.48217425206,12.2849695229,0.0,80.527626,75.0917375,36.9968526543,3.51553242243,16.0284,17.4529202319
 10/26  15:00:00,176.955525745,8.73780831974,12.2746374917,0.0,80.527626,73.092045,28.1600519673,7.48314855073,3.20568,17.4712234166
 10/26  16:00:00,170.830586628,7.49194665088,7.53057579863,0.0,80.527626,73.092045,17.688044239,11.5944918326,3.20568,2.88787240646
 10/26  17:00:00,125.633947826,7.47243005225,5.64875097234,0.0,80.527626,29.818365,20.928019069,14.8345662115,3.20568,2.88777285745
 10/26  18:00:00,129.992513943,7.47243005225,4.29896677848,0.0,80.527626,29.818365,26.2610489457,17.2871093455,3.20568,5.76825960024
 10/26  19:00:00,130.021533246,7.47243005225,1.26327533192,0.0,80.527626,29.818365,34.2121776791,22.3504814266,3.20568,8.65601625245
 10/26  20:00:00,128.723898562,7.47243005225,0.0,0.0,80.527626,29.818365,36.2019414675,27.222740802,3.20568,5.7735206655
 10/26  21:00:00,55.6668423899,0.0,0.0,0.0,15.863942322,29.242365,8.97835079813,0.0,3.20568,5.77267079813
 10/26  22:00:00,55.5348876416,0.0,0.0,0.0,15.863942322,29.242365,6.09497032049,0.0,3.20568,2.88929032049
 10/26  23:00:00,56.2598215131,0.0,0.0,0.0,15.863942322,29.242365,6.09268950252,0.0,3.20568,2.88700950252
 10/26  24:00:00,55.5453028576,0.0,0.0,0.0,15.863942322,29.242365,6.08932654724,0.0,3.20568,2.88364654724
 10/27  01:00:00,55.5386108552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.5305813093,0.0,0.0,0.0,15.863942322,29.242365,6.08976717803,0.0,3.20568,2.88408717803
 10/27  03:00:00,55.5215692804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.5744748737,0.0,0.0,0.0,15.863942322,29.242365,6.08986922119,0.0,3.20568,2.88418922119
 10/27  05:00:00,56.4032873513,0.0,0.0,0.0,15.863942322,29.242365,6.08975151074,0.0,3.20568,2.88407151074
 10/27  06:00:00,64.2688791333,7.47243005225,0.0,0.0,15.863942322,29.818365,159.276841083,156.051161083,3.20568,0.02
 10/27  07:00:00,125.762282467,7.47243005225,0.00130916311239,0.0,80.527626,29.818365,121.464940854,115.371605207,3.20568,2.88765564659
 10/27  08:00:00,165.299327992,7.47243005225,0.00822348092545,0.0,80.527626,75.0917375,108.440607986,72.8355955958,24.0426,11.5624123903
 10/27  09:00:00,165.326806045,7.48434252277,0.00424790903898,0.0,80.527626,75.0917375,84.8982065193,46.3101310088,24.0426,14.5454755105
 10/27  10:00:00,170.635769838,7.97148004065,0.809533707682,0.0,80.527626,79.0911225,72.2130894984,22.6896253134,32.0568,17.466664185
 10/27  11:00:00,173.199798309,8.32658499831,2.29834103912,0.0,80.527626,79.0911225,54.3436025278,1.87034156733,32.0568,20.4164609604
 10/27  12:00:00,172.519367226,8.39544147912,2.255949718,0.0,80.527626,79.0911225,56.6559488326,1.2232565529,32.0568,23.3758922797
 10/27  13:00:00,168.823717508,8.61322222722,2.32767056848,0.0,80.527626,75.0917375,55.54643562,16.1148485734,16.0284,23.4031870466
 10/27  14:00:00,169.674561994,8.78983826845,2.9967206057,0.0,80.527626,75.0917375,47.409748257,14.9546618316,16.0284,16.4266864254
 10/27  15:00:00,167.685755907,8.87684805349,2.95054891337,0.0,80.527626,73.092045,40.4666221519,18.7741225801,3.20568,18.4868195719
 10/27  16:00:00,163.879453177,7.49072715966,0.659004724278,0.0,80.527626,73.092045,27.5718570312,21.478408463,3.20568,2.88776856824
 10/27  17:00:00,119.902552903,7.47243005225,0.0,0.0,80.527626,29.818365,37.0134465645,30.9198871718,3.20568,2.88787939266
 10/27  18:00:00,125.621145241,7.47243005225,0.0,0.0,80.527626,29.818365,47.2199083688,38.2451587987,3.20568,5.76906957013
 10/27  19:00:00,128.482922816,7.47243005225,0.0,0.0,80.527626,29.818365,63.7462136905,54.7632593785,3.20568,5.77727431205
 10/27  20:00:00,128.488223367,7.47243005225,0.0,0.0,80.527626,29.818365,79.6661673407,70.6877675978,3.20568,5.77271974285
 10/27  21:00:00,55.442628556,0.0,0.0,0.0,15.863942322,29.242365,11.8555911463,0.0,3.20568,8.64991114634
 10/27  22:00:00,55.4799518542,0.0,0.0,0.0,15.863942322,29.242365,6.09490523362,0.0,3.20568,2.88922523362
 10/27  23:00:00,56.2323963827,0.0,0.0,0.0,15.863942322,29.242365,6.09276992066,0.0,3.20568,2.88708992066
 10/27  24:00:00,55.5013439407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.5002555059,0.0,0.0,0.0,15.863942322,29.242365,6.08831748981,0.0,3.20568,2.88263748981
 10/28  02:00:00,55.4912632293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.4824814935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6881813418,0.0,0.0,0.0,15.863942322,29.242365,6.08833981855,0.0,3.20568,2.88265981855
 10/28  05:00:00,55.6668846161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6764178521,0.0,0.0,0.0,15.863942322,29.242365,6.08836251339,0.0,3.20568,2.88268251339
 10/28  07:00:00,54.179682332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.0447844751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0880453939,0.0,0.0,0.0,15.863942322,29.242365,6.08981106735,0.0,3.20568,2.88413106735
 10/28  10:00:00,47.1037105711,0.0,0.0,0.0,15.863942322,29.242365,6.08969938556,0.0,3.20568,2.88401938556
 10/28  11:00:00,47.8012196466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1263892194,0.0,0.0,0.0,15.863942322,29.242365,6.08980791834,0.0,3.20568,2.88412791834
 10/28  13:00:00,47.1836280169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.2104636552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.2072803968,0.0,0.0,0.0,15.863942322,29.242365,6.08833444527,0.0,3.20568,2.88265444527
 10/28  16:00:00,47.1140097359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.105444642,0.0,0.0,0.0,15.863942322,29.242365,6.08835764394,0.0,3.20568,2.88267764394
 10/28  18:00:00,52.7833388238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8286775745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.804922443,0.0,0.0,0.0,15.863942322,29.242365,6.0883808242,0.0,3.20568,2.8827008242
 10/28  21:00:00,55.689785374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.5463817917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.2233636346,0.0,0.0,0.0,15.863942322,29.242365,6.08840398651,0.0,3.20568,2.88272398651
 10/28  24:00:00,55.5196695859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.5108732759,0.0,0.0,0.0,15.863942322,29.242365,6.08828460029,0.0,3.20568,2.88260460029
 10/29  02:00:00,55.5192929761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.51671393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.7338160636,0.0,0.0,0.0,15.863942322,29.242365,6.08831286406,0.0,3.20568,2.88263286406
 10/29  05:00:00,55.7337564856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.7516152196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,54.2618085549,0.0,0.0,0.0,15.863942322,29.242365,6.08834146525,0.0,3.20568,2.88266146525
 10/29  08:00:00,47.1273457073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,47.1523236972,0.0,0.0,0.0,15.863942322,29.242365,6.08973459617,0.0,3.20568,2.88405459617
 10/29  10:00:00,47.1560389645,0.0,0.0,0.0,15.863942322,29.242365,6.08984980945,0.0,3.20568,2.88416980945
 10/29  11:00:00,47.8275247151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.1403712708,0.0,0.0,0.0,15.863942322,29.242365,6.08974412505,0.0,3.20568,2.88406412505
 10/29  13:00:00,47.1883424888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.2338727217,0.0,0.0,0.0,15.863942322,29.242365,6.08835360086,0.0,3.20568,2.88267360086
 10/29  15:00:00,47.2435310413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.1488984936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.13490776,0.0,0.0,0.0,15.863942322,29.242365,6.08838263447,0.0,3.20568,2.88270263447
 10/29  18:00:00,52.8090940775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.8475434432,0.0,0.0,0.0,15.863942322,29.242365,6.08841163927,0.0,3.20568,2.88273163927
 10/29  20:00:00,55.7946538151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6488144608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.4797930819,0.0,0.0,0.0,15.863942322,29.242365,6.08829447008,0.0,3.20568,2.88261447008
 10/29  23:00:00,56.1935659451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4678230377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.4638884041,0.0,0.0,0.0,15.863942322,29.242365,6.08982956876,0.0,3.20568,2.88414956876
 10/30  02:00:00,55.4842677553,0.0,0.0,0.0,15.863942322,29.242365,6.08973050334,0.0,3.20568,2.88405050334
 10/30  03:00:00,55.4804483492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6749546695,0.0,0.0,0.0,15.863942322,29.242365,6.08985270696,0.0,3.20568,2.88417270696
 10/30  05:00:00,55.6532324402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.1834040643,7.47243005225,0.0,0.0,15.863942322,29.818365,336.805614378,330.715861127,3.20568,2.88407325162
 10/30  07:00:00,127.387498278,7.47243005225,0.0012288517273,0.0,80.527626,29.818365,239.688142889,233.594597653,3.20568,2.88786523616
 10/30  08:00:00,165.474176693,7.47243005225,0.00504524941648,0.0,80.527626,75.0917375,210.919934691,178.200504559,24.0426,8.67683013245
 10/30  09:00:00,165.527802231,7.47243005225,0.00316963413964,0.0,80.527626,75.0917375,212.246558429,170.750000871,24.0426,17.4539575579
 10/30  10:00:00,169.558855346,7.47243005225,0.00461552205365,0.0,80.527626,79.0911225,211.886886358,162.363086351,32.0568,17.4670000064
 10/30  11:00:00,170.281010364,7.47243005225,0.0,0.0,80.527626,79.0911225,185.563895017,133.08590261,32.0568,20.4211924073
 10/30  12:00:00,169.548938375,7.47243005225,0.0,0.0,80.527626,79.0911225,186.970967876,131.530286211,32.0568,23.3838816647
 10/30  13:00:00,165.576278664,7.47243005225,0.0,0.0,80.527626,75.0917375,186.017634795,146.580408067,16.0284,23.4088267285
 10/30  14:00:00,165.549583132,7.48043637731,0.0,0.0,80.527626,75.0917375,169.731230029,136.252338549,16.0284,17.45049148
 10/30  15:00:00,163.501214004,7.47840319227,0.0,0.0,80.527626,73.092045,157.261528977,136.585867301,3.20568,17.4699816763
 10/30  16:00:00,163.383658117,7.47243005225,0.0,0.0,80.527626,73.092045,142.849449373,136.755885926,3.20568,2.88788344656
 10/30  17:00:00,120.109117079,7.47243005225,0.0,0.0,80.527626,29.818365,149.498289677,143.404594961,3.20568,2.88801471599
 10/30  18:00:00,127.26496565,7.47243005225,0.0,0.0,80.527626,29.818365,162.331196245,153.356654167,3.20568,5.76886207831
 10/30  19:00:00,128.913215628,7.47243005225,0.0,0.0,80.527626,29.818365,170.151068261,161.167628727,3.20568,5.77775953427
 10/30  20:00:00,128.881755668,7.47243005225,0.0,0.0,80.527626,29.818365,168.64196243,156.786303388,3.20568,8.64997904214
 10/30  21:00:00,55.5536349956,0.0,0.0,0.0,15.863942322,29.242365,8.97950437267,0.0,3.20568,5.77382437267
 10/30  22:00:00,55.4368635015,0.0,0.0,0.0,15.863942322,29.242365,6.09519513452,0.0,3.20568,2.88951513452
 10/30  23:00:00,56.2002607252,0.0,0.0,0.0,15.863942322,29.242365,6.09279975111,0.0,3.20568,2.88711975111
 10/30  24:00:00,55.4570954174,0.0,0.0,0.0,15.863942322,29.242365,6.08983353403,0.0,3.20568,2.88415353403
 10/31  01:00:00,55.4521784736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.4478285876,0.0,0.0,0.0,15.863942322,29.242365,6.08974291886,0.0,3.20568,2.88406291886
 10/31  03:00:00,55.4417364653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.4980525431,0.0,0.0,0.0,15.863942322,29.242365,6.08987191803,0.0,3.20568,2.88419191803
 10/31  05:00:00,56.324342846,0.0,0.0,0.0,15.863942322,29.242365,6.08977861989,0.0,3.20568,2.88409861989
 10/31  06:00:00,64.8051102705,7.47243005225,0.000853203729206,0.0,15.863942322,29.818365,347.118663135,343.892983135,3.20568,0.02
 10/31  07:00:00,127.529316092,7.47243005225,0.0012308532345,0.0,80.527626,29.818365,260.948455311,254.854830829,3.20568,2.88794448164
 10/31  08:00:00,165.587194322,7.47243005225,0.00568207625503,0.0,80.527626,75.0917375,230.977468953,195.371790346,24.0426,11.5630786068
 10/31  09:00:00,165.608456945,7.47243005225,0.00327852950728,0.0,80.527626,75.0917375,213.644895059,175.052927277,24.0426,14.5493677823
 10/31  10:00:00,169.580831111,7.47243005225,0.00207718683715,0.0,80.527626,79.0911225,207.526324446,157.998015669,32.0568,17.4715087774
 10/31  11:00:00,170.295276322,7.47243005225,0.0,0.0,80.527626,79.0911225,186.260184266,133.779452949,32.0568,20.423931317
 10/31  12:00:00,169.523795808,7.47243005225,0.0,0.0,80.527626,79.0911225,178.406424491,122.967965862,32.0568,23.3816586292
 10/31  13:00:00,165.524118107,7.47326403028,0.0,0.0,80.527626,75.0917375,172.387223509,132.950313581,16.0284,23.4085099274
 10/31  14:00:00,165.510159431,7.48459391105,0.0,0.0,80.527626,75.0917375,160.236416964,126.751808557,16.0284,17.4562084072
 10/31  15:00:00,163.48169008,7.49475785502,0.0,0.0,80.527626,73.092045,147.543910434,126.861975066,3.20568,17.4762553678
 10/31  16:00:00,163.342965986,7.47243005225,0.0,0.0,80.527626,73.092045,131.182615188,125.08898895,3.20568,2.88794623798
 10/31  17:00:00,120.06851047,7.47243005225,0.0,0.0,80.527626,29.818365,138.033858783,131.940228485,3.20568,2.88795029817
 10/31  18:00:00,127.218818486,7.47243005225,0.0,0.0,80.527626,29.818365,147.349841667,138.37495885,3.20568,5.7692028169
 10/31  19:00:00,128.63399471,7.47243005225,0.0,0.0,80.527626,29.818365,148.514798211,136.652154682,3.20568,8.6569635292
 10/31  20:00:00,128.622886406,7.47243005225,0.0,0.0,80.527626,29.818365,143.519369147,134.540498949,3.20568,5.77319019862
 10/31  21:00:00,55.4121808727,0.0,0.0,0.0,15.863942322,29.242365,8.97904383966,0.0,3.20568,5.77336383966
 10/31  22:00:00,55.4535142107,0.0,0.0,0.0,15.863942322,29.242365,8.96431535974,0.0,3.20568,5.75863535974
 10/31  23:00:00,56.2133065435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.4845433529,0.0,0.0,0.0,15.863942322,29.242365,6.08990345808,0.0,3.20568,2.88422345808
 11/01  01:00:00,55.4840488137,0.0,0.0,0.0,15.863942322,29.242365,6.08981627426,0.0,3.20568,2.88413627426
 11/01  02:00:00,55.4826920204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.481834877,0.0,0.0,0.0,15.863942322,29.242365,6.08924904935,0.0,3.20568,2.88356904935
 11/01  04:00:00,55.6955863932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6800592363,0.0,0.0,0.0,15.863942322,29.242365,6.08986500908,0.0,3.20568,2.88418500908
 11/01  06:00:00,64.0616436921,7.47243005225,0.0,0.0,15.863942322,29.818365,218.518362943,212.428585113,3.20568,2.8840978293
 11/01  07:00:00,127.262836295,7.47243005225,0.00146083568295,0.0,80.527626,29.818365,163.022059177,156.928521785,3.20568,2.88785739149
 11/01  08:00:00,165.369911082,7.47243005225,0.00594639204581,0.0,80.527626,75.0917375,163.431628084,130.710646038,24.0426,8.67838204605
 11/01  09:00:00,165.423952464,7.47243005225,0.00342707171805,0.0,80.527626,75.0917375,189.815549847,148.322027126,24.0426,17.4509227209
 11/01  10:00:00,169.44210287,7.47243005225,0.00224589369142,0.0,80.527626,79.0911225,197.42934988,147.906712839,32.0568,17.4658370404
 11/01  11:00:00,170.164263946,7.47243005225,0.0,0.0,80.527626,79.0911225,172.237306865,119.755314116,32.0568,20.4251927492
 11/01  12:00:00,169.439851951,7.47259658536,0.0,0.0,80.527626,79.0911225,169.461855913,114.018817128,32.0568,23.3862387852
 11/01  13:00:00,165.475173762,7.47243005225,0.0,0.0,80.527626,75.0917375,172.000272374,132.562511952,16.0284,23.4093604217
 11/01  14:00:00,165.488357896,7.47785430005,0.0,0.0,80.527626,75.0917375,166.666482833,133.187241519,16.0284,17.4508413147
 11/01  15:00:00,163.498574405,7.48815603993,0.0,0.0,80.527626,73.092045,162.412783464,141.736198298,3.20568,17.4709051664
 11/01  16:00:00,163.383758375,7.47243005225,0.0,0.0,80.527626,73.092045,147.736396543,141.642885613,3.20568,2.88783093007
 11/01  17:00:00,120.10977788,7.47243005225,0.0,0.0,80.527626,29.818365,152.05299798,145.959340606,3.20568,2.88797737329
 11/01  18:00:00,127.294717913,7.47243005225,0.0,0.0,80.527626,29.818365,171.722718046,162.74812135,3.20568,5.76891669578
 11/01  19:00:00,128.995760465,7.47243005225,0.0,0.0,80.527626,29.818365,191.294574055,182.310961817,3.20568,5.77793223785
 11/01  20:00:00,129.039643138,7.47243005225,0.0,0.0,80.527626,29.818365,204.852094447,192.996109658,3.20568,8.65030478909
 11/01  21:00:00,55.5189790612,0.0,0.0,0.0,15.863942322,29.242365,8.97908984295,0.0,3.20568,5.77340984295
 11/01  22:00:00,55.4012740848,0.0,0.0,0.0,15.863942322,29.242365,6.09482863582,0.0,3.20568,2.88914863582
 11/01  23:00:00,56.1782196102,0.0,0.0,0.0,15.863942322,29.242365,6.09291872479,0.0,3.20568,2.88723872479
 11/01  24:00:00,55.4228781543,0.0,0.0,0.0,15.863942322,29.242365,6.08994608026,0.0,3.20568,2.88426608026
 11/02  01:00:00,55.4131377634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.402185913,0.0,0.0,0.0,15.863942322,29.242365,6.08986776874,0.0,3.20568,2.88418776874
 11/02  03:00:00,55.3950023995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.604436252,0.0,0.0,0.0,15.863942322,29.242365,6.08978701072,0.0,3.20568,2.88410701072
 11/02  05:00:00,55.5859085999,0.0,0.0,0.0,15.863942322,29.242365,6.08992945923,0.0,3.20568,2.88424945923
 11/02  06:00:00,65.4727341182,7.47243005225,0.00159876742973,0.0,15.863942322,29.818365,478.355758267,475.130078267,3.20568,0.02
 11/02  07:00:00,128.38724625,7.47243005225,0.000923002668707,0.0,80.527626,29.818365,369.328372688,363.234971143,3.20568,2.88772154459
 11/02  08:00:00,166.388307172,7.47243005225,0.00445142803178,0.0,80.527626,75.0917375,295.330127428,259.723069952,24.0426,11.5644574763
 11/02  09:00:00,166.403400979,7.47243005225,0.00251252156266,0.0,80.527626,75.0917375,268.793471286,230.000533612,24.0426,14.7503376742
 11/02  10:00:00,170.401441347,7.47243005225,0.0015008138437,0.0,80.527626,79.0911225,277.216906019,224.997100125,32.0568,20.1630058937
 11/02  11:00:00,171.154333645,7.47243005225,0.0,0.0,80.527626,79.0911225,246.267527583,193.783661838,32.0568,20.4270657446
 11/02  12:00:00,170.412795416,7.54484070311,0.0,0.0,80.527626,79.0911225,229.392174983,176.870508867,32.0568,20.4648661162
 11/02  13:00:00,166.803671621,8.0053893329,0.0,0.0,80.527626,75.0917375,229.742513137,190.303876049,16.0284,23.4102370873
 11/02  14:00:00,167.040894089,8.33689271866,0.0,0.0,80.527626,75.0917375,221.558589027,188.067145292,16.0284,17.463043735
 11/02  15:00:00,165.108935383,8.49590659672,0.0,0.0,80.527626,73.092045,213.617856661,190.023632062,3.20568,20.3885445987
 11/02  16:00:00,163.927998876,7.6632689817,0.0,0.0,80.527626,73.092045,173.284982493,167.191501278,3.20568,2.8878012148
 11/02  17:00:00,120.571231872,7.47243005225,0.0,0.0,80.527626,29.818365,190.706240706,184.612603541,3.20568,2.88795716538
 11/02  18:00:00,127.973935807,7.47243005225,0.0,0.0,80.527626,29.818365,209.090710877,200.115407511,3.20568,5.76962336605
 11/02  19:00:00,129.779917458,7.47243005225,0.0,0.0,80.527626,29.818365,223.870499941,214.886646908,3.20568,5.77817303253
 11/02  20:00:00,129.775287817,7.47243005225,0.0,0.0,80.527626,29.818365,241.579943231,232.600560578,3.20568,5.7737026533
 11/02  21:00:00,55.4610332942,0.0,0.0,0.0,15.863942322,29.242365,11.8570051194,0.0,3.20568,8.6513251194
 11/02  22:00:00,55.3585205644,0.0,0.0,0.0,15.863942322,29.242365,6.09496271873,0.0,3.20568,2.88928271873
 11/02  23:00:00,56.1564775446,0.0,0.0,0.0,15.863942322,29.242365,6.09293983357,0.0,3.20568,2.88725983356
 11/02  24:00:00,55.3893772814,0.0,0.0,0.0,15.863942322,29.242365,6.08981288993,0.0,3.20568,2.88413288993
 11/03  01:00:00,55.389620451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.3823553639,0.0,0.0,0.0,15.863942322,29.242365,6.08996550032,0.0,3.20568,2.88428550032
 11/03  03:00:00,56.2751766246,0.896040517462,0.0,0.0,15.863942322,29.242365,3.62584933903,0.400169339028,3.20568,0.02
 11/03  04:00:00,58.127987453,1.68643814899,0.0,0.0,15.863942322,29.242365,7.18240058504,1.0925097547,3.20568,2.88421083034
 11/03  05:00:00,57.6145934239,1.34915051919,0.0,0.0,15.863942322,29.242365,4.44580728032,1.22012728032,3.20568,0.02
 11/03  06:00:00,66.4153542537,7.47243005225,0.00143026594614,0.0,15.863942322,29.818365,580.098754948,574.008802584,3.20568,2.88427236453
 11/03  07:00:00,128.574659801,7.47243005225,0.0,0.0,80.527626,29.818365,473.104284393,467.010788367,3.20568,2.88781602628
 11/03  08:00:00,166.422389433,7.47243005225,0.00503442291825,0.0,80.527626,75.0917375,382.472322178,349.751019134,24.0426,8.67870304428
 11/03  09:00:00,166.401728008,7.47243005225,0.00225539810197,0.0,80.527626,75.0917375,328.085689899,286.582534478,24.0426,17.4605554212
 11/03  10:00:00,170.387923383,7.47243005225,0.002792748109,0.0,80.527626,79.0911225,299.942947175,247.504520316,32.0568,20.381626859
 11/03  11:00:00,171.14127771,7.47243005225,0.0,0.0,80.527626,79.0911225,259.257029078,206.773596708,32.0568,20.4266323698
 11/03  12:00:00,170.683637114,7.77656931679,0.0,0.0,80.527626,79.0911225,245.066784289,192.544951124,32.0568,20.4650331652
 11/03  13:00:00,167.215895647,8.35644696396,0.0,0.0,80.527626,75.0917375,238.616032085,199.176633311,16.0284,23.4109987747
 11/03  14:00:00,167.422582283,8.72867042043,0.0,0.0,80.527626,75.0917375,220.672182995,187.180198427,16.0284,17.4635845686
 11/03  15:00:00,165.548650698,8.88014435756,0.0,0.0,80.527626,73.092045,222.106083106,198.509850221,3.20568,20.3905528855
 11/03  16:00:00,164.07004722,7.81169333419,0.0,0.0,80.527626,73.092045,169.223246484,163.129725851,3.20568,2.88784063277
 11/03  17:00:00,120.51393203,7.47243005225,0.0,0.0,80.527626,29.818365,188.054623611,181.960939546,3.20568,2.88800406435
 11/03  18:00:00,128.104516882,7.47243005225,0.0,0.0,80.527626,29.818365,219.961524885,210.986059963,3.20568,5.76978492263
 11/03  19:00:00,129.568915307,7.47243005225,0.0,0.0,80.527626,29.818365,235.800863612,226.816791252,3.20568,5.77839236003
 11/03  20:00:00,129.577805525,7.47243005225,0.0,0.0,80.527626,29.818365,259.889748962,248.033614757,3.20568,8.65045420496
 11/03  21:00:00,55.3020133809,0.0,0.0,0.0,15.863942322,29.242365,8.97999844843,0.0,3.20568,5.77431844843
 11/03  22:00:00,55.3544254991,0.0,0.0,0.0,15.863942322,29.242365,6.095086438,0.0,3.20568,2.889406438
 11/03  23:00:00,56.152863564,0.0,0.0,0.0,15.863942322,29.242365,6.09268829682,0.0,3.20568,2.88700829682
 11/03  24:00:00,55.3852953137,0.0,0.0,0.0,15.863942322,29.242365,6.08993349898,0.0,3.20568,2.88425349898
 11/04  01:00:00,55.385073058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,56.3918036608,1.01186288939,0.0,0.0,15.863942322,29.242365,3.6772533014,0.451573301403,3.20568,0.02
 11/04  03:00:00,56.7245055166,1.34915051919,0.0,0.0,15.863942322,29.242365,7.02271870733,0.934321444838,3.20568,2.88271726249
 11/04  04:00:00,57.2724746584,1.68643814899,0.0,0.0,15.863942322,29.242365,4.87685449394,1.65117449394,3.20568,0.02
 11/04  05:00:00,57.5371833074,1.96874100099,0.0,0.0,15.863942322,29.242365,21.2107544939,15.1223296479,3.20568,2.88274484601
 11/04  06:00:00,58.9243619496,3.33867943379,0.0,0.0,15.863942322,29.242365,42.1401644844,38.9144844844,3.20568,0.02
 11/04  07:00:00,56.2966167806,2.21365882816,0.0,0.0,15.863942322,29.242365,25.5668861106,22.3412061106,3.20568,0.02
 11/04  08:00:00,49.3558281387,2.40659980276,0.0,0.0,15.863942322,29.242365,22.3354325307,16.2469804457,3.20568,2.88277208506
 11/04  09:00:00,48.3139660503,1.34915051919,0.0,0.0,15.863942322,29.242365,7.85803947082,4.63235947082,3.20568,0.02
 11/04  10:00:00,48.6438707409,1.68643814899,0.0,0.0,15.863942322,29.242365,9.65798665853,3.56799648538,3.20568,2.88431017315
 11/04  11:00:00,48.6850655303,1.01186288939,0.0,0.0,15.863942322,29.242365,4.5822364087,1.3565564087,3.20568,0.02
 11/04  12:00:00,46.9449080951,0.0,0.0,0.0,15.863942322,29.242365,6.08988390947,0.0,3.20568,2.88420390947
 11/04  13:00:00,47.0013854491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.0271954391,0.0,0.0,0.0,15.863942322,29.242365,6.08784105423,0.0,3.20568,2.88216105423
 11/04  15:00:00,47.026157254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,46.9346872421,0.0,0.0,0.0,15.863942322,29.242365,6.08837518186,0.0,3.20568,2.88269518186
 11/04  17:00:00,46.9240573398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,54.0535689871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.6900885718,0.0,0.0,0.0,15.863942322,29.242365,6.08843980933,0.0,3.20568,2.88275980933
 11/04  20:00:00,55.6798550508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.5654891501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.4047429501,0.0,0.0,0.0,15.863942322,29.242365,6.0883559712,0.0,3.20568,2.8826759712
 11/04  23:00:00,56.1266265745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.393574467,0.0,0.0,0.0,15.863942322,29.242365,6.08842065984,0.0,3.20568,2.88274065984
 11/05  01:00:00,55.3909728861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.3888687893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.3853954426,0.0,0.0,0.0,15.863942322,29.242365,6.0883429823,0.0,3.20568,2.8826629823
 11/05  04:00:00,55.5973433339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,56.0771776079,0.493378499833,0.0,0.0,15.863942322,29.242365,6.64780364955,0.559390128521,3.20568,2.88273352103
 11/05  06:00:00,56.5598534648,0.961414905295,0.0,0.0,15.863942322,29.242365,4.39353096802,1.16785096802,3.20568,0.02
 11/05  07:00:00,54.5663355483,0.468036405462,0.0,0.0,15.863942322,29.242365,3.67542026729,0.449740267289,3.20568,0.02
 11/05  08:00:00,46.9634430688,0.0,0.0,0.0,15.863942322,29.242365,6.0897991102,0.0,3.20568,2.8841191102
 11/05  09:00:00,47.0138904686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.0312316736,0.0,0.0,0.0,15.863942322,29.242365,6.08996214594,0.0,3.20568,2.88428214594
 11/05  11:00:00,47.7309736593,0.0,0.0,0.0,15.863942322,29.242365,6.0898997896,0.0,3.20568,2.8842197896
 11/05  12:00:00,47.0387029033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.0961986024,0.0,0.0,0.0,15.863942322,29.242365,6.08983745955,0.0,3.20568,2.88415745955
 11/05  14:00:00,47.1302857488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.1349389037,0.0,0.0,0.0,15.863942322,29.242365,6.08837555728,0.0,3.20568,2.88269555728
 11/05  16:00:00,47.0451697978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,47.0330458547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.1497494218,0.0,0.0,0.0,15.863942322,29.242365,6.0884461994,0.0,3.20568,2.8827661994
 11/05  19:00:00,55.764801527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.7423924679,0.0,0.0,0.0,15.863942322,29.242365,6.08836799164,0.0,3.20568,2.88268799164
 11/05  21:00:00,55.6257239498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.4627647621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.1662631984,0.0,0.0,0.0,15.863942322,29.242365,6.08843868194,0.0,3.20568,2.88275868194
 11/05  24:00:00,55.4491886053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.4454593863,0.0,0.0,0.0,15.863942322,29.242365,6.08991235667,0.0,3.20568,2.88423235667
 11/06  02:00:00,55.4436990548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.4401331319,0.0,0.0,0.0,15.863942322,29.242365,6.08985666599,0.0,3.20568,2.88417666599
 11/06  04:00:00,55.4367327481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.6485855893,0.0,0.0,0.0,15.863942322,29.242365,6.08980084423,0.0,3.20568,2.88412084423
 11/06  06:00:00,55.6315911682,0.0,0.0,0.0,15.863942322,29.242365,6.08997081375,0.0,3.20568,2.88429081375
 11/06  07:00:00,64.3203005827,7.47243005225,0.00513357609869,0.0,15.863942322,29.818365,344.206883522,340.981203522,3.20568,0.02
 11/06  08:00:00,120.226980173,7.47243005225,0.00137402344161,0.0,80.527626,29.818365,229.431921967,223.338405722,3.20568,2.88783624471
 11/06  09:00:00,165.370029528,7.47243005225,0.00943933736791,0.0,80.527626,75.0917375,167.883900568,132.276452361,24.0426,11.5648482065
 11/06  10:00:00,165.348575316,7.47243005225,0.00452371338848,0.0,80.527626,75.0917375,136.186276644,94.6916138899,24.0426,17.4520627541
 11/06  11:00:00,169.334336121,7.47243005225,0.00255249301414,0.0,80.527626,79.0911225,123.931304402,74.4060068804,32.0568,17.4684975219
 11/06  12:00:00,170.03281228,7.47243005225,0.0,0.0,80.527626,79.0911225,90.7518603401,38.2640730326,32.0568,20.4309873076
 11/06  13:00:00,169.33090363,7.47311924084,0.0,0.0,80.527626,79.0911225,79.17605533,23.7263854021,32.0568,23.3928699279
 11/06  14:00:00,165.370809177,7.48908663883,0.0,0.0,80.527626,75.0917375,70.838073726,31.3904317495,16.0284,23.4192419765
 11/06  15:00:00,165.394577281,7.51120883511,0.0,0.0,80.527626,75.0917375,61.9528632615,28.4645282027,16.0284,17.4599350588
 11/06  16:00:00,163.460249927,7.60243383451,0.0,0.0,80.527626,73.092045,62.415167762,41.7273430278,3.20568,17.4821447342
 11/06  17:00:00,163.223432474,7.47243005225,0.0,0.0,80.527626,73.092045,73.2018438023,67.1080608678,3.20568,2.88810293452
 11/06  18:00:00,127.158971277,7.47243005225,0.0,0.0,80.527626,29.818365,134.390010859,128.296182912,3.20568,2.88814794778
 11/06  19:00:00,128.759361294,7.47243005225,0.0,0.0,80.527626,29.818365,209.723389278,200.747432059,3.20568,5.77027721935
 11/06  20:00:00,129.025422291,7.47243005225,0.0,0.0,80.527626,29.818365,195.981747164,184.117897468,3.20568,8.65816969631
 11/06  21:00:00,129.016123883,7.47243005225,0.0,0.0,80.527626,29.818365,182.893715355,173.914124905,3.20568,5.77391045005
 11/06  22:00:00,55.524479226,0.0,0.0,0.0,15.863942322,29.242365,11.8570860874,0.0,3.20568,8.65140608741
 11/06  23:00:00,55.407464595,0.0,0.0,0.0,15.863942322,29.242365,6.09515177759,0.0,3.20568,2.88947177759
 11/06  24:00:00,56.1789898905,0.0,0.0,0.0,15.863942322,29.242365,6.09301545965,0.0,3.20568,2.88733545965
 11/07  01:00:00,55.4243770284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4185894607,0.0,0.0,0.0,15.863942322,29.242365,6.08995558379,0.0,3.20568,2.88427558379
 11/07  03:00:00,55.4096200731,0.0,0.0,0.0,15.863942322,29.242365,6.08990611612,0.0,3.20568,2.88422611612
 11/07  04:00:00,55.4008449843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.4555053367,0.0,0.0,0.0,15.863942322,29.242365,6.08985653377,0.0,3.20568,2.88417653377
 11/07  06:00:00,56.2800298854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,65.7916675989,7.47243005225,0.00183734925694,0.0,15.863942322,29.818365,461.940125246,455.850165691,3.20568,2.88427955578
 11/07  08:00:00,121.173841345,7.47243005225,0.00122307666878,0.0,80.527626,29.818365,339.838616317,333.744861438,3.20568,2.88807487923
 11/07  09:00:00,165.878414092,7.47243005225,0.00778966552954,0.0,80.527626,75.0917375,229.65461063,196.93287596,24.0426,8.67913467029
 11/07  10:00:00,165.573107358,7.47243005225,0.00334881238648,0.0,80.527626,75.0917375,183.238557145,141.732037096,24.0426,17.4639200489
 11/07  11:00:00,169.518540446,7.47243005225,0.00173113444213,0.0,80.527626,79.0911225,191.906926432,139.468102172,32.0568,20.3820242602
 11/07  12:00:00,170.291281366,7.47243005225,0.0,0.0,80.527626,79.0911225,186.623479391,134.135219195,32.0568,20.4314601962
 11/07  13:00:00,169.578497874,7.47243005225,0.0,0.0,80.527626,79.0911225,193.976530304,138.52580553,32.0568,23.3939247738
 11/07  14:00:00,165.681995315,7.47243005225,0.0,0.0,80.527626,75.0917375,206.775148013,167.326212184,16.0284,23.4205358298
 11/07  15:00:00,165.79437667,7.47243005225,0.0,0.0,80.527626,75.0917375,211.575317953,178.088044366,16.0284,17.4588735871
 11/07  16:00:00,163.974707155,7.47243005225,0.0,0.0,80.527626,73.092045,216.922362948,196.235392012,3.20568,17.4812909352
 11/07  17:00:00,163.975836127,7.47243005225,0.0,0.0,80.527626,73.092045,199.989987305,193.896088359,3.20568,2.88821894593
 11/07  18:00:00,127.856796346,7.47243005225,0.0,0.0,80.527626,29.818365,210.397729063,204.30384868,3.20568,2.88820038314
 11/07  19:00:00,129.30986397,7.47243005225,0.0,0.0,80.527626,29.818365,226.302074021,217.326502974,3.20568,5.76989104759
 11/07  20:00:00,129.235859701,7.47243005225,0.0,0.0,80.527626,29.818365,228.995218411,217.130839622,3.20568,8.65869878914
 11/07  21:00:00,129.395141906,7.47243005225,0.0,0.0,80.527626,29.818365,250.61211915,241.631949306,3.20568,5.77448984431
 11/07  22:00:00,55.304793334,0.0,0.0,0.0,15.863942322,29.242365,8.98038637229,0.0,3.20568,5.77470637229
 11/07  23:00:00,55.3560634248,0.0,0.0,0.0,15.863942322,29.242365,8.96469280747,0.0,3.20568,5.75901280747
 11/07  24:00:00,56.1544899122,0.0,0.0,0.0,15.863942322,29.242365,6.09287978382,0.0,3.20568,2.88719978382
 11/08  01:00:00,55.3887830255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.3907637733,0.0,0.0,0.0,15.863942322,29.242365,6.08981692398,0.0,3.20568,2.88413692398
 11/08  03:00:00,55.384528015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,56.0561097325,0.674575259595,0.0,0.0,15.863942322,29.242365,6.50808602769,0.418084995741,3.20568,2.88432103195
 11/08  05:00:00,56.942519217,1.34915051919,0.0,0.0,15.863942322,29.242365,7.05692191378,0.966964256815,3.20568,2.88427765697
 11/08  06:00:00,57.2641435494,1.68643814899,0.0,0.0,15.863942322,29.242365,4.99849597035,1.77281597035,3.20568,0.02
 11/08  07:00:00,66.1188115625,7.47243005225,0.000985961503607,0.0,15.863942322,29.818365,594.13950282,588.049473895,3.20568,2.88434892513
