Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  08:00:00,121.433713824,7.47243005225,0.0,0.0,80.527626,29.818365,478.912744548,472.819090108,3.20568,2.88797443997
 11/08  09:00:00,166.406480853,7.47243005225,0.00452632852901,0.0,80.527626,75.0917375,373.791826435,341.070518298,24.0426,8.6787081372
 11/08  10:00:00,166.384345359,7.47243005225,0.00268840688054,0.0,80.527626,75.0917375,296.216535714,254.709567885,24.0426,17.4643678284
 11/08  11:00:00,170.183417658,7.47243005225,0.0031800977787,0.0,80.527626,79.0911225,249.686294155,197.245347236,32.0568,20.3841469195
 11/08  12:00:00,170.544144553,7.47243005225,0.0,0.0,80.527626,79.0911225,202.872066937,150.382356452,32.0568,20.4329104853
 11/08  13:00:00,169.669679168,7.47243005225,0.0,0.0,80.527626,79.0911225,196.12756088,140.674563871,32.0568,23.3961970087
 11/08  14:00:00,165.615789031,7.48404112404,0.0,0.0,80.527626,75.0917375,183.798174882,144.346370274,16.0284,23.4234046084
 11/08  15:00:00,165.561378456,7.48425022405,0.0,0.0,80.527626,75.0917375,171.502955116,138.013612781,16.0284,17.4609423347
 11/08  16:00:00,163.512072607,7.50606444529,0.0,0.0,80.527626,73.092045,154.969129109,134.279630361,3.20568,17.4838187476
 11/08  17:00:00,163.39479092,7.47243005225,0.0,0.0,80.527626,73.092045,148.987508184,142.893673809,3.20568,2.88815437482
 11/08  18:00:00,128.930485673,7.47243005225,0.0,0.0,80.527626,29.818365,201.752243565,192.79050275,3.20568,5.75606081554
 11/08  19:00:00,129.328620718,7.47243005225,0.0,0.0,80.527626,29.818365,230.949925977,224.848980468,3.20568,2.89526550883
 11/08  20:00:00,129.448457939,7.47243005225,0.0,0.0,80.527626,29.818365,212.628699017,200.764235501,3.20568,8.65878351566
 11/08  21:00:00,129.309966241,7.47243005225,0.0,0.0,80.527626,29.818365,216.345799129,207.36575875,3.20568,5.77436037913
 11/08  22:00:00,55.4770524354,0.0,0.0,0.0,15.863942322,29.242365,11.8577901762,0.0,3.20568,8.65211017619
 11/08  23:00:00,55.3719122407,0.0,0.0,0.0,15.863942322,29.242365,6.0953924856,0.0,3.20568,2.8897124856
 11/08  24:00:00,56.165966071,0.0,0.0,0.0,15.863942322,29.242365,6.09287358443,0.0,3.20568,2.88719358443
 11/09  01:00:00,55.4063256438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.4107530354,0.0,0.0,0.0,15.863942322,29.242365,6.08996020467,0.0,3.20568,2.88428020467
 11/09  03:00:00,55.4072155193,0.0,0.0,0.0,15.863942322,29.242365,6.08992341335,0.0,3.20568,2.88424341335
 11/09  04:00:00,55.4046749519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.6170624461,0.0,0.0,0.0,15.863942322,29.242365,6.08988648301,0.0,3.20568,2.88420648301
 11/09  06:00:00,55.6015332651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,64.8176919769,7.47243005225,0.00281406529323,0.0,15.863942322,29.818365,380.272704469,374.182670818,3.20568,2.88435365077
 11/09  08:00:00,120.395339804,7.47243005225,0.00332020128456,0.0,80.527626,29.818365,255.176503287,249.082859579,3.20568,2.88796370787
 11/09  09:00:00,165.358425424,7.47243005225,0.0112962332126,0.0,80.527626,75.0917375,154.575850108,118.966813205,24.0426,11.5664369035
 11/09  10:00:00,165.308074741,7.47243005225,0.00399751408275,0.0,80.527626,75.0917375,107.894833991,66.3986444268,24.0426,17.4535895645
 11/09  11:00:00,170.035383917,7.84874184543,0.351515674148,0.0,80.527626,79.0911225,84.1053969588,34.577651908,32.0568,17.4709450508
 11/09  12:00:00,176.325790531,8.52625775714,5.20186609491,0.0,80.527626,79.0911225,54.8740017261,2.38174088296,32.0568,20.4354608431
 11/09  13:00:00,183.416324318,9.07332661366,12.3920410466,0.0,80.527626,79.0911225,55.4534898807,0.0,32.0568,23.3966898807
 11/09  14:00:00,186.189080244,10.2187549431,17.9610420786,0.0,80.527626,75.0917375,39.478009952,0.0257645293823,16.0284,23.4238454226
 11/09  15:00:00,190.935651667,11.5733571269,21.345794617,0.0,80.527626,75.0917375,33.4948919474,0.0,16.0284,17.4664919474
 11/09  16:00:00,189.407120621,11.2993505914,22.1072626217,0.0,80.527626,73.092045,23.6159555241,0.0136403489745,3.20568,20.3966351751
 11/09  17:00:00,179.935584489,8.20178224569,15.8632722155,0.0,80.527626,73.092045,6.46203759832,0.368331392513,3.20568,2.88802620581
 11/09  18:00:00,139.507156029,7.48752707315,10.8863814681,0.0,80.527626,29.818365,11.1811080388,5.08719283966,3.20568,2.88823519917
 11/09  19:00:00,133.054228349,7.47243005225,4.50367051924,0.0,80.527626,29.818365,24.8929118395,15.9181143805,3.20568,5.76911745897
 11/09  20:00:00,130.096321024,7.47243005225,1.34891234586,0.0,80.527626,29.818365,30.2311246965,21.2468381526,3.20568,5.77860654387
 11/09  21:00:00,129.302845155,7.47243005225,0.580425780095,0.0,80.527626,29.818365,35.0577853057,23.2005145805,3.20568,8.65159072519
 11/09  22:00:00,55.6665228967,0.0,0.0,0.0,15.863942322,29.242365,8.98024044278,0.0,3.20568,5.77456044278
 11/09  23:00:00,55.5327290627,0.0,0.0,0.0,15.863942322,29.242365,6.09528964236,0.0,3.20568,2.88960964236
 11/09  24:00:00,56.2582250006,0.0,0.0,0.0,15.863942322,29.242365,6.09300232684,0.0,3.20568,2.88732232684
 11/10  01:00:00,55.541722034,0.0,0.0,0.0,15.863942322,29.242365,6.08993664471,0.0,3.20568,2.88425664471
 11/10  02:00:00,55.5334255722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.5203604521,0.0,0.0,0.0,15.863942322,29.242365,6.08990630964,0.0,3.20568,2.88422630964
 11/10  04:00:00,55.5083054775,0.0,0.0,0.0,15.863942322,29.242365,6.08987578815,0.0,3.20568,2.88419578815
 11/10  05:00:00,56.5582890534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3818818935,0.0,0.0,0.0,15.863942322,29.242365,6.08984517517,0.0,3.20568,2.88416517517
 11/10  07:00:00,64.3929461609,7.47243005225,0.0,0.0,15.863942322,29.818365,243.765228992,240.539548992,3.20568,0.02
 11/10  08:00:00,120.269706623,7.47243005225,0.0,0.0,80.527626,29.818365,236.843361267,230.749419037,3.20568,2.88826223001
 11/10  09:00:00,165.645915568,7.47243005225,0.00387886604442,0.0,80.527626,75.0917375,245.205049735,209.594893172,24.0426,11.5675565634
 11/10  10:00:00,165.790392121,7.47243005225,0.00257772274868,0.0,80.527626,75.0917375,236.97208832,195.469230169,24.0426,17.4602581511
 11/10  11:00:00,169.86430468,7.47243005225,0.00167976967554,0.0,80.527626,79.0911225,233.905563298,184.371888868,32.0568,17.4768744297
 11/10  12:00:00,170.674250446,7.47243005225,0.0,0.0,80.527626,79.0911225,219.062835376,166.567691736,32.0568,20.4383436401
 11/10  13:00:00,170.059640998,7.47258455783,0.0,0.0,80.527626,79.0911225,228.913559448,173.455959007,32.0568,23.4008004408
 11/10  14:00:00,166.3989699,7.47311185813,0.0,0.0,80.527626,75.0917375,245.81446201,203.433833391,16.0284,26.3522286186
 11/10  15:00:00,166.418025949,7.47243005225,0.0,0.0,80.527626,75.0917375,242.447470725,208.958792828,16.0284,17.4602778977
 11/10  16:00:00,164.391818199,7.47243005225,0.0,0.0,80.527626,73.092045,243.618287691,222.928919437,3.20568,17.4836882541
 11/10  17:00:00,164.275400092,7.47243005225,0.0,0.0,80.527626,73.092045,241.132763529,235.038799738,3.20568,2.88828379089
 11/10  18:00:00,129.604025241,7.47243005225,0.0,0.0,80.527626,29.818365,282.070471552,275.976509687,3.20568,2.88828186517
 11/10  19:00:00,129.61802104,7.47243005225,0.0,0.0,80.527626,29.818365,312.753622048,303.777680865,3.20568,5.7702611826
 11/10  20:00:00,129.624252626,7.47243005225,0.0,0.0,80.527626,29.818365,324.7389364,312.874711303,3.20568,8.65854509659
 11/10  21:00:00,129.631754842,7.47243005225,0.0,0.0,80.527626,29.818365,329.262763002,320.283038312,3.20568,5.77404468965
 11/10  22:00:00,55.2922676985,0.0,0.0,0.0,15.863942322,29.242365,11.8578988283,0.0,3.20568,8.6522188283
 11/10  23:00:00,55.3441968861,0.0,0.0,0.0,15.863942322,29.242365,6.09534829035,0.0,3.20568,2.88966829035
 11/10  24:00:00,56.1413343963,0.0,0.0,0.0,15.863942322,29.242365,6.09282751908,0.0,3.20568,2.88714751908
 11/11  01:00:00,55.375139352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,57.0695968618,1.68643814899,0.0,0.0,15.863942322,29.242365,7.53568575052,1.44720493157,3.20568,2.88280081895
 11/11  03:00:00,56.7247463621,1.34915051919,0.0,0.0,15.863942322,29.242365,4.78451707227,1.55883707227,3.20568,0.02
 11/11  04:00:00,57.0607445088,1.68643814899,0.0,0.0,15.863942322,29.242365,6.09534328954,2.86966328954,3.20568,0.02
 11/11  05:00:00,57.573730184,1.98670010872,0.0,0.0,15.863942322,29.242365,17.3883800376,11.3004011594,3.20568,2.88229887824
 11/11  06:00:00,59.4614570848,3.87610676579,0.0,0.0,15.863942322,29.242365,48.3877413728,45.1620613728,3.20568,0.02
 11/11  07:00:00,59.2048197159,3.60392100694,0.0,0.0,15.863942322,29.242365,53.1449908345,47.0565237172,3.20568,2.88278711735
 11/11  08:00:00,50.0359558744,3.07916977887,0.0,0.0,15.863942322,29.242365,43.9187847396,40.6931047396,3.20568,0.02
 11/11  09:00:00,48.3037780078,1.34915051919,0.0,0.0,15.863942322,29.242365,12.6779826137,6.58792199839,3.20568,2.88438061528
 11/11  10:00:00,48.6607605842,1.68643814899,0.0,0.0,15.863942322,29.242365,10.2396229416,7.01394294164,3.20568,0.02
 11/11  11:00:00,48.3005660608,1.34915051919,0.0,0.0,15.863942322,29.242365,10.5872098751,4.4972327424,3.20568,2.88429713269
 11/11  12:00:00,49.3528097278,1.68643814899,0.0,0.0,15.863942322,29.242365,7.52065444327,4.29497444327,3.20568,0.02
 11/11  13:00:00,48.0988347835,1.18050670429,0.0,0.0,15.863942322,29.242365,7.75103913072,1.66097014562,3.20568,2.8843889851
 11/11  14:00:00,47.5855549299,0.629559843747,0.0,0.0,15.863942322,29.242365,6.65964938242,0.569605471437,3.20568,2.88436391099
 11/11  15:00:00,46.9694289702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,46.9584066867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,46.8614206822,0.0,0.0,0.0,15.863942322,29.242365,6.08839243714,0.0,3.20568,2.88271243714
 11/11  18:00:00,55.4346651782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.4310763145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.6411544278,0.0,0.0,0.0,15.863942322,29.242365,6.08849955763,0.0,3.20568,2.88281955763
 11/11  21:00:00,56.2992761893,0.674575259595,0.0,0.0,15.863942322,29.242365,4.04989656241,0.824216562409,3.20568,0.02
 11/11  22:00:00,56.9995735618,1.48683729292,0.0,0.0,15.863942322,29.242365,12.6245371679,6.5360817337,3.20568,2.88277543415
 11/11  23:00:00,58.5615874893,3.20099266005,0.0,0.0,15.863942322,29.242365,37.1252468683,33.8995668683,3.20568,0.02
 11/11  24:00:00,59.0980096066,3.00139180399,0.0,0.0,15.863942322,29.242365,38.9057463839,35.6800663839,3.20568,0.02
 11/12  01:00:00,58.2842234158,2.92561911259,0.0,0.0,15.863942322,29.242365,38.4053481692,32.3170400454,3.20568,2.88262812382
 11/12  02:00:00,58.0437527959,2.69159656309,0.0,0.0,15.863942322,29.242365,35.1580670917,31.9323870917,3.20568,0.02
 11/12  03:00:00,58.9035118919,3.54520959439,0.0,0.0,15.863942322,29.242365,51.2079873499,45.1194989996,3.20568,2.88280835031
 11/12  04:00:00,57.9403692412,2.58833148279,0.0,0.0,15.863942322,29.242365,35.9113210579,32.6856410579,3.20568,0.02
 11/12  05:00:00,59.118061493,3.54520959439,0.0,0.0,15.863942322,29.242365,50.5460063075,47.3203263075,3.20568,0.02
 11/12  06:00:00,58.568313754,3.01059581508,0.0,0.0,15.863942322,29.242365,44.3205109495,38.2320235972,3.20568,2.88280735226
 11/12  07:00:00,59.7411688517,4.15941225953,0.0,0.0,15.863942322,29.242365,58.7985794929,55.5728994929,3.20568,0.02
 11/12  08:00:00,48.4260615673,1.50270118548,0.0,0.0,15.863942322,29.242365,18.6051737737,12.5167257567,3.20568,2.88276801702
 11/12  09:00:00,48.6236009445,1.68643814899,0.0,0.0,15.863942322,29.242365,11.8717192339,8.64603923394,3.20568,0.02
 11/12  10:00:00,48.3215978537,1.34915051919,0.0,0.0,15.863942322,29.242365,9.6812445342,3.59116562047,3.20568,2.88439891373
 11/12  11:00:00,46.9833122727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.6880182529,0.0,0.0,0.0,15.863942322,29.242365,6.09005965159,0.0,3.20568,2.88437965159
 11/12  13:00:00,46.9807980216,0.0,0.0,0.0,15.863942322,29.242365,6.09004146721,0.0,3.20568,2.88436146721
 11/12  14:00:00,47.0175818516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.0245797745,0.0,0.0,0.0,15.863942322,29.242365,6.08851848137,0.0,3.20568,2.88283848137
 11/12  16:00:00,47.0093974998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,46.9063588535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.4695918655,0.0,0.0,0.0,15.863942322,29.242365,6.08848001907,0.0,3.20568,2.88280001907
 11/12  19:00:00,55.4565580709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6695746352,0.0,0.0,0.0,15.863942322,29.242365,6.08844159211,0.0,3.20568,2.88276159211
 11/12  21:00:00,55.6547639649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5339916305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.3721958504,0.0,0.0,0.0,15.863942322,29.242365,6.08840319774,0.0,3.20568,2.88272319774
 11/12  24:00:00,56.6633679865,0.558752887665,0.0,0.0,15.863942322,29.242365,4.80065954333,1.57497954333,3.20568,0.02
 11/13  01:00:00,56.6509341722,1.28377613136,0.0,0.0,15.863942322,29.242365,9.73346542464,3.64347358205,3.20568,2.88431184259
 11/13  02:00:00,56.3765601945,1.01186288939,0.0,0.0,15.863942322,29.242365,6.48286941386,3.25718941386,3.20568,0.02
 11/13  03:00:00,56.7117120458,1.34915051919,0.0,0.0,15.863942322,29.242365,10.9820429988,4.89194844437,3.20568,2.8844145544
 11/13  04:00:00,57.0468520627,1.68643814899,0.0,0.0,15.863942322,29.242365,9.74455234602,6.51887234602,3.20568,0.02
 11/13  05:00:00,56.9205035855,1.34915051919,0.0,0.0,15.863942322,29.242365,12.4581636415,6.3680795971,3.20568,2.88440404441
 11/13  06:00:00,57.2464017174,1.68643814899,0.0,0.0,15.863942322,29.242365,15.8656101359,9.7755389339,3.20568,2.884391202
 11/13  07:00:00,66.141730734,7.47243005225,0.00547904840901,0.0,15.863942322,29.818365,736.575856847,733.350176847,3.20568,0.02
 11/13  08:00:00,121.397424421,7.47243005225,0.0,0.0,80.527626,29.818365,403.509364198,397.415387829,3.20568,2.888296369
 11/13  09:00:00,166.402287861,7.47243005225,0.00685049690106,0.0,80.527626,75.0917375,309.13589521,273.525494986,24.0426,11.5678002241
 11/13  10:00:00,166.16408221,7.47243005225,0.00319530968869,0.0,80.527626,75.0917375,244.241949083,202.736832218,24.0426,17.462516865
 11/13  11:00:00,169.813059097,7.47256685416,0.00167199627479,0.0,80.527626,79.0911225,219.639082988,170.102073935,32.0568,17.4802090533
 11/13  12:00:00,170.82911462,7.85120042665,0.0,0.0,80.527626,79.0911225,200.276750693,144.860950139,32.0568,23.3590005533
 11/13  13:00:00,170.644232986,8.45636162124,0.0,0.0,80.527626,79.0911225,194.583992719,139.124855609,32.0568,23.40233711
 11/13  14:00:00,166.792250721,8.63587084861,0.0,0.0,80.527626,75.0917375,186.955936423,147.495054128,16.0284,23.4324822947
 11/13  15:00:00,166.342839056,8.23827397236,0.0,0.0,80.527626,75.0917375,175.354298668,141.858387683,16.0284,17.4675109846
 11/13  16:00:00,164.243168646,8.12830014348,0.0,0.0,80.527626,73.092045,178.421360267,154.813363997,3.20568,20.4023162698
 11/13  17:00:00,163.912300252,7.47489139889,0.0,0.0,80.527626,73.092045,217.364520231,211.270837601,3.20568,2.88800262978
 11/13  18:00:00,129.40219269,7.47243005225,0.0,0.0,80.527626,29.818365,197.77820782,191.684285636,3.20568,2.88824218375
 11/13  19:00:00,129.231507733,7.47243005225,0.0,0.0,80.527626,29.818365,202.184149349,193.207523996,3.20568,5.77094535234
 11/13  20:00:00,129.356321161,7.47243005225,0.0,0.0,80.527626,29.818365,198.625982257,189.641184461,3.20568,5.77911779691
 11/13  21:00:00,129.309977772,7.47243005225,0.0,0.0,80.527626,29.818365,213.654598046,201.796423782,3.20568,8.6524942641
 11/13  22:00:00,55.4816825486,0.0,0.0,0.0,15.863942322,29.242365,8.98071376706,0.0,3.20568,5.77503376706
 11/13  23:00:00,55.3703174617,0.0,0.0,0.0,15.863942322,29.242365,6.09560732654,0.0,3.20568,2.88992732654
 11/13  24:00:00,56.1609279425,0.0,0.0,0.0,15.863942322,29.242365,6.09292972978,0.0,3.20568,2.88724972978
 11/14  01:00:00,55.3954913589,0.0,0.0,0.0,15.863942322,29.242365,6.09000719228,0.0,3.20568,2.88432719228
 11/14  02:00:00,55.3928022679,0.0,0.0,0.0,15.863942322,29.242365,6.09000226887,0.0,3.20568,2.88432226887
 11/14  03:00:00,55.3869005185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.3815951132,0.0,0.0,0.0,15.863942322,29.242365,6.0899971199,0.0,3.20568,2.8843171199
 11/14  05:00:00,56.440263438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.2668481977,0.0,0.0,0.0,15.863942322,29.242365,6.08999184836,0.0,3.20568,2.88431184836
 11/14  07:00:00,65.9135787678,7.47243005225,0.0028177796781,0.0,15.863942322,29.818365,464.335249951,458.245263455,3.20568,2.88430649564
 11/14  08:00:00,122.677102996,7.47243005225,0.000956157351651,0.0,80.527626,29.818365,369.468046036,363.374043426,3.20568,2.88832261076
 11/14  09:00:00,166.17117775,7.47243005225,0.00691930141151,0.0,80.527626,75.0917375,265.320247798,232.596921622,24.0426,8.68072617561
 11/14  10:00:00,165.805896471,7.47243005225,0.00327063973511,0.0,80.527626,75.0917375,217.948564839,176.438272898,24.0426,17.4676919409
 11/14  11:00:00,169.538346635,7.49136888327,0.00439791782349,0.0,80.527626,79.0911225,180.713216145,128.264496604,32.0568,20.3919195408
 11/14  12:00:00,170.535769041,7.86759731416,0.0,0.0,80.527626,79.0911225,139.971319454,87.4749699433,32.0568,20.4395495102
 11/14  13:00:00,169.950573027,8.05193334724,0.0,0.0,80.527626,79.0911225,127.71887272,72.2576098675,32.0568,23.4044628529
 11/14  14:00:00,165.949721731,8.05647031689,0.0,0.0,80.527626,75.0917375,112.145740288,72.6841791236,16.0284,23.4331611647
 11/14  15:00:00,165.809054211,7.92932459076,0.0,0.0,80.527626,75.0917375,96.8797711604,63.3768101002,16.0284,17.4745610602
 11/14  16:00:00,163.747659221,7.88004389116,0.0,0.0,80.527626,73.092045,97.3510186903,73.7456812806,3.20568,20.3996574097
 11/14  17:00:00,163.226955602,7.47243005225,0.0,0.0,80.527626,73.092045,85.5666006271,79.4727132356,3.20568,2.88820739149
 11/14  18:00:00,128.54401013,7.47243005225,0.0,0.0,80.527626,29.818365,105.705052486,99.6111299433,3.20568,2.88824254233
 11/14  19:00:00,128.568305699,7.47243005225,0.0,0.0,80.527626,29.818365,125.935818045,116.960126176,3.20568,5.77001186891
 11/14  20:00:00,128.563198455,7.47243005225,0.0,0.0,80.527626,29.818365,123.776444496,111.911175873,3.20568,8.65958862262
 11/14  21:00:00,128.566097893,7.47243005225,0.0,0.0,80.527626,29.818365,124.520235446,115.539318241,3.20568,5.77523720474
 11/14  22:00:00,55.4139374557,0.0,0.0,0.0,15.863942322,29.242365,11.8583305376,0.0,3.20568,8.65265053759
 11/14  23:00:00,55.4490578251,0.0,0.0,0.0,15.863942322,29.242365,6.09542894482,0.0,3.20568,2.88974894482
 11/14  24:00:00,56.206991593,0.0,0.0,0.0,15.863942322,29.242365,6.09283724311,0.0,3.20568,2.88715724311
 11/15  01:00:00,55.4663927774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4610618019,0.0,0.0,0.0,15.863942322,29.242365,6.08997144081,0.0,3.20568,2.88429144081
 11/15  03:00:00,55.4524237248,0.0,0.0,0.0,15.863942322,29.242365,6.08997281101,0.0,3.20568,2.88429281101
 11/15  04:00:00,55.4440222649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.6510976168,0.0,0.0,0.0,15.863942322,29.242365,6.08997399908,0.0,3.20568,2.88429399908
 11/15  06:00:00,55.6297951645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.559219327,7.47243005225,0.0,0.0,15.863942322,29.818365,392.903381915,386.813265889,3.20568,2.88443602601
 11/15  08:00:00,122.040716066,7.47243005225,0.00110088362587,0.0,80.527626,29.818365,294.970569536,288.876684997,3.20568,2.88820453926
 11/15  09:00:00,165.716135593,7.47243005225,0.00537235158503,0.0,80.527626,75.0917375,234.30033177,198.688857601,24.0426,11.568874169
 11/15  10:00:00,165.668544199,7.47243005225,0.00306664430509,0.0,80.527626,75.0917375,214.82235921,173.318220311,24.0426,17.4615388992
 11/15  11:00:00,169.610085888,7.47243005225,0.00196797647647,0.0,80.527626,79.0911225,206.319735368,156.781803177,32.0568,17.4811321914
 11/15  12:00:00,170.256240731,7.47243005225,0.0,0.0,80.527626,79.0911225,176.030693805,120.611058665,32.0568,23.3628351392
 11/15  13:00:00,169.464935508,7.47243005225,0.0,0.0,80.527626,79.0911225,162.437465058,108.726926627,32.0568,21.6537384315
 11/15  14:00:00,165.4741511,7.47434810602,0.0,0.0,80.527626,75.0917375,163.647084813,122.429992854,16.0284,25.1886919593
 11/15  15:00:00,165.507049469,7.48355374404,0.0,0.0,80.527626,75.0917375,166.271579328,132.773320062,16.0284,17.4698592662
 11/15  16:00:00,163.507478138,7.48986182222,0.0,0.0,80.527626,73.092045,164.453209351,140.843319026,3.20568,20.4042103252
 11/15  17:00:00,163.376890161,7.47243005225,0.0,0.0,80.527626,73.092045,143.190456721,137.096495275,3.20568,2.88828144681
 11/15  18:00:00,128.677428183,7.47243005225,0.0,0.0,80.527626,29.818365,149.708441564,143.614655166,3.20568,2.88810639799
 11/15  19:00:00,128.67729158,7.47243005225,0.0,0.0,80.527626,29.818365,157.351203517,148.375428042,3.20568,5.77009547412
 11/15  20:00:00,128.864234898,7.47243005225,0.0,0.0,80.527626,29.818365,154.987962519,143.122776261,3.20568,8.65950625784
 11/15  21:00:00,128.865327486,7.47243005225,0.0,0.0,80.527626,29.818365,164.48086967,155.500571483,3.20568,5.77461818788
 11/15  22:00:00,55.5317695805,0.0,0.0,0.0,15.863942322,29.242365,8.9815075672,0.0,3.20568,5.7758275672
 11/15  23:00:00,55.4131829982,0.0,0.0,0.0,15.863942322,29.242365,8.96511930232,0.0,3.20568,5.75943930232
 11/15  24:00:00,56.1833670007,0.0,0.0,0.0,15.863942322,29.242365,6.09299911178,0.0,3.20568,2.88731911178
 11/16  01:00:00,55.4310655765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4250693197,0.0,0.0,0.0,15.863942322,29.242365,6.08998400028,0.0,3.20568,2.88430400028
 11/16  03:00:00,55.4148755154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.4054474398,0.0,0.0,0.0,15.863942322,29.242365,6.08999163523,0.0,3.20568,2.88431163523
 11/16  05:00:00,55.6106033311,0.0,0.0,0.0,15.863942322,29.242365,6.08999912263,0.0,3.20568,2.88431912263
 11/16  06:00:00,55.5877882327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,65.4359022136,7.47243005225,0.0016648327924,0.0,15.863942322,29.818365,491.068086243,484.978079734,3.20568,2.88432650958
 11/16  08:00:00,122.651230917,7.47243005225,0.00261949969098,0.0,80.527626,29.818365,353.689834152,347.595735898,3.20568,2.88841825406
 11/16  09:00:00,166.13341287,7.47243005225,0.00765907251502,0.0,80.527626,75.0917375,246.87288045,214.148914665,24.0426,8.68136578455
 11/16  10:00:00,165.567795164,7.47243005225,0.00344321099724,0.0,80.527626,75.0917375,176.121080742,131.698700019,24.0426,20.3797807225
 11/16  11:00:00,169.755556167,7.82732782329,0.00216538006994,0.0,80.527626,79.0911225,143.815797225,94.280731975,32.0568,17.4782652503
 11/16  12:00:00,171.220794079,8.63796545447,0.0,0.0,80.527626,79.0911225,94.1312506637,41.6295871298,32.0568,20.4448635339
 11/16  13:00:00,171.583718067,9.4293955012,0.299845702915,0.0,80.527626,79.0911225,69.1671052843,13.7017925122,32.0568,23.4085127721
 11/16  14:00:00,170.481385784,10.074216497,2.52303736557,0.0,80.527626,75.0917375,63.1072801391,20.7166884243,16.0284,26.3621917148
 11/16  15:00:00,171.344151992,10.1602430678,3.29297168146,0.0,80.527626,75.0917375,52.6458545498,19.1489505262,16.0284,17.4685040237
 11/16  16:00:00,169.119580581,9.48324937706,3.76660925425,0.0,80.527626,73.092045,44.1526045145,20.539533531,3.20568,20.4073909835
 11/16  17:00:00,166.145639971,7.76157698272,2.63441929558,0.0,80.527626,73.092045,25.4110948614,19.3169758348,3.20568,2.88843902652
 11/16  18:00:00,128.783315049,7.47243005225,0.288332391701,0.0,80.527626,29.818365,33.0646192008,26.970669292,3.20568,2.88826990877
 11/16  19:00:00,128.490229128,7.47243005225,0.0,0.0,80.527626,29.818365,51.2702710514,42.2933842041,3.20568,5.77120684732
 11/16  20:00:00,128.706060734,7.47243005225,0.0,0.0,80.527626,29.818365,53.9743065697,44.9890793944,3.20568,5.77954717526
 11/16  21:00:00,128.692447261,7.47243005225,0.0,0.0,80.527626,29.818365,61.2930322081,49.4341094224,3.20568,8.65324278572
 11/16  22:00:00,55.6133792263,0.0,0.0,0.0,15.863942322,29.242365,8.98069075896,0.0,3.20568,5.77501075896
 11/16  23:00:00,55.4913656174,0.0,0.0,0.0,15.863942322,29.242365,6.09535761486,0.0,3.20568,2.88967761486
 11/16  24:00:00,56.2337113182,0.0,0.0,0.0,15.863942322,29.242365,6.09318566286,0.0,3.20568,2.88750566286
 11/17  01:00:00,55.5089236428,0.0,0.0,0.0,15.863942322,29.242365,6.09002161816,0.0,3.20568,2.88434161816
 11/17  02:00:00,55.5037283749,0.0,0.0,0.0,15.863942322,29.242365,6.09003580268,0.0,3.20568,2.88435580268
 11/17  03:00:00,55.4932004473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4830746688,0.0,0.0,0.0,15.863942322,29.242365,6.09004973356,0.0,3.20568,2.88436973356
 11/17  05:00:00,56.5356453516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.3607782516,0.0,0.0,0.0,15.863942322,29.242365,6.09006351776,0.0,3.20568,2.88438351776
 11/17  07:00:00,64.5191594823,7.47243005225,0.0,0.0,15.863942322,29.818365,289.953880121,283.863802915,3.20568,2.8843972057
 11/17  08:00:00,121.7180469,7.47243005225,0.0011466132111,0.0,80.527626,29.818365,237.487568356,231.393613336,3.20568,2.88827502
 11/17  09:00:00,165.527096929,7.47243005225,0.00485158157608,0.0,80.527626,75.0917375,213.105434116,180.381670446,24.0426,8.68116367023
 11/17  10:00:00,165.517751421,7.47243005225,0.00332354626156,0.0,80.527626,75.0917375,195.598955326,153.912213457,24.0426,17.6441418688
 11/17  11:00:00,169.499378338,7.47243005225,0.00205986501563,0.0,80.527626,79.0911225,194.245383369,141.969232531,32.0568,20.219350838
 11/17  12:00:00,170.229161885,7.47243005225,0.0,0.0,80.527626,79.0911225,175.514378427,123.011591557,32.0568,20.4459868696
 11/17  13:00:00,169.46694695,7.47291941456,0.0,0.0,80.527626,79.0911225,168.424152203,112.956948096,32.0568,23.4104041067
 11/17  14:00:00,165.48087363,7.48187841304,0.0,0.0,80.527626,75.0917375,166.23438747,123.841655787,16.0284,26.3643316827
 11/17  15:00:00,165.486396765,7.49018424931,0.0,0.0,80.527626,75.0917375,159.028332162,125.529584839,16.0284,17.4703473233
 11/17  16:00:00,163.464631903,7.49457814143,0.0,0.0,80.527626,73.092045,153.177262192,129.564298995,3.20568,20.4072831979
 11/17  17:00:00,163.349315336,7.47243005225,0.0,0.0,80.527626,73.092045,141.153630476,135.059692931,3.20568,2.88825754518
 11/17  18:00:00,128.696954692,7.47243005225,0.0,0.0,80.527626,29.818365,161.04278035,154.949004807,3.20568,2.88809554338
 11/17  19:00:00,128.832151507,7.47243005225,0.0,0.0,80.527626,29.818365,196.47597589,187.500089707,3.20568,5.77020618373
 11/17  20:00:00,128.867037651,7.47243005225,0.0,0.0,80.527626,29.818365,196.698092409,184.832538607,3.20568,8.65987380182
 11/17  21:00:00,128.886907612,7.47243005225,0.0,0.0,80.527626,29.818365,201.645453846,192.664736755,3.20568,5.77503709093
 11/17  22:00:00,55.3492525725,0.0,0.0,0.0,15.863942322,29.242365,8.98186065955,0.0,3.20568,5.77618065955
 11/17  23:00:00,55.3863096523,0.0,0.0,0.0,15.863942322,29.242365,8.96541978703,0.0,3.20568,5.75973978703
 11/17  24:00:00,56.1680354831,0.0,0.0,0.0,15.863942322,29.242365,6.09315434632,0.0,3.20568,2.88747434632
 11/18  01:00:00,55.4042628902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.3982246318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.3916982818,0.0,0.0,0.0,15.863942322,29.242365,6.08843006678,0.0,3.20568,2.88275006678
 11/18  04:00:00,55.3858065103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.59469406,0.0,0.0,0.0,15.863942322,29.242365,6.0884254705,0.0,3.20568,2.8827454705
 11/18  06:00:00,55.5758541593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,56.4857968658,0.896040517462,0.0,0.0,15.863942322,29.242365,4.08491819562,0.859238195619,3.20568,0.02
 11/18  08:00:00,48.3746435171,0.0,0.0,0.0,15.863942322,29.242365,6.08842110795,0.0,3.20568,2.88274110795
 11/18  09:00:00,46.9581063583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.0072594082,0.0,0.0,0.0,15.863942322,29.242365,6.09010605833,0.0,3.20568,2.88442605833
 11/18  11:00:00,47.0249096338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.733222426,0.0,0.0,0.0,15.863942322,29.242365,6.09012603693,0.0,3.20568,2.88444603693
 11/18  13:00:00,47.0625854985,0.0,0.0,0.0,15.863942322,29.242365,6.09014596871,0.0,3.20568,2.88446596871
 11/18  14:00:00,47.1281219156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.1527189889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.14388194,0.0,0.0,0.0,15.863942322,29.242365,6.08846177626,0.0,3.20568,2.88278177626
 11/18  17:00:00,48.4515725638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.5698331266,0.0,0.0,0.0,15.863942322,29.242365,6.08845771754,0.0,3.20568,2.88277771754
 11/18  19:00:00,55.558101777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.7726556899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.7598525301,0.0,0.0,0.0,15.863942322,29.242365,6.08845366258,0.0,3.20568,2.88277366258
 11/18  22:00:00,55.6402545713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.4809184592,0.0,0.0,0.0,15.863942322,29.242365,6.08844961145,0.0,3.20568,2.88276961145
 11/18  24:00:00,56.176168366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4747213637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.4736779584,0.0,0.0,0.0,15.863942322,29.242365,6.08844979977,0.0,3.20568,2.88276979977
 11/19  03:00:00,55.4710816631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.468879444,0.0,0.0,0.0,15.863942322,29.242365,6.08845071185,0.0,3.20568,2.88277071185
 11/19  05:00:00,55.6813468272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.6654338945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.6743524774,0.0,0.0,0.0,15.863942322,29.242365,6.08845193506,0.0,3.20568,2.88277193506
 11/19  08:00:00,48.4631716373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.0529235138,0.0,0.0,0.0,15.863942322,29.242365,6.09014786092,0.0,3.20568,2.88446786092
 11/19  10:00:00,47.0997456597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.1168969954,0.0,0.0,0.0,15.863942322,29.242365,6.09017417097,0.0,3.20568,2.88449417097
 11/19  12:00:00,47.8077606453,0.0,0.0,0.0,15.863942322,29.242365,6.08996619836,0.0,3.20568,2.88428619836
 11/19  13:00:00,47.1325946361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.1800231912,0.0,0.0,0.0,15.863942322,29.242365,6.08999265048,0.0,3.20568,2.88431265048
 11/19  15:00:00,47.1920806964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.1734197153,0.0,0.0,0.0,15.863942322,29.242365,6.08854780711,0.0,3.20568,2.88286780711
 11/19  17:00:00,48.4819255107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.6032993362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5764584301,0.0,0.0,0.0,15.863942322,29.242365,6.08854933838,0.0,3.20568,2.88286933838
 11/19  20:00:00,55.7804488146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.760740409,0.0,0.0,0.0,15.863942322,29.242365,6.08855088354,0.0,3.20568,2.88287088354
 11/19  22:00:00,55.633532653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4666078526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1656361716,0.0,0.0,0.0,15.863942322,29.242365,6.08855243623,0.0,3.20568,2.88287243623
 11/20  01:00:00,55.44619213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4381850207,0.0,0.0,0.0,15.863942322,29.242365,6.09003315095,0.0,3.20568,2.88435315095
 11/20  03:00:00,55.4283225603,0.0,0.0,0.0,15.863942322,29.242365,6.09006624545,0.0,3.20568,2.88438624545
 11/20  04:00:00,55.4182588889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6227440607,0.0,0.0,0.0,15.863942322,29.242365,6.09009913086,0.0,3.20568,2.88441913086
 11/20  06:00:00,55.5993423565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.9571143935,7.47243005225,0.00328755076349,0.0,15.863942322,29.818365,418.81655865,412.726377818,3.20568,2.88450083196
 11/20  08:00:00,122.366929421,7.47243005225,0.00106520127065,0.0,80.527626,29.818365,334.461910956,328.367773336,3.20568,2.88845761987
 11/20  09:00:00,165.742023867,7.47243005225,0.00817641113676,0.0,80.527626,75.0917375,221.439811132,185.82713853,24.0426,11.5700726019
 11/20  10:00:00,165.453645579,7.47243005225,0.00376639752448,0.0,80.527626,75.0917375,159.70649129,118.195324509,24.0426,17.4685667801
 11/20  11:00:00,169.614000463,7.74293254939,0.00457800275373,0.0,80.527626,79.0911225,130.777640235,78.3200688438,32.0568,20.4007713915
 11/20  12:00:00,171.04835502,8.50670423245,0.0,0.0,80.527626,79.0911225,79.5939519622,27.0880025531,32.0568,20.4491494092
 11/20  13:00:00,172.304403951,9.22901979157,1.25000232375,0.0,80.527626,79.0911225,63.7433769186,8.27092339781,32.0568,23.4156535208
 11/20  14:00:00,169.53278169,9.99548072357,1.69060621179,0.0,80.527626,75.0917375,64.0575574946,21.6566154027,16.0284,26.3725420919
 11/20  15:00:00,169.473981182,10.4293186511,1.20758088423,0.0,80.527626,75.0917375,56.2015223541,22.7024503919,16.0284,17.4706719622
 11/20  16:00:00,166.709002078,10.3839837442,0.515655157814,0.0,80.527626,73.092045,50.8356980458,27.2183847747,3.20568,20.4116332711
 11/20  17:00:00,165.049747127,7.93246360241,0.0,0.0,80.527626,73.092045,42.9901955542,36.8963573649,3.20568,2.88815818927
 11/20  18:00:00,128.475183237,7.47243005225,0.0,0.0,80.527626,29.818365,75.7395293967,69.6453984927,3.20568,2.88845090401
 11/20  19:00:00,128.547449178,7.47243005225,0.0,0.0,80.527626,29.818365,124.771800648,115.795876028,3.20568,5.77024462
 11/20  20:00:00,128.78660163,7.47243005225,0.0,0.0,80.527626,29.818365,138.597047191,126.731137063,3.20568,8.66023012723
 11/20  21:00:00,128.786469552,7.47243005225,0.0,0.0,80.527626,29.818365,141.781803362,132.800787668,3.20568,5.77533569337
 11/20  22:00:00,55.5207214337,0.0,0.0,0.0,15.863942322,29.242365,8.98151716228,0.0,3.20568,5.77583716228
 11/20  23:00:00,55.4083258778,0.0,0.0,0.0,15.863942322,29.242365,8.96574156538,0.0,3.20568,5.76006156538
 11/20  24:00:00,56.1884294631,0.0,0.0,0.0,15.863942322,29.242365,6.09332273585,0.0,3.20568,2.88764273585
 11/21  01:00:00,55.4323668138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.433300283,0.0,0.0,0.0,15.863942322,29.242365,6.09005417493,0.0,3.20568,2.88437417493
 11/21  03:00:00,55.4230302588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4119407072,0.0,0.0,0.0,15.863942322,29.242365,6.09009355074,0.0,3.20568,2.88441355074
 11/21  05:00:00,56.464513937,0.0,0.0,0.0,15.863942322,29.242365,6.09013272539,0.0,3.20568,2.88445272539
 11/21  06:00:00,56.2869986577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,65.658651333,7.47243005225,0.000755173184295,0.0,15.863942322,29.818365,469.644776153,463.5546044,3.20568,2.88449175285
 11/21  08:00:00,122.605898006,7.47243005225,0.000815687173168,0.0,80.527626,29.818365,341.606768674,335.51260686,3.20568,2.88848181434
 11/21  09:00:00,166.142714824,7.47243005225,0.00598836761998,0.0,80.527626,75.0917375,255.285193117,219.671980846,24.0426,11.5706122706
 11/21  10:00:00,165.740461239,7.47243005225,0.00273302488344,0.0,80.527626,75.0917375,207.787884922,166.278152524,24.0426,17.467132398
 11/21  11:00:00,169.593576196,7.47243005225,0.00155556619857,0.0,80.527626,79.0911225,200.251354969,150.705719793,32.0568,17.4888351759
 11/21  12:00:00,170.216938081,7.47243005225,0.0,0.0,80.527626,79.0911225,166.773142969,111.345837399,32.0568,23.3705055695
 11/21  13:00:00,169.386759354,7.47243005225,0.0,0.0,80.527626,79.0911225,145.615242923,90.1430699147,32.0568,23.4153730078
 11/21  14:00:00,165.460176231,7.54263789726,0.0,0.0,80.527626,75.0917375,142.700383246,102.286651327,16.0284,24.3853319193
 11/21  15:00:00,165.596433427,7.68764975514,0.0,0.0,80.527626,75.0917375,138.059100364,102.583007374,16.0284,19.4476929899
 11/21  16:00:00,163.687759159,7.80423323238,0.0,0.0,80.527626,73.092045,129.539528463,105.92148964,3.20568,20.4123588231
 11/21  17:00:00,164.673386042,7.47243005225,0.0,0.0,80.527626,73.092045,116.318701304,110.224870106,3.20568,2.88815119767
 11/21  18:00:00,128.69004736,7.47243005225,0.0,0.0,80.527626,29.818365,172.505859736,166.411728465,3.20568,2.88845127013
 11/21  19:00:00,129.050230512,7.47243005225,0.0,0.0,80.527626,29.818365,231.446817092,222.470827934,3.20568,5.77030915795
 11/21  20:00:00,129.077131012,7.47243005225,0.0,0.0,80.527626,29.818365,203.94525128,192.079144915,3.20568,8.66042636475
 11/21  21:00:00,128.982206476,7.47243005225,0.0,0.0,80.527626,29.818365,199.457667889,190.47650133,3.20568,5.77548655964
 11/21  22:00:00,55.3244609336,0.0,0.0,0.0,15.863942322,29.242365,8.9810313767,0.0,3.20568,5.7753513767
 11/21  23:00:00,55.373113594,0.0,0.0,0.0,15.863942322,29.242365,8.96538339381,0.0,3.20568,5.75970339381
 11/21  24:00:00,56.1684581163,0.0,0.0,0.0,15.863942322,29.242365,6.09340544649,0.0,3.20568,2.88772544649
 11/22  01:00:00,55.4119495097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.419884215,0.0,0.0,0.0,15.863942322,29.242365,6.09013252203,0.0,3.20568,2.88445252203
 11/22  03:00:00,55.4170798282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4144569151,0.0,0.0,0.0,15.863942322,29.242365,6.09017814709,0.0,3.20568,2.88449814709
 11/22  05:00:00,55.6268505799,0.0,0.0,0.0,15.863942322,29.242365,6.08998738398,0.0,3.20568,2.88430738398
 11/22  06:00:00,55.611405499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,64.6368724531,7.47243005225,0.00247869107685,0.0,15.863942322,29.818365,353.934967353,347.844775357,3.20568,2.88451199587
 11/22  08:00:00,121.886246588,7.47243005225,0.000936137975368,0.0,80.527626,29.818365,285.706061067,279.61178234,3.20568,2.88859872753
 11/22  09:00:00,165.482518529,7.47243005225,0.00687957011572,0.0,80.527626,75.0917375,206.495621695,170.881627799,24.0426,11.5713938968
 11/22  10:00:00,165.345092315,7.47243005225,0.00364268226299,0.0,80.527626,75.0917375,143.667010684,102.155495106,24.0426,17.4689155773
 11/22  11:00:00,169.304983831,7.47243005225,0.00200955407553,0.0,80.527626,79.0911225,120.235928022,70.6880897761,32.0568,17.4910382457
 11/22  12:00:00,170.009354103,7.47243005225,0.0,0.0,80.527626,79.0911225,94.4902400369,39.0596483522,32.0568,23.3737916846
 11/22  13:00:00,169.296420152,7.47484931658,0.0,0.0,80.527626,79.0911225,91.9451724306,36.4690010969,32.0568,23.4193713337
 11/22  14:00:00,165.341841277,7.49074855209,0.0,0.0,80.527626,75.0917375,105.888312274,63.4860051786,16.0284,26.3739070955
 11/22  15:00:00,165.352915813,7.50355831023,0.0,0.0,80.527626,75.0917375,99.2352516092,65.732560266,16.0284,17.4742913432
 11/22  16:00:00,163.356880777,7.53106116119,0.0,0.0,80.527626,73.092045,94.6863300003,71.0693873189,3.20568,20.4112626814
 11/22  17:00:00,164.624399567,7.47243005225,0.0,0.0,80.527626,73.092045,87.9550138868,81.8611252571,3.20568,2.88820862968
 11/22  18:00:00,128.511300429,7.47243005225,0.0,0.0,80.527626,29.818365,106.467298062,100.373102065,3.20568,2.88851599669
 11/22  19:00:00,128.566690046,7.47243005225,0.0,0.0,80.527626,29.818365,145.097691723,136.120632401,3.20568,5.77137932216
 11/22  20:00:00,128.814355063,7.47243005225,0.0,0.0,80.527626,29.818365,159.153271561,147.286501444,3.20568,8.6610901172
 11/22  21:00:00,128.828657947,7.47243005225,0.0,0.0,80.527626,29.818365,164.029813196,155.048417729,3.20568,5.7757154677
 11/22  22:00:00,55.5227331848,0.0,0.0,0.0,15.863942322,29.242365,11.8594781638,0.0,3.20568,8.6537981638
 11/22  23:00:00,55.4048915307,0.0,0.0,0.0,15.863942322,29.242365,6.09572140858,0.0,3.20568,2.89004140858
 11/22  24:00:00,56.1815251235,0.0,0.0,0.0,15.863942322,29.242365,6.09318515029,0.0,3.20568,2.88750515029
 11/23  01:00:00,55.4208261612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4154818181,0.0,0.0,0.0,15.863942322,29.242365,6.08858404058,0.0,3.20568,2.88290404058
 11/23  03:00:00,55.4033813704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.3968833022,0.0,0.0,0.0,15.863942322,29.242365,6.08845182968,0.0,3.20568,2.88277182968
 11/23  05:00:00,55.6055847234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.5863084615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.5953900994,0.0,0.0,0.0,15.863942322,29.242365,6.08847581923,0.0,3.20568,2.88279581923
 11/23  08:00:00,49.8121170578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,46.9511926521,0.0,0.0,0.0,15.863942322,29.242365,6.09006056071,0.0,3.20568,2.88438056071
 11/23  10:00:00,46.9610254011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,46.9473268234,0.0,0.0,0.0,15.863942322,29.242365,6.09011229508,0.0,3.20568,2.88443229508
 11/23  12:00:00,47.6664915242,0.0,0.0,0.0,15.863942322,29.242365,6.09016393715,0.0,3.20568,2.88448393715
 11/23  13:00:00,46.9235439487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,46.9616660011,0.0,0.0,0.0,15.863942322,29.242365,6.09021549993,0.0,3.20568,2.88453549993
 11/23  15:00:00,46.9739451838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,46.9614312549,0.0,0.0,0.0,15.863942322,29.242365,6.08853866395,0.0,3.20568,2.88285866395
 11/23  17:00:00,48.2923263455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.4360897611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.4335019722,0.0,0.0,0.0,15.863942322,29.242365,6.08856296193,0.0,3.20568,2.88288296193
 11/23  20:00:00,55.6450903494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.6282846484,0.0,0.0,0.0,15.863942322,29.242365,6.08858724544,0.0,3.20568,2.88290724544
 11/23  22:00:00,56.8672112811,1.34915051919,0.0,0.0,15.863942322,29.242365,5.42320037504,2.19752037504,3.20568,0.02
 11/23  23:00:00,57.0486108139,1.68643814899,0.0,0.0,15.863942322,29.242365,6.25740101959,3.03172101959,3.20568,0.02
 11/23  24:00:00,57.4493518251,1.34915051919,0.0,0.0,15.863942322,29.242365,9.37090538068,3.28234515676,3.20568,2.88288022393
 11/24  01:00:00,57.048542685,1.68643814899,0.0,0.0,15.863942322,29.242365,8.82978697146,5.60410697146,3.20568,0.02
 11/24  02:00:00,57.6392336404,2.27763827245,0.0,0.0,15.863942322,29.242365,26.4821672572,20.3919511296,3.20568,2.88453612764
 11/24  03:00:00,58.3411159171,2.97321079024,0.0,0.0,15.863942322,29.242365,31.2339206898,25.1437269714,3.20568,2.88451371846
 11/24  04:00:00,58.9838382417,3.61559446913,0.0,0.0,15.863942322,29.242365,45.480787024,42.255107024,3.20568,0.02
 11/24  05:00:00,60.0437525874,3.60469919146,0.0,0.0,15.863942322,29.242365,48.8508698097,42.7606955677,3.20568,2.88449424206
 11/24  06:00:00,60.140697522,3.87241021572,0.0,0.0,15.863942322,29.242365,60.6990861351,54.6088931978,3.20568,2.88451293729
 11/24  07:00:00,66.6867347835,7.47243005225,0.00124002973532,0.0,15.863942322,29.818365,751.41275684,748.18707684,3.20568,0.02
 11/24  08:00:00,124.518646474,7.47243005225,0.000389958816499,0.0,80.527626,29.818365,488.16122152,482.067270468,3.20568,2.88827105183
 11/24  09:00:00,166.449697029,7.47243005225,0.00539903073569,0.0,80.527626,75.0917375,372.653914871,337.038964828,24.0426,11.5723500426
 11/24  10:00:00,166.226627606,7.47243005225,0.00295603113943,0.0,80.527626,75.0917375,284.281243509,242.764126007,24.0426,17.4745175014
 11/24  11:00:00,169.89487726,7.47243005225,0.00166408853828,0.0,80.527626,79.0911225,249.4287107,196.969562833,32.0568,20.4023478673
 11/24  12:00:00,170.502555392,7.47243005225,0.0,0.0,80.527626,79.0911225,207.2564166,154.745828725,32.0568,20.4537878748
 11/24  13:00:00,169.493986949,7.47243005225,0.0,0.0,80.527626,79.0911225,172.371246821,114.309909694,32.0568,26.0045371265
 11/24  14:00:00,165.382727276,7.47243005225,0.0,0.0,80.527626,75.0917375,140.273798373,100.450068127,16.0284,23.7953302458
 11/24  15:00:00,165.348968083,7.47547252633,0.0,0.0,80.527626,75.0917375,125.577891559,89.155072886,16.0284,20.394418673
 11/24  16:00:00,163.317026992,7.47243005225,0.0,0.0,80.527626,73.092045,112.278591547,91.5758803841,3.20568,17.4970311624
 11/24  17:00:00,164.641241405,7.47243005225,0.0,0.0,80.527626,73.092045,102.607881447,96.5136683771,3.20568,2.88853306975
 11/24  18:00:00,128.547698134,7.47243005225,0.0,0.0,80.527626,29.818365,130.50123372,121.538559439,3.20568,5.75699428046
 11/24  19:00:00,128.590929983,7.47243005225,0.0,0.0,80.527626,29.818365,151.909842659,142.93296953,3.20568,5.77119312984
 11/24  20:00:00,128.590226934,7.47243005225,0.0,0.0,80.527626,29.818365,150.426840038,141.440113167,3.20568,5.78104687115
 11/24  21:00:00,128.608132436,7.47243005225,0.0,0.0,80.527626,29.818365,164.245723815,152.385879976,3.20568,8.65416383841
 11/24  22:00:00,55.362569971,0.0,0.0,0.0,15.863942322,29.242365,8.98206382945,0.0,3.20568,5.77638382945
 11/24  23:00:00,55.4014517868,0.0,0.0,0.0,15.863942322,29.242365,6.09568550365,0.0,3.20568,2.89000550365
 11/24  24:00:00,56.1784790693,0.0,0.0,0.0,15.863942322,29.242365,8.96102415517,0.0,3.20568,5.75534415517
 11/25  01:00:00,55.4237404766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.4219314696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.4113941413,0.0,0.0,0.0,15.863942322,29.242365,6.0885588426,0.0,3.20568,2.8828788426
 11/25  04:00:00,55.4011161469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.6061162433,0.0,0.0,0.0,15.863942322,29.242365,6.08859394088,0.0,3.20568,2.88291394088
 11/25  06:00:00,55.5830397538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.5919521387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,49.8093035973,0.0,0.0,0.0,15.863942322,29.242365,6.08847267102,0.0,3.20568,2.88279267102
 11/25  09:00:00,46.9697424546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.0316062953,0.0,0.0,0.0,15.863942322,29.242365,6.09023572971,0.0,3.20568,2.88455572971
 11/25  11:00:00,47.0471597407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.742749326,0.0,0.0,0.0,15.863942322,29.242365,6.09006174733,0.0,3.20568,2.88438174733
 11/25  13:00:00,47.07701339,0.0,0.0,0.0,15.863942322,29.242365,6.09012601202,0.0,3.20568,2.88444601202
 11/25  14:00:00,47.1340752986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.1560365458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.1442443454,0.0,0.0,0.0,15.863942322,29.242365,6.08852622907,0.0,3.20568,2.88284622907
