Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  17:00:00,48.4595128199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.5802689003,0.0,0.0,0.0,15.863942322,29.242365,6.08856186988,0.0,3.20568,2.88288186988
 11/25  19:00:00,55.5667579299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.7805008489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.7625781264,0.0,0.0,0.0,15.863942322,29.242365,6.08859746827,0.0,3.20568,2.88291746827
 11/25  22:00:00,55.6379307396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.4740391284,0.0,0.0,0.0,15.863942322,29.242365,6.08847647606,0.0,3.20568,2.88279647606
 11/25  24:00:00,56.1709371282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4590091183,0.0,0.0,0.0,15.863942322,29.242365,6.0885157172,0.0,3.20568,2.8828357172
 11/26  02:00:00,55.4535828569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4464070753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4397861525,0.0,0.0,0.0,15.863942322,29.242365,6.08855621661,0.0,3.20568,2.88287621661
 11/26  05:00:00,55.6476962881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6273479665,0.0,0.0,0.0,15.863942322,29.242365,6.08859699055,0.0,3.20568,2.88291699055
 11/26  07:00:00,55.6316904382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,49.8486936565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.0058503783,0.0,0.0,0.0,15.863942322,29.242365,6.09020701431,0.0,3.20568,2.88452701431
 11/26  10:00:00,47.0487495259,0.0,0.0,0.0,15.863942322,29.242365,6.09003872826,0.0,3.20568,2.88435872826
 11/26  11:00:00,47.0627267004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.7601374962,0.0,0.0,0.0,15.863942322,29.242365,6.0901093132,0.0,3.20568,2.8844293132
 11/26  13:00:00,47.0858266459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.131583035,0.0,0.0,0.0,15.863942322,29.242365,6.09017979277,0.0,3.20568,2.88449979277
 11/26  15:00:00,47.1414611945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.1286610819,0.0,0.0,0.0,15.863942322,29.242365,6.08859227942,0.0,3.20568,2.88291227942
 11/26  17:00:00,48.4518521095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.5808923532,0.0,0.0,0.0,15.863942322,29.242365,6.088476486,0.0,3.20568,2.882796486
 11/26  19:00:00,55.5539557165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.7570020444,0.0,0.0,0.0,15.863942322,29.242365,6.08851780911,0.0,3.20568,2.88283780911
 11/26  21:00:00,55.7373171913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.6106401521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.4435864528,0.0,0.0,0.0,15.863942322,29.242365,6.08855908285,0.0,3.20568,2.88287908285
 11/26  24:00:00,56.1486325707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  01:00:00,55.4224304345,0.0,0.0,0.0,15.863942322,29.242365,6.09018221782,0.0,3.20568,2.88450221782
 11/27  02:00:00,55.4141957084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  03:00:00,55.4036329074,0.0,0.0,0.0,15.863942322,29.242365,6.09025929162,0.0,3.20568,2.88457929162
 11/27  04:00:00,55.3934208487,0.0,0.0,0.0,15.863942322,29.242365,6.0900967098,0.0,3.20568,2.8844167098
 11/27  05:00:00,55.5982705478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.5740653724,0.0,0.0,0.0,15.863942322,29.242365,6.09017355912,0.0,3.20568,2.88449355912
 11/27  07:00:00,65.5652063074,7.47243005225,0.00331838660547,0.0,15.863942322,29.818365,523.340009234,520.114329234,3.20568,0.02
 11/27  08:00:00,124.123497718,7.47243005225,0.000963671554691,0.0,80.527626,29.818365,377.118772781,368.155789034,3.20568,5.75730374735
 11/27  09:00:00,166.391358128,7.47243005225,0.0042060629245,0.0,80.527626,75.0917375,301.943879726,269.21679742,24.0426,8.68448230683
 11/27  10:00:00,166.404750634,7.47243005225,0.00245036070667,0.0,80.527626,75.0917375,284.418631671,239.986833091,24.0426,20.3891985809
 11/27  11:00:00,170.406020575,7.47243005225,0.00148787831432,0.0,80.527626,79.0911225,282.924651684,233.375607778,32.0568,17.4922439059
 11/27  12:00:00,171.164502625,7.47243005225,0.0,0.0,80.527626,79.0911225,268.171037796,212.735370707,32.0568,23.3788670885
 11/27  13:00:00,170.403851014,7.47243005225,0.0,0.0,80.527626,79.0911225,267.429145548,211.945007369,32.0568,23.4273381792
 11/27  14:00:00,166.418077101,7.47243005225,0.0,0.0,80.527626,75.0917375,270.287273464,227.874260885,16.0284,26.3846125786
 11/27  15:00:00,166.414141811,7.47243005225,0.0,0.0,80.527626,75.0917375,260.847591799,227.33684547,16.0284,17.4823463282
 11/27  16:00:00,164.385784555,7.47243005225,0.0,0.0,80.527626,73.092045,258.543652719,234.921007857,3.20568,20.416964862
 11/27  17:00:00,165.715017167,7.47243005225,0.0,0.0,80.527626,73.092045,268.933075166,262.838805219,3.20568,2.88858994627
 11/27  18:00:00,129.634426822,7.47243005225,0.0,0.0,80.527626,29.818365,328.119810208,322.025424009,3.20568,2.88870619867
 11/27  19:00:00,129.652799884,7.47243005225,0.0,0.0,80.527626,29.818365,363.539251594,351.685863383,3.20568,8.64770821142
 11/27  20:00:00,129.877401731,7.47243005225,0.0,0.0,80.527626,29.818365,372.246976679,363.259388687,3.20568,5.78190799108
 11/27  21:00:00,129.872755296,7.47243005225,0.0,0.0,80.527626,29.818365,381.259070626,369.398491506,3.20568,8.65489911977
 11/27  22:00:00,55.4287904873,0.0,0.0,0.0,15.863942322,29.242365,8.98250033922,0.0,3.20568,5.77682033922
 11/27  23:00:00,55.3298402859,0.0,0.0,0.0,15.863942322,29.242365,6.09562425812,0.0,3.20568,2.88994425812
 11/27  24:00:00,56.8066321591,0.674575259595,0.0,0.0,15.863942322,29.242365,6.74032703282,0.646876201657,3.20568,2.88777083117
 11/28  01:00:00,56.719727774,1.34915051919,0.0,0.0,15.863942322,29.242365,7.62507598183,1.53482678369,3.20568,2.88456919814
 11/28  02:00:00,57.0616436053,1.68643814899,0.0,0.0,15.863942322,29.242365,9.13856870913,3.04829447346,3.20568,2.88459423567
 11/28  03:00:00,57.3618100055,1.98670010872,0.0,0.0,15.863942322,29.242365,15.5763884627,12.3507084627,3.20568,0.02
 11/28  04:00:00,59.2659184447,3.87610676579,0.0,0.0,15.863942322,29.242365,54.7467203131,48.6570219438,3.20568,2.88401836935
 11/28  05:00:00,60.1407899372,3.68653307118,0.0,0.0,15.863942322,29.242365,58.0098666559,51.9196060575,3.20568,2.88458059837
 11/28  06:00:00,60.6649346853,4.36594242013,0.0,0.0,15.863942322,29.242365,79.915369424,76.689689424,3.20568,0.02
 11/28  07:00:00,66.7478083516,7.47243005225,0.0,0.0,15.863942322,29.818365,784.912914928,778.822692133,3.20568,2.88454279483
 11/28  08:00:00,124.806725626,7.47243005225,0.0,0.0,80.527626,29.818365,584.065279877,577.971055956,3.20568,2.88854392071
 11/28  09:00:00,166.49190296,7.47243005225,0.0,0.0,80.527626,75.0917375,456.525103243,420.909458424,24.0426,11.5730448191
 11/28  10:00:00,166.423471877,7.47243005225,0.00180763937559,0.0,80.527626,75.0917375,392.968704332,351.451078748,24.0426,17.4750255838
 11/28  11:00:00,170.395045527,7.47243005225,0.00240051700454,0.0,80.527626,79.0911225,350.858904952,298.393318061,32.0568,20.4087868913
 11/28  12:00:00,171.137846859,7.47243005225,0.0,0.0,80.527626,79.0911225,291.870622102,239.354221174,32.0568,20.4596009281
 11/28  13:00:00,170.538543311,7.64246739036,0.0,0.0,80.527626,79.0911225,267.400026951,208.985944836,32.0568,26.3572821151
 11/28  14:00:00,166.852995917,7.93393430732,0.0,0.0,80.527626,75.0917375,257.161683929,217.675951618,16.0284,23.4573323112
 11/28  15:00:00,166.724099382,7.80819188322,0.0,0.0,80.527626,75.0917375,253.056526445,216.633343278,16.0284,20.3947831674
 11/28  16:00:00,164.515462536,7.62323098068,0.0,0.0,80.527626,73.092045,240.496773932,216.872933193,3.20568,20.4181607395
 11/28  17:00:00,165.682966141,7.47243005225,0.0,0.0,80.527626,73.092045,224.278888253,218.184627409,3.20568,2.88858084357
 11/28  18:00:00,129.579755204,7.47243005225,0.0,0.0,80.527626,29.818365,262.023873745,255.9297061,3.20568,2.88848764462
 11/28  19:00:00,129.597774069,7.47243005225,0.0,0.0,80.527626,29.818365,295.832222497,286.854828808,3.20568,5.77171368921
 11/28  20:00:00,129.606092925,7.47243005225,0.0,0.0,80.527626,29.818365,307.102971508,295.23511817,3.20568,8.66217333814
 11/28  21:00:00,129.613947337,7.47243005225,0.0,0.0,80.527626,29.818365,307.490185842,298.507953919,3.20568,5.77655192305
 11/28  22:00:00,55.2897161223,0.0,0.0,0.0,15.863942322,29.242365,11.8609895019,0.0,3.20568,8.65530950194
 11/28  23:00:00,55.3413736087,0.0,0.0,0.0,15.863942322,29.242365,6.0956493385,0.0,3.20568,2.8899693385
 11/28  24:00:00,56.1420683745,0.0,0.0,0.0,15.863942322,29.242365,6.09322872191,0.0,3.20568,2.88754872191
 11/29  01:00:00,55.3748576817,0.0,0.0,0.0,15.863942322,29.242365,6.09017749868,0.0,3.20568,2.88449749868
 11/29  02:00:00,55.3766628164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,56.3215011931,0.94648850156,0.0,0.0,15.863942322,29.242365,6.61295111237,0.522682947897,3.20568,2.88458816447
 11/29  04:00:00,56.7221562075,1.34915051919,0.0,0.0,15.863942322,29.242365,7.09665010506,1.00641291434,3.20568,2.88455719072
 11/29  05:00:00,57.271572889,1.68643814899,0.0,0.0,15.863942322,29.242365,4.71679055059,1.49111055059,3.20568,0.02
 11/29  06:00:00,56.9163560541,1.34915051919,0.0,0.0,15.863942322,29.242365,7.69937008509,1.60916525634,3.20568,2.88452482875
 11/29  07:00:00,66.0254091824,7.47243005225,0.00281355956133,0.0,15.863942322,29.818365,559.425643629,556.199963629,3.20568,0.02
 11/29  08:00:00,124.251184938,7.47243005225,0.0,0.0,80.527626,29.818365,446.470578911,437.507775046,3.20568,5.75712386522
 11/29  09:00:00,166.388310965,7.47243005225,0.00717412482169,0.0,80.527626,75.0917375,338.683291257,305.955530751,24.0426,8.68516050601
 11/29  10:00:00,166.375247443,7.47243005225,0.00269073802597,0.0,80.527626,75.0917375,273.056193526,228.620495749,24.0426,20.3930977763
 11/29  11:00:00,170.088867265,7.47243005225,0.00157721708163,0.0,80.527626,79.0911225,236.935427313,187.384635048,32.0568,17.4939922649
 11/29  12:00:00,170.622264378,7.47243005225,0.0,0.0,80.527626,79.0911225,214.178780067,158.739635638,32.0568,23.3823444293
 11/29  13:00:00,169.749356323,7.58551466433,0.0,0.0,80.527626,79.0911225,186.866119766,131.37724999,32.0568,23.4320697761
 11/29  14:00:00,165.684202375,7.63894572045,0.0,0.0,80.527626,75.0917375,172.093062546,129.678988893,16.0284,26.3856736535
 11/29  15:00:00,165.990597024,8.01111010484,0.0,0.0,80.527626,75.0917375,150.16315188,116.647953238,16.0284,17.4867986414
 11/29  16:00:00,163.966531144,8.04748500907,0.0,0.0,80.527626,73.092045,137.070412891,113.444793329,3.20568,20.4199395622
 11/29  17:00:00,164.696768323,7.47243005225,0.0,0.0,80.527626,73.092045,125.159382886,116.196613519,3.20568,5.75708936714
 11/29  18:00:00,128.704556485,7.47243005225,0.0,0.0,80.527626,29.818365,170.02231203,163.927849809,3.20568,2.88878222048
 11/29  19:00:00,128.852224468,7.47243005225,0.0,0.0,80.527626,29.818365,198.649918269,189.672022778,3.20568,5.7722154913
 11/29  20:00:00,129.009799495,7.47243005225,0.0,0.0,80.527626,29.818365,182.275061447,170.407764135,3.20568,8.66161731191
 11/29  21:00:00,128.963120804,7.47243005225,0.0,0.0,80.527626,29.818365,180.701561992,171.71944703,3.20568,5.77643496113
 11/29  22:00:00,55.4959487455,0.0,0.0,0.0,15.863942322,29.242365,8.98222503496,0.0,3.20568,5.77654503496
 11/29  23:00:00,55.3876227859,0.0,0.0,0.0,15.863942322,29.242365,8.9658511908,0.0,3.20568,5.7601711908
 11/29  24:00:00,56.1745496158,0.0,0.0,0.0,15.863942322,29.242365,6.09352364046,0.0,3.20568,2.88784364046
 11/30  01:00:00,55.4238239403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.430057786,0.0,0.0,0.0,15.863942322,29.242365,6.09014099076,0.0,3.20568,2.88446099076
 11/30  03:00:00,55.4262399116,0.0,0.0,0.0,15.863942322,29.242365,6.09023663003,0.0,3.20568,2.88455663003
 11/30  04:00:00,55.4230313132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.6347532518,0.0,0.0,0.0,15.863942322,29.242365,6.09009070789,0.0,3.20568,2.88441070789
 11/30  06:00:00,55.6185706593,0.0,0.0,0.0,15.863942322,29.242365,6.09018611906,0.0,3.20568,2.88450611906
 11/30  07:00:00,64.5473802461,7.47243005225,0.00269427719484,0.0,15.863942322,29.818365,351.982485219,348.756805219,3.20568,0.02
 11/30  08:00:00,123.18491282,7.47243005225,0.00110666374163,0.0,80.527626,29.818365,253.306411301,247.212237693,3.20568,2.88849360881
 11/30  09:00:00,165.391202793,7.47243005225,0.00736165398248,0.0,80.527626,75.0917375,183.859835835,148.243290576,24.0426,11.5739452585
 11/30  10:00:00,165.310788868,7.47243005225,0.00432231814688,0.0,80.527626,75.0917375,122.066334426,80.5412513414,24.0426,17.4824830841
 11/30  11:00:00,170.840561926,7.68905064696,1.32105085049,0.0,80.527626,79.0911225,82.9646489775,30.5019753093,32.0568,20.4058736682
 11/30  12:00:00,178.181009499,8.45991555812,7.11365811089,0.0,80.527626,79.0911225,55.9986469546,0.556977482837,32.0568,23.3848694717
 11/30  13:00:00,183.781574689,8.97326878296,12.8555709032,0.0,80.527626,79.0911225,55.4877651229,0.0,32.0568,23.4309651229
 11/30  14:00:00,183.373901713,8.80102693244,16.5654885924,0.0,80.527626,75.0917375,42.4431365444,0.0240757951434,16.0284,26.3906607492
 11/30  15:00:00,185.101743688,8.89417059305,18.1922019683,0.0,80.527626,75.0917375,33.5147544199,0.0,16.0284,17.4863544199
 11/30  16:00:00,182.940618316,9.12654482924,17.8325236931,0.0,80.527626,73.092045,23.640473085,0.0159331997682,3.20568,20.4188598852
 11/30  17:00:00,174.516437898,7.65291073317,9.62035514894,0.0,80.527626,73.092045,10.6391136687,4.544730983,3.20568,2.88870268573
 11/30  18:00:00,134.191612078,7.47243005225,5.6534832633,0.0,80.527626,29.818365,20.9208506107,11.9577221685,3.20568,5.75744844227
 11/30  19:00:00,132.695911168,7.47243005225,4.17428645893,0.0,80.527626,29.818365,24.2682055045,15.2904500079,3.20568,5.77207549662
 11/30  20:00:00,132.805645373,7.47243005225,4.04998981168,0.0,80.527626,29.818365,25.7668929783,16.0786699519,3.20568,6.48254302638
 11/30  21:00:00,131.756807477,7.47243005225,3.02847099196,0.0,80.527626,29.818365,29.8795975476,18.7201232035,3.20568,7.95379434408
 11/30  22:00:00,55.668752136,0.0,0.0,0.0,15.863942322,29.242365,8.9821789242,0.0,3.20568,5.7764989242
 11/30  23:00:00,55.5343568,0.0,0.0,0.0,15.863942322,29.242365,8.96579917168,0.0,3.20568,5.76011917168
 11/30  24:00:00,56.2632226056,0.0,0.0,0.0,15.863942322,29.242365,6.09350042667,0.0,3.20568,2.88782042667
 12/01  01:00:00,55.5396418914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.532075491,0.0,0.0,0.0,15.863942322,29.242365,6.09011391548,0.0,3.20568,2.88443391548
 12/01  03:00:00,55.5151889045,0.0,0.0,0.0,15.863942322,29.242365,6.09021572343,0.0,3.20568,2.88453572343
 12/01  04:00:00,55.4984204724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.5484546961,0.0,0.0,0.0,15.863942322,29.242365,6.09031722338,0.0,3.20568,2.88463722338
 12/01  06:00:00,56.3759722025,0.0,0.0,0.0,15.863942322,29.242365,6.09017665219,0.0,3.20568,2.88449665219
 12/01  07:00:00,64.4169956239,7.47243005225,0.0,0.0,15.863942322,29.818365,251.218093738,247.992413738,3.20568,0.02
 12/01  08:00:00,123.047831304,7.47243005225,0.00120953979425,0.0,80.527626,29.818365,209.661169218,203.566987148,3.20568,2.88850207028
 12/01  09:00:00,165.339611371,7.47243005225,0.0113797439151,0.0,80.527626,75.0917375,129.871274309,94.2540153587,24.0426,11.5746589502
 12/01  10:00:00,165.42473331,7.56307289658,0.00816658684279,0.0,80.527626,75.0917375,83.3026655171,41.7764483321,24.0426,17.4836171849
 12/01  11:00:00,174.379212254,8.22768147153,4.25823395962,0.0,80.527626,79.0911225,72.6829465329,20.2186336915,32.0568,20.4075128414
 12/01  12:00:00,183.50893398,8.97670312491,11.8691619264,0.0,80.527626,79.0911225,55.4430993802,0.0,32.0568,23.3862993802
 12/01  13:00:00,189.304195184,10.0656073235,17.2413002734,0.0,80.527626,79.0911225,55.4908834691,0.0,32.0568,23.4340834691
 12/01  14:00:00,191.50090246,11.8856656709,21.5850323503,0.0,80.527626,75.0917375,42.453186076,0.0345364767435,16.0284,26.3902495993
 12/01  15:00:00,194.487149965,12.8345913405,23.6255452792,0.0,80.527626,75.0917375,36.429642302,0.0,16.0284,20.401242302
 12/01  16:00:00,190.984253419,12.4689046739,22.5235207084,0.0,80.527626,73.092045,21.2411204613,0.528717632312,3.20568,17.506722829
 12/01  17:00:00,179.955845436,8.46717969356,14.2048528107,0.0,80.527626,73.092045,13.019906634,4.05672938664,3.20568,5.75749724736
 12/01  18:00:00,135.772753252,7.50776559038,7.15703060841,0.0,80.527626,29.818365,18.2449420806,12.1506296443,3.20568,2.88863243629
 12/01  19:00:00,131.59993968,7.47243005225,3.05338837666,0.0,80.527626,29.818365,27.5831113654,18.6061352872,3.20568,5.77129607825
 12/01  20:00:00,130.0837107,7.47243005225,1.55113164391,0.0,80.527626,29.818365,32.9084090235,21.0398338908,3.20568,8.6628951327
 12/01  21:00:00,128.829204647,7.47243005225,0.312696378623,0.0,80.527626,29.818365,32.650599131,23.6675887624,3.20568,5.77733036863
 12/01  22:00:00,55.5195651103,0.0,0.0,0.0,15.863942322,29.242365,11.8607741296,0.0,3.20568,8.65509412958
 12/01  23:00:00,55.5533183242,0.0,0.0,0.0,15.863942322,29.242365,6.09611034944,0.0,3.20568,2.89043034944
 12/01  24:00:00,56.2821683444,0.0,0.0,0.0,15.863942322,29.242365,6.09356212316,0.0,3.20568,2.88788212316
 12/02  01:00:00,55.5695004764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.5606508404,0.0,0.0,0.0,15.863942322,29.242365,6.08856658263,0.0,3.20568,2.88288658263
 12/02  03:00:00,55.5534438743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.5474249995,0.0,0.0,0.0,15.863942322,29.242365,6.08864034067,0.0,3.20568,2.88296034067
 12/02  05:00:00,55.7585478638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.7400854561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.7560410239,0.0,0.0,0.0,15.863942322,29.242365,6.08855517952,0.0,3.20568,2.88287517952
 12/02  08:00:00,51.4070196504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.1331735151,0.0,0.0,0.0,15.863942322,29.242365,6.08862945426,0.0,3.20568,2.88294945426
 12/02  10:00:00,47.1634126491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.1664436684,0.0,0.0,0.0,15.863942322,29.242365,6.09016355924,0.0,3.20568,2.88448355924
 12/02  12:00:00,47.8651652076,0.0,0.0,0.0,15.863942322,29.242365,6.09027105467,0.0,3.20568,2.88459105467
 12/02  13:00:00,47.192617756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.2372686833,0.0,0.0,0.0,15.863942322,29.242365,6.08861313251,0.0,3.20568,2.88293313251
 12/02  15:00:00,47.2504560151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.2393823885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,48.5523034152,0.0,0.0,0.0,15.863942322,29.242365,6.08852835785,0.0,3.20568,2.88284835785
 12/02  18:00:00,55.664876403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.6442448869,0.0,0.0,0.0,15.863942322,29.242365,6.08860292665,0.0,3.20568,2.88292292665
 12/02  20:00:00,55.8609859533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.8389680129,0.0,0.0,0.0,15.863942322,29.242365,6.08851817795,0.0,3.20568,2.88283817795
 12/02  22:00:00,55.7131114433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.5494219814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.2374468994,0.0,0.0,0.0,15.863942322,29.242365,6.08859278041,0.0,3.20568,2.88291278041
 12/03  01:00:00,55.544270562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.5419674302,0.0,0.0,0.0,15.863942322,29.242365,6.08867247713,0.0,3.20568,2.88299247713
 12/03  03:00:00,55.5417265341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.541654801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.7660354631,0.0,0.0,0.0,15.863942322,29.242365,6.08859223539,0.0,3.20568,2.88291223539
 12/03  06:00:00,55.7543347482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.7746796605,0.0,0.0,0.0,15.863942322,29.242365,6.08867180316,0.0,3.20568,2.88299180316
 12/03  08:00:00,51.4244022325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.1463693168,0.0,0.0,0.0,15.863942322,29.242365,6.09028590071,0.0,3.20568,2.88460590071
 12/03  10:00:00,47.1763865575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  11:00:00,47.1918682127,0.0,0.0,0.0,15.863942322,29.242365,6.09015623088,0.0,3.20568,2.88447623088
 12/03  12:00:00,47.8872561553,0.0,0.0,0.0,15.863942322,29.242365,6.09026978952,0.0,3.20568,2.88458978952
 12/03  13:00:00,47.1966874887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.2406471638,0.0,0.0,0.0,15.863942322,29.242365,6.09014009044,0.0,3.20568,2.88446009044
 12/03  15:00:00,47.2824772893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.2872714377,0.0,0.0,0.0,15.863942322,29.242365,6.088552525,0.0,3.20568,2.882872525
 12/03  17:00:00,48.6022167891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.7350855627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.7253062338,0.0,0.0,0.0,15.863942322,29.242365,6.08863250008,0.0,3.20568,2.88295250008
 12/03  20:00:00,55.9579655672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.9286104697,0.0,0.0,0.0,15.863942322,29.242365,6.08855282516,0.0,3.20568,2.88287282516
 12/03  22:00:00,55.7871884511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.6067475064,0.0,0.0,0.0,15.863942322,29.242365,6.0886328247,0.0,3.20568,2.8829528247
 12/03  24:00:00,56.2866630677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.5935370208,0.0,0.0,0.0,15.863942322,29.242365,6.09033759735,0.0,3.20568,2.88465759735
 12/04  02:00:00,55.5883259625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  03:00:00,55.5839347556,0.0,0.0,0.0,15.863942322,29.242365,6.09021363907,0.0,3.20568,2.88453363907
 12/04  04:00:00,55.5796238093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.8076919388,0.0,0.0,0.0,15.863942322,29.242365,6.09033337464,0.0,3.20568,2.88465337464
 12/04  06:00:00,55.7898168837,0.0,0.0,0.0,15.863942322,29.242365,6.09020915347,0.0,3.20568,2.88452915347
 12/04  07:00:00,68.4195405735,7.47243005225,4.54615896589,0.0,15.863942322,29.818365,71.392226319,68.166546319,3.20568,0.02
 12/04  08:00:00,129.751077938,7.47243005225,5.37034219594,0.0,80.527626,29.818365,47.4455546806,38.4824577289,3.20568,5.75741695176
 12/04  09:00:00,174.206950597,7.47243005225,8.80706047637,0.0,80.527626,75.0917375,46.9837604811,14.2545312422,24.0426,8.68662923897
 12/04  10:00:00,179.91514226,7.79327604229,14.1380389838,0.0,80.527626,75.0917375,52.3159982368,7.87863247359,24.0426,20.3947657632
 12/04  11:00:00,189.476947767,8.4969592403,18.9690415255,0.0,80.527626,79.0911225,55.7864004972,3.31365796835,32.0568,20.4159425288
 12/04  12:00:00,192.114543857,8.82138889609,20.5597581079,0.0,80.527626,79.0911225,52.5405370698,0.0130608353528,32.0568,20.4706762345
 12/04  13:00:00,191.151082581,8.89392275047,20.2108767636,0.0,80.527626,79.0911225,58.4238251694,0.0,32.0568,26.3670251694
 12/04  14:00:00,188.509793486,9.22495732705,21.2343968602,0.0,80.527626,75.0917375,42.4973907772,0.0712573169479,16.0284,26.3977334603
 12/04  15:00:00,192.249886672,10.4850804533,23.7229650874,0.0,80.527626,75.0917375,33.5295150197,0.0151614440749,16.0284,17.4859535756
 12/04  16:00:00,190.716861512,10.7995027987,23.9057973331,0.0,80.527626,73.092045,25.0629328412,1.43207157251,3.20568,20.4251812687
 12/04  17:00:00,178.882389214,7.95461923409,13.6288103283,0.0,80.527626,73.092045,12.1842475203,6.0897482232,3.20568,2.88881929709
 12/04  18:00:00,137.043369962,7.47243005225,8.44018504906,0.0,80.527626,29.818365,20.4917656666,11.5288534016,3.20568,5.75723226498
 12/04  19:00:00,134.524013848,7.47243005225,5.9413900307,0.0,80.527626,29.818365,24.4248145081,15.4472286617,3.20568,5.77190584639
 12/04  20:00:00,132.351481841,7.47243005225,3.55620101168,0.0,80.527626,29.818365,27.7414176455,18.7537934685,3.20568,5.78194417698
 12/04  21:00:00,130.133179403,7.47243005225,1.37893624324,0.0,80.527626,29.818365,34.0005586113,22.138495688,3.20568,8.65638292321
 12/04  22:00:00,55.6973629698,0.0,0.0,0.0,15.863942322,29.242365,8.9824334862,0.0,3.20568,5.7767534862
 12/04  23:00:00,55.5617514803,0.0,0.0,0.0,15.863942322,29.242365,8.96650044991,0.0,3.20568,5.76082044991
 12/04  24:00:00,56.2783737308,0.0,0.0,0.0,15.863942322,29.242365,6.09359312454,0.0,3.20568,2.88791312454
 12/05  01:00:00,55.5651890173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.5517529344,0.0,0.0,0.0,15.863942322,29.242365,6.09019040713,0.0,3.20568,2.88451040713
 12/05  03:00:00,55.5414774847,0.0,0.0,0.0,15.863942322,29.242365,6.09031635424,0.0,3.20568,2.88463635424
 12/05  04:00:00,55.5329387215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.5862099522,0.0,0.0,0.0,15.863942322,29.242365,6.09019762992,0.0,3.20568,2.88451762992
 12/05  06:00:00,56.4150859736,0.0,0.0,0.0,15.863942322,29.242365,6.09032328178,0.0,3.20568,2.88464328178
 12/05  07:00:00,64.232674347,7.47243005225,0.0,0.0,15.863942322,29.818365,169.020516897,165.794836897,3.20568,0.02
 12/05  08:00:00,124.347730865,7.47243005225,0.00156654264259,0.0,80.527626,29.818365,120.611942069,114.517542856,3.20568,2.88871921331
 12/05  09:00:00,165.326365764,7.47243005225,0.00847461504731,0.0,80.527626,75.0917375,104.260246596,68.6427675674,24.0426,11.5748790283
 12/05  10:00:00,165.425756272,7.54719670839,0.00520756005272,0.0,80.527626,75.0917375,85.5049577106,41.0637452265,24.0426,20.3986124842
 12/05  11:00:00,172.304302367,7.59622271736,2.803935098,0.0,80.527626,79.0911225,72.2164129771,22.6589527735,32.0568,17.5006602036
 12/05  12:00:00,177.429068437,7.78388891777,7.00735025364,0.0,80.527626,79.0911225,56.187017499,0.738904966348,32.0568,23.3913125327
 12/05  13:00:00,176.620095541,8.00561653863,6.67785643739,0.0,80.527626,79.0911225,59.1951135092,0.76929050221,32.0568,26.369023007
 12/05  14:00:00,171.631749565,8.16301481825,5.52818595199,0.0,80.527626,75.0917375,57.4205532245,14.9936497894,16.0284,26.3985034352
 12/05  15:00:00,168.120927951,8.24370605577,1.95849008458,0.0,80.527626,75.0917375,55.6477750272,22.133152318,16.0284,17.4862227092
 12/05  16:00:00,164.047797289,8.16049609525,0.0,0.0,80.527626,73.092045,86.9896005157,63.3563775162,3.20568,20.4275429995
 12/05  17:00:00,164.680781558,7.47243005225,0.0,0.0,80.527626,73.092045,107.52630922,101.431813726,3.20568,2.88881549406
 12/05  18:00:00,128.562731427,7.47243005225,0.0,0.0,80.527626,29.818365,126.15546871,120.059175596,3.20568,2.89061311323
 12/05  19:00:00,128.559130087,7.47243005225,0.0,0.0,80.527626,29.818365,128.363386473,116.510942264,3.20568,8.64676420914
 12/05  20:00:00,128.570112309,7.47243005225,0.0,0.0,80.527626,29.818365,131.547183635,122.559879192,3.20568,5.78162444373
 12/05  21:00:00,128.590591022,7.47243005225,0.0,0.0,80.527626,29.818365,147.703220129,135.840949719,3.20568,8.65659041008
 12/05  22:00:00,55.4132936186,0.0,0.0,0.0,15.863942322,29.242365,8.982617793,0.0,3.20568,5.776937793
 12/05  23:00:00,55.4501498298,0.0,0.0,0.0,15.863942322,29.242365,8.96610788989,0.0,3.20568,5.76042788989
 12/05  24:00:00,56.205116686,0.0,0.0,0.0,15.863942322,29.242365,6.09366929906,0.0,3.20568,2.88798929906
 12/06  01:00:00,55.466253725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.4583277294,0.0,0.0,0.0,15.863942322,29.242365,6.09026236426,0.0,3.20568,2.88458236426
 12/06  03:00:00,55.4498547542,0.0,0.0,0.0,15.863942322,29.242365,6.08979029393,0.0,3.20568,2.88411029393
 12/06  04:00:00,55.4418494893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  05:00:00,55.6491157224,0.0,0.0,0.0,15.863942322,29.242365,6.09028095273,0.0,3.20568,2.88460095273
 12/06  06:00:00,55.629687816,0.0,0.0,0.0,15.863942322,29.242365,6.09016752482,0.0,3.20568,2.88448752482
 12/06  07:00:00,64.4484865556,7.47243005225,0.000813106994327,0.0,15.863942322,29.818365,374.918173795,371.692493795,3.20568,0.02
 12/06  08:00:00,124.689964137,7.47243005225,0.0011854723145,0.0,80.527626,29.818365,269.802998623,263.708492584,3.20568,2.88882603849
 12/06  09:00:00,165.617934477,7.47243005225,0.00559606457833,0.0,80.527626,75.0917375,236.608762711,200.990550715,24.0426,11.5756119954
 12/06  10:00:00,165.715316278,7.47243005225,0.00299127289546,0.0,80.527626,75.0917375,237.453347855,193.012797353,24.0426,20.3979505023
 12/06  11:00:00,169.775054952,7.47243005225,0.00181684348983,0.0,80.527626,79.0911225,238.297084499,185.823078443,32.0568,20.4172060562
 12/06  12:00:00,170.639648324,7.47243005225,0.0,0.0,80.527626,79.0911225,229.768846434,177.242596868,32.0568,20.4694495662
 12/06  13:00:00,170.19228575,7.47243005225,0.0,0.0,80.527626,79.0911225,250.64585483,192.219107759,32.0568,26.3699470713
 12/06  14:00:00,166.152561475,7.47243005225,0.0,0.0,80.527626,75.0917375,228.700463172,186.270420418,16.0284,26.4016427534
 12/06  15:00:00,166.216822745,7.47243005225,0.0,0.0,80.527626,75.0917375,234.43437248,200.916370672,16.0284,17.4896018077
 12/06  16:00:00,164.362286052,7.47243005225,0.0,0.0,80.527626,73.092045,231.560399235,207.925813789,3.20568,20.4289054451
 12/06  17:00:00,165.520576588,7.47243005225,0.0,0.0,80.527626,73.092045,202.613190501,193.650029993,3.20568,5.75748050865
 12/06  18:00:00,129.238617785,7.47243005225,0.0,0.0,80.527626,29.818365,214.509372387,208.415176035,3.20568,2.8885163521
 12/06  19:00:00,129.399645914,7.47243005225,0.0,0.0,80.527626,29.818365,257.731512494,248.752792352,3.20568,5.77304014179
 12/06  20:00:00,129.829260284,7.47243005225,0.0,0.0,80.527626,29.818365,264.930603725,253.061454497,3.20568,8.66346922835
 12/06  21:00:00,129.818435755,7.47243005225,0.0,0.0,80.527626,29.818365,270.783582752,261.800093315,3.20568,5.77780943707
 12/06  22:00:00,55.4631600615,0.0,0.0,0.0,15.863942322,29.242365,11.8620275144,0.0,3.20568,8.65634751441
 12/06  23:00:00,55.3574537378,0.0,0.0,0.0,15.863942322,29.242365,6.0958342981,0.0,3.20568,2.8901542981
 12/06  24:00:00,56.1499384838,0.0,0.0,0.0,15.863942322,29.242365,6.09340676725,0.0,3.20568,2.88772676725
 12/07  01:00:00,55.3859510211,0.0,0.0,0.0,15.863942322,29.242365,6.09033112678,0.0,3.20568,2.88465112678
 12/07  02:00:00,55.383157154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.6119947283,0.234018202731,0.0,0.0,15.863942322,29.242365,6.26380701605,0.173583720247,3.20568,2.8845432958
 12/07  04:00:00,56.7265566656,1.34915051919,0.0,0.0,15.863942322,29.242365,7.02091174589,0.930550811532,3.20568,2.88468093435
 12/07  05:00:00,56.9361002189,1.34915051919,0.0,0.0,15.863942322,29.242365,4.4090655668,1.1833855668,3.20568,0.02
 12/07  06:00:00,57.2585141564,1.68643814899,0.0,0.0,15.863942322,29.242365,8.16176599832,2.07151325277,3.20568,2.88457274555
 12/07  07:00:00,66.2279560946,7.47243005225,0.00269946353946,0.0,15.863942322,29.818365,582.844714489,579.619034489,3.20568,0.02
 12/07  08:00:00,125.786228594,7.47243005225,0.0,0.0,80.527626,29.818365,465.234235961,456.270659966,3.20568,5.75789599548
 12/07  09:00:00,166.423393823,7.47243005225,0.00562467540342,0.0,80.527626,75.0917375,358.766217117,326.037485795,24.0426,8.68613132204
 12/07  10:00:00,166.413893636,7.47243005225,0.00227545592464,0.0,80.527626,75.0917375,319.668167981,275.2300302,24.0426,20.3955377808
 12/07  11:00:00,170.395304541,7.47243005225,0.00257488275094,0.0,80.527626,79.0911225,283.749163991,231.277121646,32.0568,20.4152423444
 12/07  12:00:00,171.196620405,7.51731296273,0.0,0.0,80.527626,79.0911225,245.188008921,189.735943821,32.0568,23.3952651005
 12/07  13:00:00,170.634021717,7.82744191594,0.0,0.0,80.527626,79.0911225,232.500069595,176.999567658,32.0568,23.4437019369
 12/07  14:00:00,166.364351898,7.72708684288,0.0,0.0,80.527626,75.0917375,226.851052517,184.42280845,16.0284,26.3998440678
 12/07  15:00:00,166.89401265,8.10444597178,0.0,0.0,80.527626,75.0917375,232.604295353,196.169126791,16.0284,20.4067685614
 12/07  16:00:00,164.909501645,8.13809044747,0.0,0.0,80.527626,73.092045,221.064031298,197.430019803,3.20568,20.4283314952
 12/07  17:00:00,165.479577003,7.47289776415,0.0,0.0,80.527626,73.092045,195.143834802,189.049549924,3.20568,2.88860487826
 12/07  18:00:00,129.574147728,7.47243005225,0.0,0.0,80.527626,29.818365,213.27351938,207.179273501,3.20568,2.88856587841
 12/07  19:00:00,129.583437018,7.47243005225,0.0,0.0,80.527626,29.818365,235.371554628,226.393356482,3.20568,5.7725181456
 12/07  20:00:00,129.808536006,7.47243005225,0.0,0.0,80.527626,29.818365,258.93309977,247.06414241,3.20568,8.66327736004
 12/07  21:00:00,129.803465687,7.47243005225,0.0,0.0,80.527626,29.818365,279.596848083,267.73484974,3.20568,8.6563183428
 12/07  22:00:00,55.4575046486,0.0,0.0,0.0,15.863942322,29.242365,8.98313761711,0.0,3.20568,5.77745761711
 12/07  23:00:00,55.3527782852,0.0,0.0,0.0,15.863942322,29.242365,6.09633193518,0.0,3.20568,2.89065193518
 12/07  24:00:00,56.1470162297,0.0,0.0,0.0,15.863942322,29.242365,6.09361516438,0.0,3.20568,2.88793516438
 12/08  01:00:00,55.3814195805,0.0,0.0,0.0,15.863942322,29.242365,6.09038096529,0.0,3.20568,2.88470096529
 12/08  02:00:00,55.3786260571,0.0,0.0,0.0,15.863942322,29.242365,6.09027845124,0.0,3.20568,2.88459845124
 12/08  03:00:00,56.3876429352,1.01186288939,0.0,0.0,15.863942322,29.242365,3.7841197307,0.5584397307,3.20568,0.02
 12/08  04:00:00,57.0603381987,1.68643814899,0.0,0.0,15.863942322,29.242365,7.39477428007,1.30447409696,3.20568,2.8846201831
 12/08  05:00:00,57.780696412,1.34915051919,0.0,0.0,15.863942322,29.242365,7.49377334344,1.40345407613,3.20568,2.88463926731
 12/08  06:00:00,57.9483847825,1.68643814899,0.0,0.0,15.863942322,29.242365,6.11288724413,2.88720724413,3.20568,0.02
 12/08  07:00:00,66.5138076334,7.47243005225,0.00280564625448,0.0,15.863942322,29.818365,599.828090069,593.73768724,3.20568,2.88472282955
 12/08  08:00:00,125.764471112,7.47243005225,0.0,0.0,80.527626,29.818365,468.753525681,462.659215894,3.20568,2.88862978717
 12/08  09:00:00,166.428639613,7.47243005225,0.00729028910619,0.0,80.527626,75.0917375,367.99757623,332.378715329,24.0426,11.5762609013
 12/08  10:00:00,166.29144964,7.47243005225,0.00482941721503,0.0,80.527626,75.0917375,273.97156289,232.440078323,24.0426,17.4888845666
 12/08  11:00:00,169.658506306,7.47243005225,0.00411675653423,0.0,80.527626,79.0911225,202.110214593,149.637254755,32.0568,20.4161598377
 12/08  12:00:00,170.587493026,7.82558734946,0.0,0.0,80.527626,79.0911225,169.779610299,114.328899748,32.0568,23.3939105517
 12/08  13:00:00,170.481862751,8.48538161846,0.0,0.0,80.527626,79.0911225,166.837133666,108.406493879,32.0568,26.373839787
 12/08  14:00:00,166.816531245,8.84943092929,0.0,0.0,80.527626,75.0917375,151.682164837,109.248604186,16.0284,26.4051606517
 12/08  15:00:00,166.999346717,9.05182185545,0.0,0.0,80.527626,75.0917375,139.44005375,105.921019721,16.0284,17.4906340294
 12/08  16:00:00,164.788797258,8.87380211287,0.0,0.0,80.527626,73.092045,134.20076721,110.564178752,3.20568,20.4309084573
 12/08  17:00:00,164.809589007,7.54296109237,0.0,0.0,80.527626,73.092045,139.291845042,130.328300943,3.20568,5.75786409965
 12/08  18:00:00,128.680378949,7.47243005225,0.0,0.0,80.527626,29.818365,159.84937869,153.755090661,3.20568,2.88860802903
 12/08  19:00:00,128.743398387,7.47243005225,0.0,0.0,80.527626,29.818365,173.834636117,164.856447469,3.20568,5.77250864753
 12/08  20:00:00,128.856572466,7.47243005225,0.0,0.0,80.527626,29.818365,198.023201455,186.153408412,3.20568,8.66411304273
 12/08  21:00:00,129.012298557,7.47243005225,0.0,0.0,80.527626,29.818365,215.184845589,206.201859571,3.20568,5.77730601833
 12/08  22:00:00,55.3220090312,0.0,0.0,0.0,15.863942322,29.242365,11.8627671585,0.0,3.20568,8.65708715852
 12/08  23:00:00,55.3650012463,0.0,0.0,0.0,15.863942322,29.242365,6.09607304876,0.0,3.20568,2.89039304876
 12/08  24:00:00,56.158782891,0.0,0.0,0.0,15.863942322,29.242365,6.09364404143,0.0,3.20568,2.88796404143
 12/09  01:00:00,55.3934772587,0.0,0.0,0.0,15.863942322,29.242365,6.08867838544,0.0,3.20568,2.88299838544
 12/09  02:00:00,55.3919795937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.3849430845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.3784377091,0.0,0.0,0.0,15.863942322,29.242365,6.0886278625,0.0,3.20568,2.8829478625
 12/09  05:00:00,55.859576081,0.271913241965,0.0,0.0,15.863942322,29.242365,3.39812308818,0.172443088181,3.20568,0.02
 12/09  06:00:00,56.922030909,1.34915051919,0.0,0.0,15.863942322,29.242365,7.06951929114,0.980941655859,3.20568,2.88289763528
 12/09  07:00:00,56.9322734728,1.34915051919,0.0,0.0,15.863942322,29.242365,4.47138519913,1.24570519913,3.20568,0.02
 12/09  08:00:00,52.5774245755,1.34915051919,0.0,0.0,15.863942322,29.242365,4.41861023219,1.19293023219,3.20568,0.02
 12/09  09:00:00,47.6203778372,0.674575259595,0.0,0.0,15.863942322,29.242365,6.5768378378,0.488148462559,3.20568,2.88300937524
 12/09  10:00:00,46.9918733775,0.0,0.0,0.0,15.863942322,29.242365,6.09028644107,0.0,3.20568,2.88460644107
 12/09  11:00:00,47.0156239783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,47.7206996434,0.0,0.0,0.0,15.863942322,29.242365,6.09018877483,0.0,3.20568,2.88450877483
 12/09  13:00:00,47.0270417382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.0673431248,0.0,0.0,0.0,15.863942322,29.242365,6.08862975501,0.0,3.20568,2.88294975501
 12/09  15:00:00,47.0839642189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.0761915736,0.0,0.0,0.0,15.863942322,29.242365,6.0885799888,0.0,3.20568,2.8828999888
 12/09  17:00:00,48.3923071024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.525113138,0.0,0.0,0.0,15.863942322,29.242365,6.08869203222,0.0,3.20568,2.88301203222
 12/09  19:00:00,55.5117096363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.7094057047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.683267407,0.0,0.0,0.0,15.863942322,29.242365,6.0886422166,0.0,3.20568,2.8829622166
 12/09  22:00:00,55.557439633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  23:00:00,55.3918646344,0.0,0.0,0.0,15.863942322,29.242365,6.08859241908,0.0,3.20568,2.88291241908
 12/09  24:00:00,56.1179737279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.3709242105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.3643883831,0.0,0.0,0.0,15.863942322,29.242365,6.08870792903,0.0,3.20568,2.88302792903
 12/10  03:00:00,55.6328667586,0.271913241965,0.0,0.0,15.863942322,29.242365,3.38491256887,0.159232568869,3.20568,0.02
 12/10  04:00:00,56.7094865363,1.34915051919,0.0,0.0,15.863942322,29.242365,6.98042986401,0.89176710685,3.20568,2.88298275716
 12/10  05:00:00,56.9210247194,1.34915051919,0.0,0.0,15.863942322,29.242365,4.40621239637,1.18053239637,3.20568,0.02
 12/10  06:00:00,57.2444382715,1.68643814899,0.0,0.0,15.863942322,29.242365,8.1787749732,2.0900493335,3.20568,2.8830456397
 12/10  07:00:00,56.9186366816,1.34915051919,0.0,0.0,15.863942322,29.242365,5.50686758,2.28118758,3.20568,0.02
 12/10  08:00:00,52.9024089332,1.68643814899,0.0,0.0,15.863942322,29.242365,5.63697856031,2.41129856031,3.20568,0.02
 12/10  09:00:00,48.1154983529,1.18050670429,0.0,0.0,15.863942322,29.242365,7.43012799675,1.33984393929,3.20568,2.88460405746
 12/10  10:00:00,47.8753234092,0.908593462326,0.0,0.0,15.863942322,29.242365,6.68190972405,0.591469107402,3.20568,2.88476061665
 12/10  11:00:00,46.9782225618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  12:00:00,47.6894041087,0.0,0.0,0.0,15.863942322,29.242365,6.09034655452,0.0,3.20568,2.88466655452
 12/10  13:00:00,46.9804299225,0.0,0.0,0.0,15.863942322,29.242365,6.09025404408,0.0,3.20568,2.88457404408
 12/10  14:00:00,47.0377331464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.0633437966,0.0,0.0,0.0,15.863942322,29.242365,6.08868765976,0.0,3.20568,2.88300765976
 12/10  16:00:00,47.0512343198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,48.3741163058,0.0,0.0,0.0,15.863942322,29.242365,6.08872416098,0.0,3.20568,2.88304416098
 12/10  18:00:00,55.5022347307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4854628811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.6871068949,0.0,0.0,0.0,15.863942322,29.242365,6.0885977141,0.0,3.20568,2.8829177141
 12/10  21:00:00,55.6610848136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.5357562099,0.0,0.0,0.0,15.863942322,29.242365,6.08871491187,0.0,3.20568,2.88303491187
 12/10  23:00:00,55.370277603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.1039148044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.5154446401,0.156090870035,0.0,0.0,15.863942322,29.242365,6.2284603933,0.138074662457,3.20568,2.88470573085
 12/11  02:00:00,56.8115427926,1.45241994626,0.0,0.0,15.863942322,29.242365,7.27051585067,1.18009185291,3.20568,2.88474399776
 12/11  03:00:00,56.8370503559,1.47989929485,0.0,0.0,15.863942322,29.242365,5.03839488351,1.81271488351,3.20568,0.02
 12/11  04:00:00,56.9122898081,1.55568937332,0.0,0.0,15.863942322,29.242365,9.03957988501,2.94920108612,3.20568,2.88469879889
 12/11  05:00:00,58.0136516144,2.44370671099,0.0,0.0,15.863942322,29.242365,24.8740334786,18.783878276,3.20568,2.88447520255
 12/11  06:00:00,58.3507176055,2.79487033692,0.0,0.0,15.863942322,29.242365,28.2172455208,24.9915655208,3.20568,0.02
 12/11  07:00:00,66.0920347079,7.47243005225,0.00175918618529,0.0,15.863942322,29.818365,628.307834543,622.217423281,3.20568,2.88473126106
 12/11  08:00:00,125.723599003,7.47243005225,0.0,0.0,80.527626,29.818365,437.461127891,431.366698398,3.20568,2.88874949307
 12/11  09:00:00,166.386288671,7.47243005225,0.00892904222596,0.0,80.527626,75.0917375,328.559900309,292.939692295,24.0426,11.5776080134
 12/11  10:00:00,165.844216471,7.47243005225,0.00335588710985,0.0,80.527626,75.0917375,222.952332137,178.504334132,24.0426,20.4053980041
 12/11  11:00:00,169.513120777,7.50157254266,0.00383289814146,0.0,80.527626,79.0911225,177.9187075,128.355918012,32.0568,17.505989488
 12/11  12:00:00,170.71724097,8.09446372053,0.0,0.0,80.527626,79.0911225,135.864549978,80.4061640403,32.0568,23.4015859375
 12/11  13:00:00,170.575083325,8.72416501278,0.0,0.0,80.527626,79.0911225,118.193492019,59.759126884,32.0568,26.3775651354
 12/11  14:00:00,166.741133304,8.86061076904,0.0,0.0,80.527626,75.0917375,122.270173604,79.8259387976,16.0284,26.415834806
 12/11  15:00:00,166.369637032,8.48078186708,0.0,0.0,80.527626,75.0917375,123.906002526,87.4674642564,16.0284,20.4101382694
 12/11  16:00:00,164.499819425,8.62831127049,0.0,0.0,80.527626,73.092045,116.920429021,93.2815417,3.20568,20.4332073214
 12/11  17:00:00,164.749269594,7.53759147402,0.0,0.0,80.527626,73.092045,120.052436784,113.957878415,3.20568,2.88887836886
 12/11  18:00:00,128.640002535,7.47243005225,0.0,0.0,80.527626,29.818365,159.423118197,153.328576125,3.20568,2.88886207214
 12/11  19:00:00,128.804686669,7.47243005225,0.0,0.0,80.527626,29.818365,197.402771194,188.424587208,3.20568,5.77250398604
 12/11  20:00:00,129.226970309,7.47243005225,0.0,0.0,80.527626,29.818365,217.935885273,206.065321677,3.20568,8.66488359589
 12/11  21:00:00,129.424138732,7.47243005225,0.0,0.0,80.527626,29.818365,229.053640359,217.190874254,3.20568,8.65708610562
 12/11  22:00:00,55.4646811734,0.0,0.0,0.0,15.863942322,29.242365,8.9841068207,0.0,3.20568,5.7784268207
 12/11  23:00:00,55.36015999,0.0,0.0,0.0,15.863942322,29.242365,8.9669250391,0.0,3.20568,5.7612450391
 12/11  24:00:00,56.1574336682,0.0,0.0,0.0,15.863942322,29.242365,6.09354607464,0.0,3.20568,2.88786607464
 12/12  01:00:00,55.3916868693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3922380235,0.0,0.0,0.0,15.863942322,29.242365,6.09036460804,0.0,3.20568,2.88468460804
 12/12  03:00:00,55.3854019575,0.0,0.0,0.0,15.863942322,29.242365,6.09028267908,0.0,3.20568,2.88460267908
 12/12  04:00:00,55.3789659543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,57.3865332977,0.94648850156,0.0,0.0,15.863942322,29.242365,6.5480644449,0.45761525531,3.20568,2.88476918959
 12/12  06:00:00,57.2780425635,1.01186288939,0.0,0.0,15.863942322,29.242365,6.74997812051,0.659526723009,3.20568,2.88477139751
 12/12  07:00:00,66.1591386963,7.47243005225,0.00250562988014,0.0,15.863942322,29.818365,516.267592659,513.041912659,3.20568,0.02
 12/12  08:00:00,125.610536091,7.47243005225,0.0,0.0,80.527626,29.818365,420.322445688,414.227883572,3.20568,2.88888211642
 12/12  09:00:00,166.385933317,7.47243005225,0.00871063158528,0.0,80.527626,75.0917375,316.242916106,280.622764507,24.0426,11.5775515994
 12/12  10:00:00,165.853223378,7.47243005225,0.00365405905501,0.0,80.527626,75.0917375,208.646913793,164.20159674,24.0426,20.4027170528
 12/12  11:00:00,169.540535254,7.57340189452,0.00195598493876,0.0,80.527626,79.0911225,164.668172012,112.187224715,32.0568,20.4241472976
 12/12  12:00:00,170.910765903,8.28041144294,0.0,0.0,80.527626,79.0911225,132.666170144,77.2071700023,32.0568,23.4022001421
 12/12  13:00:00,170.847466307,8.98914783506,0.0,0.0,80.527626,79.0911225,106.55696373,51.0501827179,32.0568,23.4499810122
 12/12  14:00:00,167.45266953,9.58507920944,0.0,0.0,80.527626,75.0917375,97.8295970295,55.3875657303,16.0284,26.4136312992
 12/12  15:00:00,167.792276728,9.93412096794,0.0,0.0,80.527626,75.0917375,84.3438234363,47.9062225676,16.0284,20.4092008688
 12/12  16:00:00,165.445876916,9.62090509727,0.0,0.0,80.527626,73.092045,68.5969581905,44.9561096265,3.20568,20.435168564
 12/12  17:00:00,164.928344893,7.79031196825,0.0,0.0,80.527626,73.092045,59.8518101427,53.7571999817,3.20568,2.88893016101
 12/12  18:00:00,128.500145967,7.47243005225,0.0,0.0,80.527626,29.818365,94.1480617784,85.184405618,3.20568,5.75797616048
 12/12  19:00:00,128.5705521,7.47243005225,0.0,0.0,80.527626,29.818365,136.230835937,127.251897459,3.20568,5.77325847795
 12/12  20:00:00,128.637062655,7.47243005225,0.0,0.0,80.527626,29.818365,163.313861883,151.44386534,3.20568,8.66431654353
 12/12  21:00:00,128.689793955,7.47243005225,0.0,0.0,80.527626,29.818365,171.256277375,162.272113808,3.20568,5.77848356713
 12/12  22:00:00,55.3666072339,0.0,0.0,0.0,15.863942322,29.242365,11.8631714413,0.0,3.20568,8.65749144128
 12/12  23:00:00,55.4076546511,0.0,0.0,0.0,15.863942322,29.242365,6.09618993819,0.0,3.20568,2.89050993819
 12/12  24:00:00,56.1838127026,0.0,0.0,0.0,15.863942322,29.242365,6.09375777591,0.0,3.20568,2.88807777591
 12/13  01:00:00,55.4290551123,0.0,0.0,0.0,15.863942322,29.242365,6.09041492931,0.0,3.20568,2.88473492931
