Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  02:00:00,55.4248534514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.4155938268,0.0,0.0,0.0,15.863942322,29.242365,6.09033812841,0.0,3.20568,2.88465812841
 12/13  04:00:00,55.4068972021,0.0,0.0,0.0,15.863942322,29.242365,6.09026120793,0.0,3.20568,2.88458120793
 12/13  05:00:00,55.6135550368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.5936311049,0.0,0.0,0.0,15.863942322,29.242365,6.09043334476,0.0,3.20568,2.88475334476
 12/13  07:00:00,64.9494160674,7.47243005225,0.00189772355808,0.0,15.863942322,29.818365,422.049145691,415.958789544,3.20568,2.88467614715
 12/13  08:00:00,126.487758867,7.47243005225,0.00101448142476,0.0,80.527626,29.818365,318.082756451,311.988043662,3.20568,2.88903278926
 12/13  09:00:00,165.821931997,7.47243005225,0.00476040974895,0.0,80.527626,75.0917375,249.961888971,214.342022132,24.0426,11.5772668383
 12/13  10:00:00,165.60697491,7.47243005225,0.00369417340321,0.0,80.527626,75.0917375,196.750486785,155.217356486,24.0426,17.490530299
 12/13  11:00:00,169.471728516,7.47243005225,0.00198338226239,0.0,80.527626,79.0911225,179.229426768,126.748824908,32.0568,20.4238018591
 12/13  12:00:00,170.674170939,7.97038056813,0.0,0.0,80.527626,79.0911225,158.138491293,102.68080082,32.0568,23.400890473
 12/13  13:00:00,170.654897229,8.75283596762,0.0,0.0,80.527626,79.0911225,130.007999506,71.5697731042,32.0568,26.3814264021
 12/13  14:00:00,167.272442536,9.39798906022,0.0,0.0,80.527626,75.0917375,102.801767657,60.3559567554,16.0284,26.4174109019
 12/13  15:00:00,167.649587681,9.78078888862,0.0,0.0,80.527626,75.0917375,92.5430881194,56.1033307968,16.0284,20.4113573226
 12/13  16:00:00,165.363070441,9.50420519836,0.0,0.0,80.527626,73.092045,93.510863665,69.8700662218,3.20568,20.4351174432
 12/13  17:00:00,164.897964267,7.73371647273,0.0,0.0,80.527626,73.092045,80.8950478538,74.800421697,3.20568,2.88894615677
 12/13  18:00:00,128.515487453,7.47243005225,0.0,0.0,80.527626,29.818365,97.7037763349,91.6091552132,3.20568,2.88894112168
 12/13  19:00:00,128.555099343,7.47243005225,0.0,0.0,80.527626,29.818365,125.345885999,116.367429975,3.20568,5.77277602347
 12/13  20:00:00,128.823360614,7.47243005225,0.0,0.0,80.527626,29.818365,153.112970563,141.241820362,3.20568,8.66547020074
 12/13  21:00:00,128.885559786,7.47243005225,0.0,0.0,80.527626,29.818365,176.541195355,164.67876294,3.20568,8.65675241499
 12/13  22:00:00,55.5176421491,0.0,0.0,0.0,15.863942322,29.242365,8.9844322751,0.0,3.20568,5.7787522751
 12/13  23:00:00,55.4001632031,0.0,0.0,0.0,15.863942322,29.242365,8.96682402629,0.0,3.20568,5.76114402629
 12/13  24:00:00,56.1764799503,0.0,0.0,0.0,15.863942322,29.242365,6.09377294295,0.0,3.20568,2.88809294295
 12/14  01:00:00,55.4130783494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.405846876,0.0,0.0,0.0,15.863942322,29.242365,6.09033507368,0.0,3.20568,2.88465507368
 12/14  03:00:00,55.3982050007,0.0,0.0,0.0,15.863942322,29.242365,6.09026330993,0.0,3.20568,2.88458330993
 12/14  04:00:00,55.3913833026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.5991653319,0.0,0.0,0.0,15.863942322,29.242365,6.09044112425,0.0,3.20568,2.88476112425
 12/14  06:00:00,55.579291906,0.0,0.0,0.0,15.863942322,29.242365,6.09036900788,0.0,3.20568,2.88468900788
 12/14  07:00:00,65.5315006983,7.47243005225,0.00165943523028,0.0,15.863942322,29.818365,514.476441398,511.250761398,3.20568,0.02
 12/14  08:00:00,126.966803961,7.47243005225,0.000831219620064,0.0,80.527626,29.818365,392.528088958,383.564768043,3.20568,5.75764091454
 12/14  09:00:00,166.163725875,7.47243005225,0.00896628776748,0.0,80.527626,75.0917375,265.32628329,232.594546896,24.0426,8.6891363938
 12/14  10:00:00,165.505942193,7.47243005225,0.00397344785871,0.0,80.527626,75.0917375,166.542500593,122.09661697,24.0426,20.4032836234
 12/14  11:00:00,169.598788243,7.72288913922,0.00461008523807,0.0,80.527626,79.0911225,131.667570334,79.1856884998,32.0568,20.4250818345
 12/14  12:00:00,171.069124481,8.51625676974,0.0,0.0,80.527626,79.0911225,92.2068739597,36.7472584117,32.0568,23.4028155481
 12/14  13:00:00,171.681083914,9.32087061853,0.523874512767,0.0,80.527626,79.0911225,72.7464763118,14.3056886043,32.0568,26.3839877075
 12/14  14:00:00,169.864007798,9.97846287795,2.01726304578,0.0,80.527626,75.0917375,64.784671676,22.3408704445,16.0284,26.4154012315
 12/14  15:00:00,170.227415565,10.2761019354,2.08503369172,0.0,80.527626,75.0917375,55.6092480895,22.0835098078,16.0284,17.4973382817
 12/14  16:00:00,166.475311813,9.9887417482,0.653018643554,0.0,80.527626,73.092045,54.8035290897,28.2423965606,3.20568,23.3554525291
 12/14  17:00:00,165.007057839,7.86509743196,0.0,0.0,80.527626,73.092045,44.638718768,38.5440978028,3.20568,2.88894096519
 12/14  18:00:00,128.491269599,7.47243005225,0.0,0.0,80.527626,29.818365,69.9394704291,63.8448485993,3.20568,2.88894182983
 12/14  19:00:00,128.535689191,7.47243005225,0.0,0.0,80.527626,29.818365,108.025712848,99.046418371,3.20568,5.77361447671
 12/14  20:00:00,128.801301335,7.47243005225,0.0,0.0,80.527626,29.818365,140.426326599,128.556409657,3.20568,8.66423694131
 12/14  21:00:00,128.839954643,7.47243005225,0.0,0.0,80.527626,29.818365,161.233893255,149.370687203,3.20568,8.65752605169
 12/14  22:00:00,55.5258243807,0.0,0.0,0.0,15.863942322,29.242365,8.98414085413,0.0,3.20568,5.77846085413
 12/14  23:00:00,55.410589103,0.0,0.0,0.0,15.863942322,29.242365,8.96658979864,0.0,3.20568,5.76090979864
 12/14  24:00:00,56.1847846653,0.0,0.0,0.0,15.863942322,29.242365,6.09380471011,0.0,3.20568,2.88812471011
 12/15  01:00:00,55.4275004739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.4206420063,0.0,0.0,0.0,15.863942322,29.242365,6.09044212565,0.0,3.20568,2.88476212565
 12/15  03:00:00,55.4084057293,0.0,0.0,0.0,15.863942322,29.242365,6.0903751815,0.0,3.20568,2.8846951815
 12/15  04:00:00,55.397469651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.4533728474,0.0,0.0,0.0,15.863942322,29.242365,6.09030816704,0.0,3.20568,2.88462816704
 12/15  06:00:00,56.2794336147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.7444880497,7.47243005225,0.00163720828859,0.0,15.863942322,29.818365,484.471476088,478.380982721,3.20568,2.88481336682
 12/15  08:00:00,126.927865399,7.47243005225,0.000895889499566,0.0,80.527626,29.818365,354.701913962,348.607428571,3.20568,2.88880539114
 12/15  09:00:00,166.059649642,7.47243005225,0.00995671195596,0.0,80.527626,75.0917375,247.84007586,212.219402582,24.0426,11.5780732778
 12/15  10:00:00,165.547163981,7.47243005225,0.00362861668158,0.0,80.527626,75.0917375,177.245980951,132.797813735,24.0426,20.405567216
 12/15  11:00:00,169.677821152,7.76846950685,0.00443372147072,0.0,80.527626,79.0911225,145.251905585,92.7698576651,32.0568,20.4252479199
 12/15  12:00:00,171.132351773,8.54170797382,0.0,0.0,80.527626,79.0911225,113.218087911,57.7546956803,32.0568,23.4065922311
 12/15  13:00:00,171.018220736,9.14288317161,0.0,0.0,80.527626,79.0911225,111.176482331,54.5360329477,32.0568,24.5836493832
 12/15  14:00:00,167.199212769,9.27910764769,0.0,0.0,80.527626,75.0917375,126.463327387,82.2170899869,16.0284,28.2178374003
 12/15  15:00:00,166.770342906,8.84525277681,0.0,0.0,80.527626,75.0917375,123.587783181,90.0620088027,16.0284,17.4973743781
 12/15  16:00:00,164.930994703,9.02651226505,0.0,0.0,80.527626,73.092045,122.269332274,95.707643114,3.20568,23.3560091601
 12/15  17:00:00,164.849490946,7.65483477966,0.0,0.0,80.527626,73.092045,96.9987725013,90.9041822657,3.20568,2.88891023559
 12/15  18:00:00,128.578946876,7.47243005225,0.0,0.0,80.527626,29.818365,128.978939544,122.884342934,3.20568,2.88891661053
 12/15  19:00:00,128.658803203,7.47243005225,0.0,0.0,80.527626,29.818365,160.906936508,151.927635454,3.20568,5.77362105408
 12/15  20:00:00,128.729710963,7.47243005225,0.0,0.0,80.527626,29.818365,176.510467704,164.640459093,3.20568,8.66432861122
 12/15  21:00:00,128.794825922,7.47243005225,0.0,0.0,80.527626,29.818365,184.831525459,172.96819466,3.20568,8.65765079962
 12/15  22:00:00,55.3594781491,0.0,0.0,0.0,15.863942322,29.242365,8.98425361048,0.0,3.20568,5.77857361048
 12/15  23:00:00,55.3993332439,0.0,0.0,0.0,15.863942322,29.242365,8.96667950711,0.0,3.20568,5.76099950711
 12/15  24:00:00,56.177732237,0.0,0.0,0.0,15.863942322,29.242365,6.09385182518,0.0,3.20568,2.88817182518
 12/16  01:00:00,55.4195908385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.4129888458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.4033299387,0.0,0.0,0.0,15.863942322,29.242365,6.08871314777,0.0,3.20568,2.88303314777
 12/16  04:00:00,55.3952777365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.6027686252,0.0,0.0,0.0,15.863942322,29.242365,6.08869595116,0.0,3.20568,2.88301595116
 12/16  06:00:00,55.5841434077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.5945874535,0.0,0.0,0.0,15.863942322,29.242365,6.0886789549,0.0,3.20568,2.8829989549
 12/16  08:00:00,52.6707989554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,46.9707284548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,46.9997854306,0.0,0.0,0.0,15.863942322,29.242365,6.09040158702,0.0,3.20568,2.88472158702
 12/16  11:00:00,47.0184082385,0.0,0.0,0.0,15.863942322,29.242365,6.09046602097,0.0,3.20568,2.88478602097
 12/16  12:00:00,47.730652586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,47.0421533239,0.0,0.0,0.0,15.863942322,29.242365,6.09027718109,0.0,3.20568,2.88459718109
 12/16  14:00:00,47.085771391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.0952692244,0.0,0.0,0.0,15.863942322,29.242365,6.08870803899,0.0,3.20568,2.88302803899
 12/16  16:00:00,47.081190935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,48.4075173308,0.0,0.0,0.0,15.863942322,29.242365,6.08869126037,0.0,3.20568,2.88301126037
 12/16  18:00:00,55.5421442484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.5237289304,0.0,0.0,0.0,15.863942322,29.242365,6.08867451134,0.0,3.20568,2.88299451134
 12/16  20:00:00,55.7194504969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.6898485204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.5607025807,0.0,0.0,0.0,15.863942322,29.242365,6.08874034274,0.0,3.20568,2.88306034274
 12/16  23:00:00,55.3921361141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.116819138,0.0,0.0,0.0,15.863942322,29.242365,6.08864110249,0.0,3.20568,2.88296110249
 12/17  01:00:00,55.370431032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  02:00:00,55.3655993211,0.0,0.0,0.0,15.863942322,29.242365,6.08862878435,0.0,3.20568,2.88294878435
 12/17  03:00:00,55.9718271628,0.609200871763,0.0,0.0,15.863942322,29.242365,3.59290369169,0.367223691693,3.20568,0.02
 12/17  04:00:00,56.7104112332,1.34915051919,0.0,0.0,15.863942322,29.242365,4.32361552958,1.09793552958,3.20568,0.02
 12/17  05:00:00,56.9217856575,1.34915051919,0.0,0.0,15.863942322,29.242365,7.65085337171,1.56212694328,3.20568,2.88304642843
 12/17  06:00:00,57.2453402082,1.68643814899,0.0,0.0,15.863942322,29.242365,6.03773453827,2.81205453827,3.20568,0.02
 12/17  07:00:00,58.1591777945,2.58833148279,0.0,0.0,15.863942322,29.242365,30.7295017893,24.6407331495,3.20568,2.88308863983
 12/17  08:00:00,55.1573948331,2.51255879139,0.0,0.0,15.863942322,29.242365,20.3842353693,17.1585553693,3.20568,0.02
 12/17  09:00:00,48.2830375389,1.34915051919,0.0,0.0,15.863942322,29.242365,8.46863176726,2.37820046462,3.20568,2.88475130263
 12/17  10:00:00,48.478070269,1.51779433409,0.0,0.0,15.863942322,29.242365,4.70526656884,1.47958656884,3.20568,0.02
 12/17  11:00:00,46.9760801646,0.0,0.0,0.0,15.863942322,29.242365,6.09045942054,0.0,3.20568,2.88477942054
 12/17  12:00:00,47.6950296198,0.0,0.0,0.0,15.863942322,29.242365,6.09031662059,0.0,3.20568,2.88463662059
 12/17  13:00:00,47.0035290855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.0538640128,0.0,0.0,0.0,15.863942322,29.242365,6.0905106407,0.0,3.20568,2.8848306407
 12/17  15:00:00,47.0706216607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.0621275347,0.0,0.0,0.0,15.863942322,29.242365,6.08869072941,0.0,3.20568,2.88301072941
 12/17  17:00:00,48.3877652682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.5184853334,0.0,0.0,0.0,15.863942322,29.242365,6.08867853205,0.0,3.20568,2.88299853205
 12/17  19:00:00,55.5045708243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.7110997396,0.0,0.0,0.0,15.863942322,29.242365,6.0886663644,0.0,3.20568,2.8829863644
 12/17  21:00:00,55.6919683777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.5742211063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.4168642215,0.0,0.0,0.0,15.863942322,29.242365,6.08865421718,0.0,3.20568,2.88297421718
 12/17  24:00:00,56.1336707646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4130617221,0.0,0.0,0.0,15.863942322,29.242365,6.09031238308,0.0,3.20568,2.88463238308
 12/18  02:00:00,55.4119333997,0.0,0.0,0.0,15.863942322,29.242365,6.09051229106,0.0,3.20568,2.88483229106
 12/18  03:00:00,55.4113493037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  04:00:00,55.4115401998,0.0,0.0,0.0,15.863942322,29.242365,6.09045988738,0.0,3.20568,2.88477988738
 12/18  05:00:00,55.626679695,0.0,0.0,0.0,15.863942322,29.242365,6.09040742267,0.0,3.20568,2.88472742267
 12/18  06:00:00,55.6145834233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  07:00:00,64.427172623,7.47243005225,0.00606754044189,0.0,15.863942322,29.818365,352.791251622,346.7008967,3.20568,2.88467492219
 12/18  08:00:00,125.948590519,7.47243005225,0.00118037523492,0.0,80.527626,29.818365,243.102481666,237.007651844,3.20568,2.88914982216
 12/18  09:00:00,165.372299783,7.47243005225,0.012168031127,0.0,80.527626,75.0917375,177.693063253,142.07153627,24.0426,11.5789269826
 12/18  10:00:00,165.356231874,7.47326741823,0.00366459274075,0.0,80.527626,75.0917375,156.565419201,112.112707333,24.0426,20.4101118676
 12/18  11:00:00,169.694275694,7.81612788658,0.00197595304631,0.0,80.527626,79.0911225,154.350776824,101.865871447,32.0568,20.4281053771
 12/18  12:00:00,171.182009362,8.55265673308,0.0,0.0,80.527626,79.0911225,151.482321201,96.0156323464,32.0568,23.4098888546
 12/18  13:00:00,171.187573837,9.29212266369,0.0,0.0,80.527626,79.0911225,135.731658659,80.2175558337,32.0568,23.4573028255
 12/18  14:00:00,167.784423678,9.8688016467,0.0,0.0,80.527626,75.0917375,137.281388915,91.8974981907,16.0284,29.3554907246
 12/18  15:00:00,167.997987173,10.0640665425,0.0,0.0,80.527626,75.0917375,135.909026722,102.379787231,16.0284,17.5008394903
 12/18  16:00:00,165.47499081,9.57292496852,0.0,0.0,80.527626,73.092045,128.757330917,102.1928985,3.20568,23.3587524174
 12/18  17:00:00,164.936979429,7.72905566632,0.0,0.0,80.527626,73.092045,112.42516058,106.330619478,3.20568,2.88886110182
 12/18  18:00:00,128.586106694,7.47243005225,0.0,0.0,80.527626,29.818365,138.044904612,131.950340603,3.20568,2.88888400921
 12/18  19:00:00,128.648588304,7.47243005225,0.0,0.0,80.527626,29.818365,160.756792276,151.77817419,3.20568,5.77293808601
 12/18  20:00:00,128.949415616,7.47243005225,0.0,0.0,80.527626,29.818365,179.967344096,168.095526662,3.20568,8.6661374349
 12/18  21:00:00,129.055722045,7.47243005225,0.0,0.0,80.527626,29.818365,196.766002592,184.902752401,3.20568,8.65757019085
 12/18  22:00:00,55.4923422724,0.0,0.0,0.0,15.863942322,29.242365,8.98434489409,0.0,3.20568,5.77866489409
 12/18  23:00:00,55.3781264408,0.0,0.0,0.0,15.863942322,29.242365,8.96685097344,0.0,3.20568,5.76117097344
 12/18  24:00:00,56.1662294749,0.0,0.0,0.0,15.863942322,29.242365,6.09364900767,0.0,3.20568,2.88796900767
 12/19  01:00:00,55.4030933809,0.0,0.0,0.0,15.863942322,29.242365,6.09036617655,0.0,3.20568,2.88468617655
 12/19  02:00:00,55.4049926353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.3985990289,0.0,0.0,0.0,15.863942322,29.242365,6.09031881959,0.0,3.20568,2.88463881959
 12/19  04:00:00,55.3923704446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.4493546363,0.0,0.0,0.0,15.863942322,29.242365,6.09052376526,0.0,3.20568,2.88484376526
 12/19  06:00:00,56.2752971635,0.0,0.0,0.0,15.863942322,29.242365,6.09047598652,0.0,3.20568,2.88479598652
 12/19  07:00:00,65.8726499435,7.47243005225,0.00131398011518,0.0,15.863942322,29.818365,494.679043499,491.453363499,3.20568,0.02
 12/19  08:00:00,126.969135994,7.47243005225,0.000707648575872,0.0,80.527626,29.818365,409.226389086,400.262402977,3.20568,5.75830610921
 12/19  09:00:00,166.385223616,7.47243005225,0.0032856908088,0.0,80.527626,75.0917375,343.400126891,307.779222568,24.0426,11.5783043222
 12/19  10:00:00,166.388983846,7.47243005225,0.00219786106004,0.0,80.527626,75.0917375,305.95721521,264.420616791,24.0426,17.4939984184
 12/19  11:00:00,170.384391522,7.47243005225,0.00125906785311,0.0,80.527626,79.0911225,297.192423809,244.705762751,32.0568,20.4298610578
 12/19  12:00:00,171.139638349,7.47243005225,0.0,0.0,80.527626,79.0911225,268.43093305,212.963280898,32.0568,23.4108521519
 12/19  13:00:00,170.37839274,7.47243005225,0.0,0.0,80.527626,79.0911225,263.542416953,205.092975302,32.0568,26.3926416515
 12/19  14:00:00,166.396799095,7.47243005225,0.0,0.0,80.527626,75.0917375,261.763680174,219.311288673,16.0284,26.4239915012
 12/19  15:00:00,166.394011563,7.47243005225,0.0,0.0,80.527626,75.0917375,255.115358104,218.672486928,16.0284,20.4144711766
 12/19  16:00:00,164.36730763,7.47243005225,0.0,0.0,80.527626,73.092045,247.74621793,224.09784602,3.20568,20.4426919109
 12/19  17:00:00,165.688928938,7.47243005225,0.0,0.0,80.527626,73.092045,246.039361623,237.075203772,3.20568,5.75847785154
 12/19  18:00:00,129.595737962,7.47243005225,0.0,0.0,80.527626,29.818365,286.820940821,280.726454702,3.20568,2.888806119
 12/19  19:00:00,129.613387714,7.47243005225,0.0,0.0,80.527626,29.818365,318.079674049,309.10037251,3.20568,5.77362153823
 12/19  20:00:00,129.629009384,7.47243005225,0.0,0.0,80.527626,29.818365,341.326674373,329.456345745,3.20568,8.66464862868
 12/19  21:00:00,129.64086437,7.47243005225,0.0,0.0,80.527626,29.818365,355.755373717,343.891593728,3.20568,8.65809998914
 12/19  22:00:00,55.2787319647,0.0,0.0,0.0,15.863942322,29.242365,8.98468262217,0.0,3.20568,5.77900262217
 12/19  23:00:00,55.3314033105,0.0,0.0,0.0,15.863942322,29.242365,8.96700590476,0.0,3.20568,5.76132590476
 12/19  24:00:00,56.1333288324,0.0,0.0,0.0,15.863942322,29.242365,6.09402386003,0.0,3.20568,2.88834386003
 12/20  01:00:00,56.043953553,0.674575259595,0.0,0.0,15.863942322,29.242365,3.74493602296,0.519256022956,3.20568,0.02
 12/20  02:00:00,56.7247670844,1.34915051919,0.0,0.0,15.863942322,29.242365,7.30338936657,1.21287188172,3.20568,2.88483748485
 12/20  03:00:00,57.0602611813,1.68643814899,0.0,0.0,15.863942322,29.242365,8.23856571222,2.14804836906,3.20568,2.88483734317
 12/20  04:00:00,56.7169125844,1.34915051919,0.0,0.0,15.863942322,29.242365,5.51895802765,2.29327802765,3.20568,0.02
 12/20  05:00:00,57.2730126993,1.68643814899,0.0,0.0,15.863942322,29.242365,11.071051558,4.98074738532,3.20568,2.88462417272
 12/20  06:00:00,58.9050680993,3.33228897539,0.0,0.0,15.863942322,29.242365,41.2936428564,35.2031267079,3.20568,2.88483614849
 12/20  07:00:00,66.2880829192,7.47243005225,0.00045556975277,0.0,15.863942322,29.818365,656.166661541,652.940981541,3.20568,0.02
 12/20  08:00:00,127.274808904,7.47243005225,0.0,0.0,80.527626,29.818365,492.190653587,486.095816594,3.20568,2.88915699323
 12/20  09:00:00,166.474717882,7.47243005225,0.00288330343947,0.0,80.527626,75.0917375,414.685015963,379.061620682,24.0426,11.5807952807
 12/20  10:00:00,166.443267501,7.47243005225,0.00167395081288,0.0,80.527626,75.0917375,389.744930643,345.291605332,24.0426,20.4107253114
 12/20  11:00:00,170.440197031,7.47243005225,0.000982507314513,0.0,80.527626,79.0911225,392.594662536,340.107297625,32.0568,20.4305649106
 12/20  12:00:00,171.195825442,7.47243005225,0.0,0.0,80.527626,79.0911225,370.78961664,315.323797312,32.0568,23.409019328
 12/20  13:00:00,170.423420005,7.47243005225,0.0,0.0,80.527626,79.0911225,364.824138911,306.376223347,32.0568,26.3911155641
 12/20  14:00:00,166.437426207,7.47243005225,0.0,0.0,80.527626,75.0917375,358.787895405,316.336568511,16.0284,26.4229268939
 12/20  15:00:00,166.430124563,7.47243005225,0.0,0.0,80.527626,75.0917375,348.741518251,312.296860555,16.0284,20.4162576964
 12/20  16:00:00,164.404061181,7.47243005225,0.0,0.0,80.527626,73.092045,335.847307176,312.199414952,3.20568,20.4422122236
 12/20  17:00:00,165.769156189,7.47243005225,0.0,0.0,80.527626,73.092045,353.593795275,344.629945269,3.20568,5.75817000611
 12/20  18:00:00,129.694274477,7.47243005225,0.0,0.0,80.527626,29.818365,393.437401999,387.342590589,3.20568,2.88913141062
 12/20  19:00:00,129.710276277,7.47243005225,0.0,0.0,80.527626,29.818365,415.029091534,406.050030041,3.20568,5.77338149298
 12/20  20:00:00,129.938826827,7.47243005225,0.0,0.0,80.527626,29.818365,431.973197094,420.102013137,3.20568,8.6655039576
 12/20  21:00:00,129.935958245,7.47243005225,0.0,0.0,80.527626,29.818365,442.809165579,430.945641874,3.20568,8.65784370522
 12/20  22:00:00,55.4156952223,0.0,0.0,0.0,15.863942322,29.242365,8.98454090489,0.0,3.20568,5.77886090489
 12/20  23:00:00,55.9948716452,0.674575259595,0.0,0.0,15.863942322,29.242365,9.68224603606,0.715401842495,3.20568,5.76116419357
 12/20  24:00:00,57.4784054137,1.34915051919,0.0,0.0,15.863942322,29.242365,7.94196204188,1.84801171379,3.20568,2.88827032808
 12/21  01:00:00,57.060229532,1.68643814899,0.0,0.0,15.863942322,29.242365,8.28271887729,5.05703887729,3.20568,0.02
 12/21  02:00:00,58.5794103591,3.19669741684,0.0,0.0,15.863942322,29.242365,42.6988650603,36.6088047397,3.20568,2.88438032061
 12/21  03:00:00,59.6828384078,4.28333035589,0.0,0.0,15.863942322,29.242365,72.6150273672,66.5245025569,3.20568,2.88484481033
 12/21  04:00:00,59.1660990082,3.76914513542,0.0,0.0,15.863942322,29.242365,68.2043129105,64.9786329105,3.20568,0.02
 12/21  05:00:00,59.9977551678,4.36594242013,0.0,0.0,15.863942322,29.242365,97.3872121572,91.2967255248,3.20568,2.88480663247
 12/21  06:00:00,59.381403841,3.76914513542,0.0,0.0,15.863942322,29.242365,92.6050957372,86.5145457349,3.20568,2.88487000235
 12/21  07:00:00,66.4291971232,7.47243005225,0.0,0.0,15.863942322,29.818365,828.419422588,825.193742588,3.20568,0.02
 12/21  08:00:00,127.868961111,7.47243005225,0.0,0.0,80.527626,29.818365,611.70390682,605.609122439,3.20568,2.88910438129
 12/21  09:00:00,166.5846846,7.47243005225,0.0,0.0,80.527626,75.0917375,505.23948434,469.616835326,24.0426,11.5800490143
 12/21  10:00:00,166.559578609,7.47243005225,0.0,0.0,80.527626,75.0917375,488.634609318,444.18060093,24.0426,20.4114083883
 12/21  11:00:00,170.525539813,7.47243005225,0.0,0.0,80.527626,79.0911225,474.762777331,422.274417832,32.0568,20.4315594987
 12/21  12:00:00,171.249876148,7.47243005225,0.0,0.0,80.527626,79.0911225,444.852877286,389.385506728,32.0568,23.4105705583
 12/21  13:00:00,170.461443845,7.47243005225,0.0,0.0,80.527626,79.0911225,435.498033764,377.047750127,32.0568,26.3934836365
 12/21  14:00:00,166.439274364,7.47243005225,0.0,0.0,80.527626,75.0917375,406.673296805,364.219029766,16.0284,26.4258670384
 12/21  15:00:00,166.424905736,7.47243005225,0.0,0.0,80.527626,75.0917375,381.084630282,344.637757646,16.0284,20.4184726354
 12/21  16:00:00,164.398280738,7.47243005225,0.0,0.0,80.527626,73.092045,372.483486817,346.56096771,3.20568,22.7168391065
 12/21  17:00:00,165.789740973,7.47243005225,0.0,0.0,80.527626,73.092045,407.059081666,400.329733772,3.20568,3.52366789379
 12/21  18:00:00,129.74779857,7.47243005225,0.0,0.0,80.527626,29.818365,465.627734104,459.533152878,3.20568,2.88890122573
 12/21  19:00:00,129.781744969,7.47243005225,0.0,0.0,80.527626,29.818365,491.98407146,483.004469119,3.20568,5.77392234094
 12/21  20:00:00,130.029465417,7.47243005225,0.0,0.0,80.527626,29.818365,513.409366653,501.538442466,3.20568,8.66524418736
 12/21  21:00:00,130.046570298,7.47243005225,0.0,0.0,80.527626,29.818365,529.63074623,517.767022496,3.20568,8.65804373347
 12/21  22:00:00,55.399726472,0.0,0.0,0.0,15.863942322,29.242365,8.98518219426,0.0,3.20568,5.77950219426
 12/21  23:00:00,57.002189186,1.68643814899,0.0,0.0,15.863942322,29.242365,12.5633909421,3.59593227499,3.20568,5.7617786671
 12/21  24:00:00,59.3771234095,3.22372594566,0.0,0.0,15.863942322,29.242365,52.6526364192,46.558663677,3.20568,2.88829274219
 12/22  01:00:00,59.9472424053,4.51949308642,0.0,0.0,15.863942322,29.242365,90.8523003138,87.6266203138,3.20568,0.02
 12/22  02:00:00,59.0380190856,3.61559446913,0.0,0.0,15.863942322,29.242365,92.6741823833,86.5836540673,3.20568,2.88484831604
 12/22  03:00:00,59.9971901517,4.51949308642,0.0,0.0,15.863942322,29.242365,139.936687761,133.846158649,3.20568,2.88484911184
 12/22  04:00:00,59.8016833259,4.33530225917,0.0,0.0,15.863942322,29.242365,129.592612456,126.366932456,3.20568,0.02
 12/22  05:00:00,62.1992170891,5.59905477148,0.0,0.0,15.863942322,29.242365,180.836757506,174.746213238,3.20568,2.8848642676
 12/22  06:00:00,60.8972371727,4.51522920668,0.0,0.0,15.863942322,29.242365,151.66453418,145.573970971,3.20568,2.88488320818
 12/22  07:00:00,66.8047940158,7.47243005225,0.0,0.0,15.863942322,29.818365,880.218637238,876.992957238,3.20568,0.02
 12/22  08:00:00,128.288095479,7.47243005225,0.0,0.0,80.527626,29.818365,725.7185096,716.754538287,3.20568,5.75829131311
 12/22  09:00:00,166.729820895,7.47243005225,0.0,0.0,80.527626,75.0917375,575.065954407,542.334077814,24.0426,8.68927659254
 12/22  10:00:00,166.538638999,7.47243005225,0.0,0.0,80.527626,75.0917375,511.495271246,467.040445229,24.0426,20.4122260174
 12/22  11:00:00,170.447260842,7.47243005225,0.0,0.0,80.527626,79.0911225,458.794445208,406.305063341,32.0568,20.4325818674
 12/22  12:00:00,171.165693713,7.47243005225,0.0,0.0,80.527626,79.0911225,386.963506738,331.491276733,32.0568,23.4154300051
 12/22  13:00:00,170.381198034,7.47243005225,0.0,0.0,80.527626,79.0911225,355.306748082,296.850500874,32.0568,26.3994472081
 12/22  14:00:00,166.397998754,7.47243005225,0.0,0.0,80.527626,75.0917375,346.480780298,301.085651369,16.0284,29.3667289285
 12/22  15:00:00,166.391201634,7.47243005225,0.0,0.0,80.527626,75.0917375,321.448661628,287.917422335,16.0284,17.5028392927
 12/22  16:00:00,164.366279903,7.47243005225,0.0,0.0,80.527626,73.092045,307.663841023,281.095109049,3.20568,23.3630519742
 12/22  17:00:00,165.726324731,7.47243005225,0.0,0.0,80.527626,73.092045,321.44362861,315.348924777,3.20568,2.88902383317
 12/22  18:00:00,129.65688534,7.47243005225,0.0,0.0,80.527626,29.818365,383.166246193,377.071498789,3.20568,2.8890674037
 12/22  19:00:00,129.684921489,7.47243005225,0.0,0.0,80.527626,29.818365,419.325152861,410.345958037,3.20568,5.77351482396
 12/22  20:00:00,129.710107013,7.47243005225,0.0,0.0,80.527626,29.818365,441.965750737,430.09273587,3.20568,8.66733486721
 12/22  21:00:00,129.730281806,7.47243005225,0.0,0.0,80.527626,29.818365,455.439218469,443.57466899,3.20568,8.65886947927
 12/22  22:00:00,55.2553104741,0.0,0.0,0.0,15.863942322,29.242365,8.98538217913,0.0,3.20568,5.77970217913
 12/22  23:00:00,56.2612235741,0.94648850156,0.0,0.0,15.863942322,29.242365,9.89859910906,0.930850668727,3.20568,5.76206844034
 12/22  24:00:00,57.4792822834,1.34915051919,0.0,0.0,15.863942322,29.242365,8.31600067594,2.221901557,3.20568,2.88841911894
 12/23  01:00:00,57.4694699948,2.09949847019,0.0,0.0,15.863942322,29.242365,18.0972627835,14.8715827835,3.20568,0.02
 12/23  02:00:00,59.3312648334,3.94496516276,0.0,0.0,15.863942322,29.242365,62.778683367,56.689887641,3.20568,2.88311572604
 12/23  03:00:00,59.3461757231,3.95288209893,0.0,0.0,15.863942322,29.242365,63.5132600985,60.2875800985,3.20568,0.02
 12/23  04:00:00,59.5885236785,4.18220545662,0.0,0.0,15.863942322,29.242365,88.2789669439,82.1901911244,3.20568,2.88309581948
 12/23  05:00:00,59.5735770984,3.95288209893,0.0,0.0,15.863942322,29.242365,83.7179845171,80.4923045171,3.20568,0.02
 12/23  06:00:00,59.8053238258,4.18220545662,0.0,0.0,15.863942322,29.242365,111.024026085,104.935236438,3.20568,2.88310964638
 12/23  07:00:00,59.5826125626,3.95288209893,0.0,0.0,15.863942322,29.242365,99.7608184602,96.5351384602,3.20568,0.02
 12/23  08:00:00,56.8693519474,4.18220545662,0.0,0.0,15.863942322,29.242365,100.084327902,96.858647902,3.20568,0.02
 12/23  09:00:00,50.9112829082,3.95288209893,0.0,0.0,15.863942322,29.242365,88.115526159,82.0267228044,3.20568,2.88312335462
 12/23  10:00:00,51.1423744692,4.18220545662,0.0,0.0,15.863942322,29.242365,87.6084989398,81.517970233,3.20568,2.8848487068
 12/23  11:00:00,50.1137122143,3.17974095084,0.0,0.0,15.863942322,29.242365,53.2438475784,50.0181675784,3.20568,0.02
 12/23  12:00:00,50.791346677,3.15494247028,0.0,0.0,15.863942322,29.242365,55.2636967666,49.1731992433,3.20568,2.88481752336
 12/23  13:00:00,49.3995146925,2.51255879139,0.0,0.0,15.863942322,29.242365,32.2178064378,26.1273382654,3.20568,2.88478817238
 12/23  14:00:00,48.2710466218,1.34915051919,0.0,0.0,15.863942322,29.242365,9.84694979743,6.62126979743,3.20568,0.02
 12/23  15:00:00,47.6062071009,0.674575259595,0.0,0.0,15.863942322,29.242365,5.75320387373,2.52752387373,3.20568,0.02
 12/23  16:00:00,46.9192817211,0.0,0.0,0.0,15.863942322,29.242365,6.08879886942,0.0,3.20568,2.88311886942
 12/23  17:00:00,48.2521480084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,56.7316894426,1.3320520871,0.0,0.0,15.863942322,29.242365,23.036780071,16.9479672036,3.20568,2.88313286739
 12/23  19:00:00,57.873351017,2.47013565199,0.0,0.0,15.863942322,29.242365,32.9416879659,29.7160079659,3.20568,0.02
 12/23  20:00:00,58.9616506393,3.33867943379,0.0,0.0,15.863942322,29.242365,52.1743046854,46.0855326473,3.20568,2.88309203808
 12/23  21:00:00,58.3318698987,2.72601825652,0.0,0.0,15.863942322,29.242365,45.5416336519,42.3159536519,3.20568,0.02
 12/23  22:00:00,60.0201184478,4.48110541984,0.0,0.0,15.863942322,29.242365,102.494901591,99.2692215909,3.20568,0.02
 12/23  23:00:00,59.9521158422,4.57145637778,0.0,0.0,15.863942322,29.242365,99.6811903002,93.5923902422,3.20568,2.88312005795
 12/23  24:00:00,61.5399183621,5.36290065287,0.0,0.0,15.863942322,29.242365,151.460015277,148.234335277,3.20568,0.02
 12/24  01:00:00,60.0968986755,4.68391071997,0.0,0.0,15.863942322,29.242365,128.861475986,122.772684672,3.20568,2.88311131395
 12/24  02:00:00,60.909772523,5.41912782397,0.0,0.0,15.863942322,29.242365,186.130111825,182.904431825,3.20568,0.02
 12/24  03:00:00,60.4835918908,5.06661147078,0.0,0.0,15.863942322,29.242365,147.496799055,141.407990103,3.20568,2.88312895167
 12/24  04:00:00,61.3860266644,5.90883819353,0.0,0.0,15.863942322,29.242365,209.062355823,205.836675823,3.20568,0.02
 12/24  05:00:00,60.7569906503,5.15988963641,0.0,0.0,15.863942322,29.242365,154.467203331,151.241523331,3.20568,0.02
 12/24  06:00:00,61.6542537509,5.97879681775,0.0,0.0,15.863942322,29.242365,221.633342774,215.54454926,3.20568,2.88311351424
 12/24  07:00:00,60.8057544841,5.20652871922,0.0,0.0,15.863942322,29.242365,162.850761899,159.625081899,3.20568,0.02
 12/24  08:00:00,58.7204449901,6.00211635916,0.0,0.0,15.863942322,29.242365,200.079499068,193.990687537,3.20568,2.8831315307
 12/24  09:00:00,51.5946975783,4.70679647518,0.0,0.0,15.863942322,29.242365,114.381225332,111.155545332,3.20568,0.02
 12/24  10:00:00,51.6706805292,4.7444017708,0.0,0.0,15.863942322,29.242365,106.469659234,100.3791069,3.20568,2.88487233454
 12/24  11:00:00,50.3247734093,3.42971732459,0.0,0.0,15.863942322,29.242365,56.6864840048,50.5961114953,3.20568,2.88469250942
 12/24  12:00:00,51.4752978058,3.8258211798,0.0,0.0,15.863942322,29.242365,49.4480896536,46.2224096536,3.20568,0.02
 12/24  13:00:00,49.0554304823,2.17527116159,0.0,0.0,15.863942322,29.242365,24.9315086063,18.8410319816,3.20568,2.88479662471
 12/24  14:00:00,48.9670982635,2.04667702722,0.0,0.0,15.863942322,29.242365,18.1855830557,12.0950037877,3.20568,2.88489926795
 12/24  15:00:00,47.2663480568,0.337287629797,0.0,0.0,15.863942322,29.242365,4.13859811746,0.912918117459,3.20568,0.02
 12/24  16:00:00,46.9189522919,0.0,0.0,0.0,15.863942322,29.242365,6.08866312539,0.0,3.20568,2.88298312539
 12/24  17:00:00,48.2525215037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.3989211453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  19:00:00,56.0315667684,0.630992334373,0.0,0.0,15.863942322,29.242365,7.33127478406,1.24259334803,3.20568,2.88300143603
 12/24  20:00:00,56.966806103,1.34915051919,0.0,0.0,15.863942322,29.242365,7.0813453779,3.8556653779,3.20568,0.02
 12/24  21:00:00,57.9860329436,2.38180132219,0.0,0.0,15.863942322,29.242365,27.879212365,21.7905126519,3.20568,2.88301971307
 12/24  22:00:00,58.4252039586,2.92561911259,0.0,0.0,15.863942322,29.242365,35.9805469842,32.7548669842,3.20568,0.02
 12/24  23:00:00,58.6546839666,3.31118704489,0.0,0.0,15.863942322,29.242365,52.0589287458,45.9701267263,3.20568,2.88312201951
 12/24  24:00:00,59.856238764,3.76094376607,0.0,0.0,15.863942322,29.242365,53.3385440635,50.1128640635,3.20568,0.02
 12/25  01:00:00,59.2290884499,3.87510412405,0.0,0.0,15.863942322,29.242365,62.6397939055,59.4141139055,3.20568,0.02
 12/25  02:00:00,59.1612554929,3.79933143264,0.0,0.0,15.863942322,29.242365,66.4684518611,60.3797127134,3.20568,2.88305914773
 12/25  03:00:00,59.4940912039,4.13102190119,0.0,0.0,15.863942322,29.242365,74.2403698057,71.0146898057,3.20568,0.02
 12/25  04:00:00,59.9099682157,4.53764467834,0.0,0.0,15.863942322,29.242365,81.2597295307,75.1709344811,3.20568,2.8831150496
 12/25  05:00:00,60.3192975503,4.72198629915,0.0,0.0,15.863942322,29.242365,100.742450292,97.5167702915,3.20568,0.02
 12/25  06:00:00,60.5327003212,4.94248031024,0.0,0.0,15.863942322,29.242365,104.025364287,97.9365806847,3.20568,2.88310360187
 12/25  07:00:00,60.4734066744,4.85693150978,0.0,0.0,15.863942322,29.242365,121.03456021,117.80888021,3.20568,0.02
 12/25  08:00:00,57.5657684196,4.89749857336,0.0,0.0,15.863942322,29.242365,92.8057518426,89.5800718426,3.20568,0.02
 12/25  09:00:00,50.1451209844,3.20253414793,0.0,0.0,15.863942322,29.242365,70.8198588721,64.7292748034,3.20568,2.88490406872
 12/25  10:00:00,49.1748753426,2.22386548099,0.0,0.0,15.863942322,29.242365,32.4798096038,26.3892458691,3.20568,2.88488373466
 12/25  11:00:00,49.5118362116,2.58833148279,0.0,0.0,15.863942322,29.242365,38.7531616939,35.5274816939,3.20568,0.02
 12/25  12:00:00,49.3243524399,1.68643814899,0.0,0.0,15.863942322,29.242365,16.7460858214,10.6555430245,3.20568,2.88486279688
 12/25  13:00:00,47.904976517,1.01186288939,0.0,0.0,15.863942322,29.242365,10.2965367661,4.2060155823,3.20568,2.88484118376
 12/25  14:00:00,46.9423524062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,46.9753251663,0.0,0.0,0.0,15.863942322,29.242365,6.08872316593,0.0,3.20568,2.88304316593
 12/25  16:00:00,46.9755033048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,48.3098047822,0.0,0.0,0.0,15.863942322,29.242365,6.08874557806,0.0,3.20568,2.88306557806
 12/25  18:00:00,55.4510112775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.4350107431,0.0,0.0,0.0,15.863942322,29.242365,6.0887679502,0.0,3.20568,2.8830879502
 12/25  20:00:00,55.6313895524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  21:00:00,55.6133792399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,56.6890743705,1.18737176317,0.0,0.0,15.863942322,29.242365,8.91414766568,2.82535737222,3.20568,2.88311029346
 12/25  23:00:00,57.0362547148,1.68643814899,0.0,0.0,15.863942322,29.242365,10.2363571502,7.01067715016,3.20568,0.02
 12/25  24:00:00,58.1271997217,2.03758438786,0.0,0.0,15.863942322,29.242365,25.0211233371,18.9323107568,3.20568,2.88313258033
 12/26  01:00:00,58.2771583457,2.92561911259,0.0,0.0,15.863942322,29.242365,35.921539433,32.695859433,3.20568,0.02
 12/26  02:00:00,58.3525052242,3.00139180399,0.0,0.0,15.863942322,29.242365,48.9762194528,42.8856523043,3.20568,2.88488714854
 12/26  03:00:00,58.2826846062,2.92561911259,0.0,0.0,15.863942322,29.242365,50.4764812464,44.3858869024,3.20568,2.88491434399
 12/26  04:00:00,59.030871677,3.66857396345,0.0,0.0,15.863942322,29.242365,65.6262582007,62.4005782007,3.20568,0.02
 12/26  05:00:00,60.2366965194,3.79933143264,0.0,0.0,15.863942322,29.242365,77.0327353877,70.9421575185,3.20568,2.88489786917
 12/26  06:00:00,60.4509738382,4.18220545662,0.0,0.0,15.863942322,29.242365,93.4278513671,87.3372463902,3.20568,2.88492497687
 12/26  07:00:00,66.7109269873,7.47243005225,0.0,0.0,15.863942322,29.818365,870.419688812,867.194008812,3.20568,0.02
 12/26  08:00:00,127.563232664,7.47243005225,0.0,0.0,80.527626,29.818365,537.555433319,528.59113078,3.20568,5.7586225389
 12/26  09:00:00,166.527376181,7.47243005225,0.00468217305304,0.0,80.527626,75.0917375,436.389238678,400.766243958,24.0426,11.5803947202
 12/26  10:00:00,166.469573957,7.47243005225,0.00244201312712,0.0,80.527626,75.0917375,383.889680947,342.346443779,24.0426,17.5006371685
 12/26  11:00:00,170.438754289,7.47243005225,0.00294127147916,0.0,80.527626,79.0911225,354.184782267,298.774900898,32.0568,23.3530813692
 12/26  12:00:00,171.176396459,7.47243005225,0.0,0.0,80.527626,79.0911225,301.374609809,245.89869804,32.0568,23.4191117687
 12/26  13:00:00,170.233717043,7.47243005225,0.0,0.0,80.527626,79.0911225,256.39560487,197.936932321,32.0568,26.4018725495
 12/26  14:00:00,165.860291392,7.47243005225,0.0,0.0,80.527626,75.0917375,224.790291979,182.322020834,16.0284,26.4398711447
 12/26  15:00:00,165.678892487,7.47243005225,0.0,0.0,80.527626,75.0917375,202.257433395,165.807700885,16.0284,20.4213325096
 12/26  16:00:00,163.529095614,7.47243005225,0.0,0.0,80.527626,73.092045,173.279311685,149.624380723,3.20568,20.4492509619
 12/26  17:00:00,164.933927877,7.47243005225,0.0,0.0,80.527626,73.092045,180.890012103,171.925892952,3.20568,5.75843915056
 12/26  18:00:00,129.388553034,7.47243005225,0.0,0.0,80.527626,29.818365,267.608018512,261.513108069,3.20568,2.88923044264
 12/26  19:00:00,129.623612431,7.47243005225,0.0,0.0,80.527626,29.818365,284.33707506,275.357513215,3.20568,5.77388184457
 12/26  20:00:00,129.631079992,7.47243005225,0.0,0.0,80.527626,29.818365,299.433327128,287.562099677,3.20568,8.66554745076
 12/26  21:00:00,129.634688344,7.47243005225,0.0,0.0,80.527626,29.818365,308.588358406,296.723461629,3.20568,8.65921677709
 12/26  22:00:00,55.2959507273,0.0,0.0,0.0,15.863942322,29.242365,8.98561585943,0.0,3.20568,5.77993585943
 12/26  23:00:00,55.3448724018,0.0,0.0,0.0,15.863942322,29.242365,8.96779062217,0.0,3.20568,5.76211062217
 12/26  24:00:00,56.1403626109,0.0,0.0,0.0,15.863942322,29.242365,6.09399569373,0.0,3.20568,2.88831569373
 12/27  01:00:00,55.3754417488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  02:00:00,55.3739179074,0.0,0.0,0.0,15.863942322,29.242365,6.09051178527,0.0,3.20568,2.88483178527
 12/27  03:00:00,56.0463699191,0.674575259595,0.0,0.0,15.863942322,29.242365,6.54206930116,0.451568950863,3.20568,2.8848203503
 12/27  04:00:00,56.7196715554,1.34915051919,0.0,0.0,15.863942322,29.242365,4.24173619671,1.01605619671,3.20568,0.02
 12/27  05:00:00,56.930607437,1.34915051919,0.0,0.0,15.863942322,29.242365,7.36611614708,1.2754979379,3.20568,2.88493820918
 12/27  06:00:00,57.252571165,1.68643814899,0.0,0.0,15.863942322,29.242365,7.92891826066,1.83831170497,3.20568,2.8849265557
 12/27  07:00:00,66.0324637404,7.47243005225,0.00394920021845,0.0,15.863942322,29.818365,539.808431418,536.582751418,3.20568,0.02
 12/27  08:00:00,127.087426766,7.47243005225,0.000500565241334,0.0,80.527626,29.818365,406.185168564,397.221353738,3.20568,5.75813482581
 12/27  09:00:00,166.203357454,7.47243005225,0.00877337972526,0.0,80.527626,75.0917375,285.387150006,249.763672327,24.0426,11.5808776786
 12/27  10:00:00,165.641036124,7.47243005225,0.00326802125179,0.0,80.527626,75.0917375,197.490539029,155.94607881,24.0426,17.5018602189
 12/27  11:00:00,169.423054187,7.47667076508,0.0037359009156,0.0,80.527626,79.0911225,170.622981937,115.211209737,32.0568,23.3549721992
 12/27  12:00:00,170.393683412,7.76641392603,0.0,0.0,80.527626,79.0911225,139.37690378,83.8986105167,32.0568,23.4214932633
 12/27  13:00:00,169.976975273,8.07930953174,0.0,0.0,80.527626,79.0911225,141.064275309,82.6024506468,32.0568,26.405024662
 12/27  14:00:00,165.868680569,7.93154788801,0.0,0.0,80.527626,75.0917375,151.870863803,109.404620828,16.0284,26.437842975
 12/27  15:00:00,165.884782164,7.93142510331,0.0,0.0,80.527626,75.0917375,155.226340181,118.77390831,16.0284,20.4240318712
 12/27  16:00:00,164.007111371,8.07259094826,0.0,0.0,80.527626,73.092045,149.955230633,123.575838646,3.20568,23.173711987
 12/27  17:00:00,164.705907377,7.47376142948,0.0,0.0,80.527626,73.092045,126.733097647,120.447111844,3.20568,3.08030580294
 12/27  18:00:00,128.593664755,7.47243005225,0.0,0.0,80.527626,29.818365,137.21888524,131.124129702,3.20568,2.8890755384
 12/27  19:00:00,128.85652651,7.47243005225,0.0,0.0,80.527626,29.818365,209.390528696,200.410264853,3.20568,5.77458384298
 12/27  20:00:00,129.53529421,7.47243005225,0.0,0.0,80.527626,29.818365,243.50039206,231.628057341,3.20568,8.66665471901
 12/27  21:00:00,129.773274342,7.47243005225,0.0,0.0,80.527626,29.818365,240.983881109,229.118847745,3.20568,8.65935336434
 12/27  22:00:00,55.4631443717,0.0,0.0,0.0,15.863942322,29.242365,8.98506679989,0.0,3.20568,5.77938679989
 12/27  23:00:00,55.3592537413,0.0,0.0,0.0,15.863942322,29.242365,8.96741896871,0.0,3.20568,5.76173896871
 12/27  24:00:00,56.1555482997,0.0,0.0,0.0,15.863942322,29.242365,6.09394549059,0.0,3.20568,2.88826549059
 12/28  01:00:00,55.388856636,0.0,0.0,0.0,15.863942322,29.242365,6.09037839347,0.0,3.20568,2.88469839347
 12/28  02:00:00,55.3877077041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  03:00:00,55.3799397922,0.0,0.0,0.0,15.863942322,29.242365,6.09062837328,0.0,3.20568,2.88494837328
 12/28  04:00:00,56.5458964235,1.16795375943,0.0,0.0,15.863942322,29.242365,6.65403888016,0.563416762646,3.20568,2.88494211751
 12/28  05:00:00,57.2759100012,1.68643814899,0.0,0.0,15.863942322,29.242365,4.36396250959,1.13828250959,3.20568,0.02
 12/28  06:00:00,56.9193116823,1.34915051919,0.0,0.0,15.863942322,29.242365,7.49928956494,1.40867608785,3.20568,2.88493347709
 12/28  07:00:00,66.0959367449,7.47243005225,0.00214889431691,0.0,15.863942322,29.818365,572.725761119,566.635155253,3.20568,2.88492586647
 12/28  08:00:00,127.112729636,7.47243005225,0.000429707975925,0.0,80.527626,29.818365,437.902864605,431.807925466,3.20568,2.88925913839
 12/28  09:00:00,166.388493895,7.47243005225,0.00644169337054,0.0,80.527626,75.0917375,321.701702112,286.076990259,24.0426,11.5821118522
 12/28  10:00:00,166.111060389,7.47243005225,0.00289463879888,0.0,80.527626,75.0917375,252.855525855,208.395337298,24.0426,20.4175885566
 12/28  11:00:00,169.836957662,7.47243005225,0.00170593787467,0.0,80.527626,79.0911225,232.822889537,180.327471964,32.0568,20.438617573
 12/28  12:00:00,170.342943716,7.47243005225,0.0,0.0,80.527626,79.0911225,189.559178198,134.082230457,32.0568,23.4201477408
 12/28  13:00:00,169.505790482,7.47243005225,0.0,0.0,80.527626,79.0911225,183.068041894,124.610528162,32.0568,26.4007137319
 12/28  14:00:00,165.476641348,7.47243005225,0.0,0.0,80.527626,75.0917375,173.612779165,131.147772221,16.0284,26.4366069443
 12/28  15:00:00,165.448827603,7.47243005225,0.0,0.0,80.527626,75.0917375,163.388802355,126.936524085,16.0284,20.4238782702
 12/28  16:00:00,163.3913717,7.47243005225,0.0,0.0,80.527626,73.092045,147.503703112,120.929004864,3.20568,23.3690182485
 12/28  17:00:00,164.686283415,7.47243005225,0.0,0.0,80.527626,73.092045,119.868658144,113.773733711,3.20568,2.88924443332
 12/28  18:00:00,128.564411416,7.47243005225,0.0,0.0,80.527626,29.818365,131.481806436,125.386809337,3.20568,2.88931709883
 12/28  19:00:00,128.624267068,7.47243005225,0.0,0.0,80.527626,29.818365,171.63253374,159.775808086,3.20568,8.65104565378
 12/28  20:00:00,128.95076875,7.47243005225,0.0,0.0,80.527626,29.818365,210.919766078,201.930562366,3.20568,5.78352371169
 12/28  21:00:00,129.08405115,7.47243005225,0.0,0.0,80.527626,29.818365,242.299229282,230.433887914,3.20568,8.65966136835
 12/28  22:00:00,55.4756087655,0.0,0.0,0.0,15.863942322,29.242365,11.8654432284,0.0,3.20568,8.65976322836
 12/28  23:00:00,55.3603615015,0.0,0.0,0.0,15.863942322,29.242365,6.09673275563,0.0,3.20568,2.89105275563
 12/28  24:00:00,56.1544622765,0.0,0.0,0.0,15.863942322,29.242365,6.09385329373,0.0,3.20568,2.88817329373
 12/29  01:00:00,55.3892500482,0.0,0.0,0.0,15.863942322,29.242365,6.08991057174,0.0,3.20568,2.88423057174
 12/29  02:00:00,55.3898067713,0.0,0.0,0.0,15.863942322,29.242365,6.09063464871,0.0,3.20568,2.88495464871
 12/29  03:00:00,55.3831718538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,56.0547113057,0.674575259595,0.0,0.0,15.863942322,29.242365,6.88912837529,0.79849698636,3.20568,2.88495138893
 12/29  05:00:00,57.7904942568,1.34915051919,0.0,0.0,15.863942322,29.242365,7.85967825454,1.76904857146,3.20568,2.88494968309
 12/29  06:00:00,57.9564528124,1.68643814899,0.0,0.0,15.863942322,29.242365,6.28874654828,3.06306654828,3.20568,0.02
 12/29  07:00:00,66.4609993885,7.47243005225,0.00170491792374,0.0,15.863942322,29.818365,623.872427014,617.781801057,3.20568,2.88494595735
 12/29  08:00:00,127.170163273,7.47243005225,0.0,0.0,80.527626,29.818365,479.417188624,473.322404258,3.20568,2.88910436682
 12/29  09:00:00,166.422298053,7.47243005225,0.00412093528125,0.0,80.527626,75.0917375,401.078029036,365.45244247,24.0426,11.582986566
 12/29  10:00:00,166.398308579,7.47243005225,0.00180505605383,0.0,80.527626,75.0917375,352.40386843,307.942672013,24.0426,20.4185964174
 12/29  11:00:00,170.383980143,7.47243005225,0.00103799247772,0.0,80.527626,79.0911225,328.776970324,276.28178695,32.0568,20.4383833742
 12/29  12:00:00,171.136476627,7.47243005225,0.0,0.0,80.527626,79.0911225,293.141699438,237.662878784,32.0568,23.4220206536
 12/29  13:00:00,170.371905704,7.47740431407,0.0,0.0,80.527626,79.0911225,286.173050851,227.705662283,32.0568,26.4105885681
 12/29  14:00:00,166.503094267,7.59228958451,0.0,0.0,80.527626,75.0917375,285.327455344,239.923691293,16.0284,29.3753640513
 12/29  15:00:00,166.567073298,7.6574056704,0.0,0.0,80.527626,75.0917375,273.674991415,237.220428465,16.0284,20.4261629497
 12/29  16:00:00,164.434725252,7.54996173989,0.0,0.0,80.527626,73.092045,264.760987801,241.105978992,3.20568,20.4493288088
 12/29  17:00:00,165.686900613,7.47243005225,0.0,0.0,80.527626,73.092045,258.7685571,252.673518989,3.20568,2.8893581114
 12/29  18:00:00,129.59855155,7.47243005225,0.0,0.0,80.527626,29.818365,308.281199059,299.317058022,3.20568,5.75846103715
 12/29  19:00:00,129.628518918,7.47243005225,0.0,0.0,80.527626,29.818365,353.376974577,344.396797147,3.20568,5.77449743015
 12/29  20:00:00,129.650021462,7.47243005225,0.0,0.0,80.527626,29.818365,384.781256935,372.906761022,3.20568,8.66881591236
 12/29  21:00:00,129.668588547,7.47243005225,0.0,0.0,80.527626,29.818365,401.746332608,389.881561653,3.20568,8.65909095461
 12/29  22:00:00,55.264506612,0.0,0.0,0.0,15.863942322,29.242365,8.98560686719,0.0,3.20568,5.77992686719
 12/29  23:00:00,55.320130619,0.0,0.0,0.0,15.863942322,29.242365,8.96772571137,0.0,3.20568,5.76204571137
 12/29  24:00:00,57.4793479989,1.34915051919,0.0,0.0,15.863942322,29.242365,7.37593219679,1.28181466854,3.20568,2.88843752824
 12/30  01:00:00,57.0545808088,1.68643814899,0.0,0.0,15.863942322,29.242365,5.76259342175,2.53691342175,3.20568,0.02
 12/30  02:00:00,57.5442430265,2.17527116159,0.0,0.0,15.863942322,29.242365,29.2324830243,23.1436316619,3.20568,2.88317136234
 12/30  03:00:00,58.8091400659,3.4286547069,0.0,0.0,15.863942322,29.242365,45.8054696977,42.5797896977,3.20568,0.02
 12/30  04:00:00,59.5142852635,4.1207851901,0.0,0.0,15.863942322,29.242365,73.6838515654,67.595025886,3.20568,2.88314567934
 12/30  05:00:00,59.5671672512,3.95288209893,0.0,0.0,15.863942322,29.242365,70.5724844203,67.3468044203,3.20568,0.02
 12/30  06:00:00,59.7984013848,4.18220545662,0.0,0.0,15.863942322,29.242365,95.500877066,92.275197066,3.20568,0.02
 12/30  07:00:00,59.5816220393,3.95288209893,0.0,0.0,15.863942322,29.242365,94.1165156919,88.0276707815,3.20568,2.88316491047
 12/30  08:00:00,56.8689664907,4.18220545662,0.0,0.0,15.863942322,29.242365,94.5035877994,91.2779077994,3.20568,0.02
 12/30  09:00:00,50.8820337284,3.92217196567,0.0,0.0,15.863942322,29.242365,80.9146065934,74.8257645556,3.20568,2.88316203781
 12/30  10:00:00,50.8963802534,3.92485092837,0.0,0.0,15.863942322,29.242365,84.7079610908,81.4822810908,3.20568,0.02
 12/30  11:00:00,50.912271609,3.95288209893,0.0,0.0,15.863942322,29.242365,85.7262249283,79.6355743532,3.20568,2.88497057508
 12/30  12:00:00,51.8719156726,4.18220545662,0.0,0.0,15.863942322,29.242365,104.787177821,98.6965604578,3.20568,2.88493736336
 12/30  13:00:00,50.8753742195,3.95288209893,0.0,0.0,15.863942322,29.242365,76.6302524587,73.4045724587,3.20568,0.02
 12/30  14:00:00,50.7735434012,3.82212462973,0.0,0.0,15.863942322,29.242365,77.0384767064,70.9496298382,3.20568,2.88316686821
 12/30  15:00:00,50.9703884662,4.00316768492,0.0,0.0,15.863942322,29.242365,71.8312148052,68.6055348052,3.20568,0.02
 12/30  16:00:00,50.4717039458,3.52602324713,0.0,0.0,15.863942322,29.242365,69.5337104934,63.4449053808,3.20568,2.88312511254
 12/30  17:00:00,52.1311063683,3.84871904919,0.0,0.0,15.863942322,29.242365,67.6488641379,64.4231841379,3.20568,0.02
 12/30  18:00:00,59.1418013944,3.71885954943,0.0,0.0,15.863942322,29.242365,72.4422579263,66.3534386516,3.20568,2.88313927463
 12/30  19:00:00,59.4350190237,4.00316768492,0.0,0.0,15.863942322,29.242365,74.5181008767,71.2924208767,3.20568,0.02
 12/30  20:00:00,59.5699209845,3.92538971003,0.0,0.0,15.863942322,29.242365,84.7600651211,81.5343851211,3.20568,0.02
 12/30  21:00:00,60.4241901622,4.78115881838,0.0,0.0,15.863942322,29.242365,95.9254261625,89.8366209298,3.20568,2.88312523275
 12/30  22:00:00,60.5437380949,4.97327126476,0.0,0.0,15.863942322,29.242365,138.011129426,134.785449426,3.20568,0.02
 12/30  23:00:00,60.3437551631,4.91610402901,0.0,0.0,15.863942322,29.242365,140.025338009,133.936490589,3.20568,2.88316742076
 12/30  24:00:00,61.3130091971,5.10821647539,0.0,0.0,15.863942322,29.242365,169.982674642,166.756994642,3.20568,0.02
 12/31  01:00:00,60.4685351698,5.00606750277,0.0,0.0,15.863942322,29.242365,155.89996588,149.811243361,3.20568,2.88304251877
 12/31  02:00:00,60.866829848,5.36307408494,0.0,0.0,15.863942322,29.242365,187.03536299,183.80968299,3.20568,0.02
 12/31  03:00:00,60.8712978747,5.4258192481,0.0,0.0,15.863942322,29.242365,165.621404701,162.395724701,3.20568,0.02
 12/31  04:00:00,60.9376114969,5.47967179198,0.0,0.0,15.863942322,29.242365,198.749870361,192.661034333,3.20568,2.88315602787
 12/31  05:00:00,61.2107707218,5.56573649655,0.0,0.0,15.863942322,29.242365,178.970011279,175.744331279,3.20568,0.02
 12/31  06:00:00,61.2813633059,5.61958904042,0.0,0.0,15.863942322,29.242365,214.573283155,208.484469826,3.20568,2.88313332916
 12/31  07:00:00,61.3039014467,5.58905603796,0.0,0.0,15.863942322,29.242365,216.029412679,212.803732679,3.20568,0.02
 12/31  08:00:00,58.3573505133,5.61958904042,0.0,0.0,15.863942322,29.242365,206.253097869,200.164677616,3.20568,2.88274025309
 12/31  09:00:00,52.5453951298,5.58905603796,0.0,0.0,15.863942322,29.242365,161.421663296,158.195983296,3.20568,0.02
 12/31  10:00:00,52.5822458177,5.59626949901,0.0,0.0,15.863942322,29.242365,181.227229225,175.136585723,3.20568,2.88496350245
 12/31  11:00:00,52.5085856022,5.56573649655,0.0,0.0,15.863942322,29.242365,151.181410773,145.090919531,3.20568,2.88481124251
 12/31  12:00:00,53.1136156879,5.43303270916,0.0,0.0,15.863942322,29.242365,146.34274957,143.11706957,3.20568,0.02
 12/31  13:00:00,52.2192961199,5.35586062388,0.0,0.0,15.863942322,29.242365,110.347274269,104.256647145,3.20568,2.88494712466
 12/31  14:00:00,51.6824792969,4.79334431725,0.0,0.0,15.863942322,29.242365,97.5401857257,91.4495279048,3.20568,2.88497782098
 12/31  15:00:00,51.7177020237,4.78115881838,0.0,0.0,15.863942322,29.242365,84.6067284101,81.3810484101,3.20568,0.02
 12/31  16:00:00,51.8747056337,4.92828952788,0.0,0.0,15.863942322,29.242365,93.1522108181,87.0633711005,3.20568,2.88315971762
 12/31  17:00:00,51.8705031845,5.00606750277,0.0,0.0,15.863942322,29.242365,89.9747470515,86.7490670515,3.20568,0.02
 12/31  18:00:00,60.1161087306,4.66964454084,0.0,0.0,15.863942322,29.242365,109.629359309,106.403679309,3.20568,0.02
 12/31  19:00:00,60.5984867814,5.1410127134,0.0,0.0,15.863942322,29.242365,113.108910586,107.020053262,3.20568,2.88317732433
 12/31  20:00:00,60.4178112483,4.74836258037,0.0,0.0,15.863942322,29.242365,117.308159194,114.082479194,3.20568,0.02
 12/31  21:00:00,60.7992708939,5.1410127134,0.0,0.0,15.863942322,29.242365,112.201169188,106.112322149,3.20568,2.88316703851
 12/31  22:00:00,60.8548012541,5.278082649,0.0,0.0,15.863942322,29.242365,145.321231378,142.095551378,3.20568,0.02
 12/31  23:00:00,60.605329669,5.23097618715,0.0,0.0,15.863942322,29.242365,120.34767062,114.258947232,3.20568,2.88304338778
 12/31  24:00:00,60.9765051923,4.83832605413,0.0,0.0,15.863942322,29.242365,115.106731398,111.881051398,3.20568,0.02
